Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,259.568056694,21.3998522625,0.0,0.0,24.9203635341,149.522181205,318.140628526,318.120628526,0.02
 01/01  02:00:00,255.297109915,17.1806069774,0.0,0.0,24.9203635341,149.522181205,251.360862486,249.171665628,2.18919685722
 01/01  03:00:00,259.652040092,21.4757587218,0.0,0.0,24.9203635341,149.522181205,330.026779877,327.837476508,2.1893033687
 01/01  04:00:00,255.304973275,17.1806069774,0.0,0.0,24.9203635341,149.522181205,260.832477838,258.643178269,2.18929956865
 01/01  05:00:00,271.884385378,21.4757587218,0.0,0.0,24.9203635341,149.522181205,341.938880217,339.749749905,2.18913031185
 01/01  06:00:00,291.980106433,17.1806069774,0.0,0.0,24.9203635341,149.522181205,271.032481565,266.668462899,4.36401866596
 01/01  07:00:00,345.218254568,21.4757587218,0.0,0.0,24.9203635341,149.522181205,341.043713386,338.854452081,2.18926130508
 01/01  08:00:00,365.302310689,17.1806069774,0.0,0.0,24.9203635341,149.522181205,255.346938734,253.157626224,2.1893125099
 01/01  09:00:00,318.383000915,21.4757587218,0.0,0.0,24.9203635341,149.522181205,317.383906729,315.194818141,2.18908858817
 01/01  10:00:00,277.353649889,17.1806069774,0.0,0.0,24.9203635341,149.522181205,226.932262465,226.912262465,0.02
 01/01  11:00:00,232.787436278,21.4757587218,0.0,0.0,24.9203635341,149.522181205,265.492176864,263.302871381,2.18930548348
 01/01  12:00:00,228.440877821,17.1806069774,0.0,0.0,24.9203635341,149.522181205,199.409737388,195.048001034,4.36173635392
 01/01  13:00:00,232.762954208,21.4757587218,0.0,0.0,24.9203635341,149.522181205,233.277197982,231.086130511,2.19106747117
 01/01  14:00:00,228.426402202,17.1806069774,0.0,0.0,24.9203635341,149.522181205,179.400150451,175.032597878,4.36755257298
 01/01  15:00:00,232.75609118,21.4757587218,0.0,0.0,24.9203635341,149.522181205,225.413623372,223.222510904,2.19111246837
 01/01  16:00:00,228.430797536,17.1806069774,0.0,0.0,24.9203635341,149.522181205,187.138742505,184.949639051,2.18910345401
 01/01  17:00:00,315.839298139,21.4757587218,0.0,0.0,24.9203635341,149.522181205,253.917737431,251.728472971,2.1892644606
 01/01  18:00:00,365.270494412,17.1806069774,0.0,0.0,24.9203635341,149.522181205,217.406728162,215.217466113,2.18926204921
 01/01  19:00:00,369.614625718,21.4757587218,0.0,0.0,24.9203635341,149.522181205,282.753365891,280.564084043,2.18928184774
 01/01  20:00:00,340.832835129,17.1806069774,0.0,0.0,24.9203635341,149.522181205,226.485973029,224.296663352,2.18930967701
 01/01  21:00:00,345.18182706,21.4757587218,0.0,0.0,24.9203635341,149.522181205,298.181397757,295.992311936,2.18908582174
 01/01  22:00:00,316.400382316,17.1806069774,0.0,0.0,24.9203635341,149.522181205,242.446962215,238.082942873,4.36401934282
 01/01  23:00:00,296.307111099,21.4757587218,0.0,0.0,24.9203635341,149.522181205,314.246134287,314.226134287,0.02
 01/01  24:00:00,267.52091087,17.1806069774,0.0,0.0,24.9203635341,149.522181205,254.001409705,251.812138257,2.18927144875
 01/02  01:00:00,309.477445281,21.4757587218,0.0,0.0,24.9203635341,199.362908273,311.769379388,307.409187667,4.36019172133
 01/02  02:00:00,305.132234463,17.1806069774,0.0,0.0,24.9203635341,199.362908273,242.675349518,240.485452545,2.18989697309
 01/02  03:00:00,309.489872264,21.4757587218,0.0,0.0,24.9203635341,199.362908273,324.16209404,321.971880969,2.19021307085
 01/02  04:00:00,305.143986768,17.1806069774,0.0,0.0,24.9203635341,199.362908273,256.271294691,254.081237429,2.19005726164
 01/02  05:00:00,321.732483019,21.4757587218,0.0,0.0,24.9203635341,199.362908273,347.594828577,345.404858715,2.18996986223
 01/02  06:00:00,366.742228686,17.1806069774,0.0,0.0,49.8407270682,199.362908273,268.114500263,263.749002564,4.36549769919
 01/02  07:00:00,431.025923313,29.0430352136,0.0,0.0,49.8407270682,199.362908273,3150.28276605,3148.09076489,2.1920011619
 01/02  08:00:00,556.821293708,29.0430352136,0.0,0.0,149.522181205,199.362908273,3507.97456288,3499.2240926,8.75047027946
 01/02  09:00:00,1052.79984383,29.0430352136,0.0,0.0,448.566543614,448.566543614,1954.57494126,1936.97645849,17.5984827696
 01/02  10:00:00,1014.53065821,29.0430352136,0.0,0.0,448.566543614,448.566543614,1303.19128008,1287.7715619,15.4197181866
 01/02  11:00:00,964.531888624,29.0430352136,0.0,0.0,448.566543614,448.566543614,997.902777766,980.274976769,17.6278009966
 01/02  12:00:00,964.054622115,29.0430352136,0.0,0.0,448.566543614,448.566543614,883.0799639,860.974110478,22.1058534223
 01/02  13:00:00,914.093113525,29.0430352136,0.0,0.0,448.566543614,398.725816546,904.825211087,880.411527328,24.4136837584
 01/02  14:00:00,963.577645558,29.0430352136,0.0,0.0,448.566543614,448.566543614,668.458881282,644.071059146,24.3878221357
 01/02  15:00:00,963.4265223,29.0430352136,0.0,0.0,448.566543614,448.566543614,574.482885215,559.08857938,15.3943058357
 01/02  16:00:00,963.455606397,29.0430352136,0.0,0.0,448.566543614,448.566543614,634.279382532,618.892796961,15.3865855708
 01/02  17:00:00,1046.62538914,29.0430352136,0.0,0.0,448.566543614,448.566543614,748.533823383,728.665847396,19.867975987
 01/02  18:00:00,951.021803153,29.0430352136,0.0,0.0,348.885089477,398.725816546,893.917887775,882.95606887,10.961818905
 01/02  19:00:00,751.805279244,29.0430352136,0.0,0.0,249.203635341,299.044362409,1011.01973002,1000.07799226,10.9417377612
 01/02  20:00:00,727.494761274,29.0430352136,0.0,0.0,249.203635341,299.044362409,1102.72036011,1096.16277371,6.55758639968
 01/02  21:00:00,578.180101952,29.0430352136,0.0,0.0,149.522181205,249.203635341,1222.63651426,1213.89434028,8.74217397272
 01/02  22:00:00,553.741941436,29.0430352136,0.0,0.0,149.522181205,249.203635341,1183.22965757,1181.03682766,2.19282991615
 01/02  23:00:00,349.35685649,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020398342,0.0,2.19020398342
 01/02  24:00:00,299.99209733,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014363742,0.0,4.36014363742
 01/03  01:00:00,287.769900421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994383947,0.0,2.18994383947
 01/03  02:00:00,287.769900266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019327536,0.0,2.19019327536
 01/03  03:00:00,288.533125836,0.759064592795,0.0,0.0,24.9203635341,199.362908273,5.72488834839,3.53478083764,2.19010751075
 01/03  04:00:00,289.296517953,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.4158712979,7.22568047133,2.19019082657
 01/03  05:00:00,301.902564488,1.89766148199,0.0,0.0,24.9203635341,199.362908273,13.1258808444,10.9359447585,2.18993608592
 01/03  06:00:00,350.887523055,1.51812918559,0.0,0.0,49.8407270682,199.362908273,13.8601892988,9.49470000123,4.36548929752
 01/03  07:00:00,428.686563692,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1220.0567693,1215.69308154,4.36368775922
 01/03  08:00:00,553.797225472,29.0430352136,0.0,0.0,149.522181205,199.362908273,1979.10123738,1970.35182673,8.74941064706
 01/03  09:00:00,1050.55433688,29.0430352136,0.0,0.0,448.566543614,448.566543614,1325.46712727,1310.06667345,15.4004538154
 01/03  10:00:00,1013.57237934,29.0430352136,0.0,0.0,448.566543614,448.566543614,961.967237475,944.346667144,17.6205703311
 01/03  11:00:00,964.164048426,29.0430352136,0.0,0.0,448.566543614,448.566543614,688.859890048,671.233618727,17.6262713204
 01/03  12:00:00,963.724716028,29.0430352136,0.0,0.0,448.566543614,448.566543614,511.157803721,491.261812573,19.8959911484
 01/03  13:00:00,913.746657916,29.0430352136,0.0,0.0,448.566543614,398.725816546,495.623319106,468.990586735,26.632732371
 01/03  14:00:00,963.416955286,29.0430352136,0.0,0.0,448.566543614,448.566543614,422.313249345,397.926695193,24.3865541513
 01/03  15:00:00,963.396440028,29.0430352136,0.0,0.0,448.566543614,448.566543614,435.951671619,420.55819009,15.393481529
 01/03  16:00:00,963.52404076,29.0430352136,0.0,0.0,448.566543614,448.566543614,551.599064719,538.40913421,13.189930509
 01/03  17:00:00,1046.80253682,29.0430352136,0.0,0.0,448.566543614,448.566543614,707.484102836,687.611435496,19.8726673405
 01/03  18:00:00,951.484514116,29.0430352136,0.0,0.0,348.885089477,398.725816546,947.436764693,934.284059566,13.1527051268
 01/03  19:00:00,752.868206025,29.0430352136,0.0,0.0,249.203635341,299.044362409,1157.28564266,1148.527951,8.7576916633
 01/03  20:00:00,728.703964131,29.0430352136,0.0,0.0,249.203635341,299.044362409,1049.17047247,1042.61419328,6.55627918734
 01/03  21:00:00,579.27686209,29.0430352136,0.0,0.0,149.522181205,249.203635341,1035.51380644,1026.77062361,8.74318283434
 01/03  22:00:00,554.885643499,29.0430352136,0.0,0.0,149.522181205,249.203635341,1066.67934602,1062.31391769,4.36542832387
 01/03  23:00:00,349.35685744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995224454,0.0,2.18995224454
 01/03  24:00:00,299.992098176,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020187223,0.0,2.19020187223
 01/04  01:00:00,287.769901083,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901188188,0.0,2.1901188188
 01/04  02:00:00,288.915374129,1.13859688919,0.0,0.0,24.9203635341,199.362908273,5.09803450314,2.90779710171,2.19023740143
 01/04  03:00:00,289.680495664,1.89766148199,0.0,0.0,24.9203635341,199.362908273,7.71728617945,5.52733562407,2.18995055538
 01/04  04:00:00,289.30019307,1.51812918559,0.0,0.0,24.9203635341,199.362908273,7.45501744167,5.26481374109,2.19020370058
 01/04  05:00:00,301.910525216,1.89766148199,0.0,0.0,24.9203635341,199.362908273,13.4770500098,9.11681242587,4.36023758396
 01/04  06:00:00,350.893776523,1.51812918559,0.0,0.0,49.8407270682,199.362908273,9.91326727272,7.72036301004,2.19290426268
 01/04  07:00:00,428.544107709,29.0430352136,0.0,0.0,49.8407270682,199.362908273,716.462792993,712.098914336,4.36387865715
 01/04  08:00:00,554.86462687,29.0430352136,0.0,0.0,149.522181205,199.362908273,1934.78345931,1926.03422449,8.74923481482
 01/04  09:00:00,1051.35863074,29.0430352136,0.0,0.0,448.566543614,448.566543614,1172.95461328,1157.5522801,15.4023331816
 01/04  10:00:00,1014.15196267,29.0430352136,0.0,0.0,448.566543614,448.566543614,872.41349437,854.792864446,17.6206299243
 01/04  11:00:00,964.79101788,29.0430352136,0.0,0.0,448.566543614,448.566543614,754.827376954,737.20104353,17.6263334244
 01/04  12:00:00,964.425819292,29.0430352136,0.0,0.0,448.566543614,448.566543614,669.281493845,649.383982193,19.8975116515
 01/04  13:00:00,914.397412727,29.0430352136,0.0,0.0,448.566543614,398.725816546,655.945041165,629.304261804,26.6407793607
 01/04  14:00:00,963.957949152,29.0430352136,0.0,0.0,448.566543614,448.566543614,572.37663492,547.989245001,24.3873899189
 01/04  15:00:00,963.797309828,29.0430352136,0.0,0.0,448.566543614,448.566543614,536.213819773,520.819830756,15.3939890173
 01/04  16:00:00,963.87356245,29.0430352136,0.0,0.0,448.566543614,448.566543614,608.614919453,593.226564105,15.3883553483
 01/04  17:00:00,1038.73092324,29.0430352136,0.0,0.0,448.566543614,448.566543614,775.260288403,755.389405747,19.8708826555
 01/04  18:00:00,952.049950538,29.0430352136,0.0,0.0,348.885089477,398.725816546,931.474377485,920.509007072,10.9653704126
 01/04  19:00:00,753.796738971,29.0430352136,0.0,0.0,249.203635341,299.044362409,1127.3095248,1118.55297178,8.75655301247
 01/04  20:00:00,730.150580616,29.0430352136,0.0,0.0,249.203635341,299.044362409,1028.45249752,1019.71726822,8.7352292988
 01/04  21:00:00,580.784397866,29.0430352136,0.0,0.0,149.522181205,249.203635341,1006.4386814,999.876300164,6.56238123644
 01/04  22:00:00,556.384926728,29.0430352136,0.0,0.0,149.522181205,249.203635341,1071.78829385,1067.42300436,4.36528949742
 01/04  23:00:00,349.356857829,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015432065,0.0,2.19015432065
 01/04  24:00:00,299.992098849,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023695736,0.0,2.19023695736
 01/05  01:00:00,288.917551332,1.13859688919,0.0,0.0,24.9203635341,199.362908273,4.66041777625,2.47026289273,2.19015488352
 01/05  02:00:00,289.686900657,1.89766148199,0.0,0.0,24.9203635341,199.362908273,9.75485497585,5.39465712278,4.36019785307
 01/05  03:00:00,289.306879716,1.51812918559,0.0,0.0,24.9203635341,199.362908273,7.58626075099,5.39603669281,2.19022405819
 01/05  04:00:00,289.710769087,1.89766148199,0.0,0.0,24.9203635341,199.362908273,14.9303704395,12.7401410836,2.19022935589
 01/05  05:00:00,312.558701296,12.4818636399,0.0,0.0,24.9203635341,199.362908273,28.9453067545,26.7555878492,2.18971890529
 01/05  06:00:00,371.00911583,21.4757587218,0.0,0.0,49.8407270682,199.362908273,68.9504855001,64.5849998467,4.36548565341
 01/05  07:00:00,428.741744264,29.0430352136,0.0,0.0,49.8407270682,199.362908273,785.970021868,783.778150543,2.19187132478
 01/05  08:00:00,555.979593309,29.0430352136,0.0,0.0,149.522181205,199.362908273,2326.48023124,2317.73039562,8.74983562058
 01/05  09:00:00,1052.43623058,29.0430352136,0.0,0.0,448.566543614,448.566543614,1347.95210691,1332.54976894,15.4023379667
 01/05  10:00:00,1015.20593261,29.0430352136,0.0,0.0,448.566543614,448.566543614,898.679047561,881.056827449,17.6222201122
 01/05  11:00:00,964.770220776,29.0430352136,0.0,0.0,448.566543614,448.566543614,604.222820249,586.594880538,17.6279397107
 01/05  12:00:00,964.159458963,29.0430352136,0.0,0.0,448.566543614,448.566543614,536.056141034,513.947973311,22.1081677229
 01/05  13:00:00,913.935734555,29.0430352136,0.0,0.0,448.566543614,398.725816546,464.935397558,440.519669318,24.4157282403
 01/05  14:00:00,963.492087047,29.0430352136,0.0,0.0,448.566543614,448.566543614,385.30724746,360.920168242,24.3870792184
 01/05  15:00:00,963.362957339,29.0430352136,0.0,0.0,448.566543614,448.566543614,347.024578583,331.630757911,15.3938206723
 01/05  16:00:00,963.459022438,29.0430352136,0.0,0.0,448.566543614,448.566543614,448.440951683,433.054450433,15.3865012508
 01/05  17:00:00,1038.08927582,29.0430352136,0.0,0.0,448.566543614,448.566543614,539.911095565,520.039985217,19.8711103476
 01/05  18:00:00,950.949515714,29.0430352136,0.0,0.0,348.885089477,398.725816546,606.832959328,593.681315976,13.1516433526
 01/05  19:00:00,751.815515507,29.0430352136,0.0,0.0,249.203635341,299.044362409,756.12952409,747.371682893,8.75784119685
 01/05  20:00:00,727.489930942,29.0430352136,0.0,0.0,249.203635341,299.044362409,792.603334488,786.046604262,6.55673022595
 01/05  21:00:00,578.192794509,29.0430352136,0.0,0.0,149.522181205,249.203635341,890.328372882,881.585786956,8.74258592647
 01/05  22:00:00,553.902308374,29.0430352136,0.0,0.0,149.522181205,249.203635341,912.591830298,910.3991617,2.19266859746
 01/05  23:00:00,349.356859156,0.0,0.0,0.0,49.8407270682,199.362908273,4.36035862701,0.0,4.36035862701
 01/05  24:00:00,299.992099844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005492465,0.0,2.19005492465
 01/06  01:00:00,287.769902791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997500732,0.0,2.18997500732
 01/06  02:00:00,288.152114633,0.379532296397,0.0,0.0,24.9203635341,199.362908273,3.74135688366,1.55112674877,2.19023013489
 01/06  03:00:00,289.677975024,1.89766148199,0.0,0.0,24.9203635341,199.362908273,8.24376132185,6.05354335011,2.19021797175
 01/06  04:00:00,289.298752549,1.51812918559,0.0,0.0,24.9203635341,199.362908273,8.46840272364,6.27816496777,2.19023775587
 01/06  05:00:00,301.904128394,1.89766148199,0.0,0.0,24.9203635341,199.362908273,10.6696691194,8.47968171601,2.18998740339
 01/06  06:00:00,350.891589103,1.51812918559,0.0,0.0,49.8407270682,199.362908273,13.3769086784,9.01112464085,4.36578403753
 01/06  07:00:00,428.296256874,29.0430352136,0.0,0.0,49.8407270682,199.362908273,679.537286914,675.173551496,4.36373541777
 01/06  08:00:00,553.421873577,29.0430352136,0.0,0.0,149.522181205,199.362908273,1439.65039967,1430.89912,8.75127967219
 01/06  09:00:00,1050.15745828,29.0430352136,0.0,0.0,448.566543614,448.566543614,1048.44070858,1033.03898283,15.4017257457
 01/06  10:00:00,1013.0194624,29.0430352136,0.0,0.0,448.566543614,448.566543614,715.106761264,697.48614366,17.620617604
 01/06  11:00:00,963.685159478,29.0430352136,0.0,0.0,448.566543614,448.566543614,505.433376804,487.802570945,17.6308058593
 01/06  12:00:00,963.47853514,29.0430352136,0.0,0.0,448.566543614,448.566543614,425.566100819,405.667930576,19.8981702427
 01/06  13:00:00,913.564449851,29.0430352136,0.0,0.0,448.566543614,398.725816546,417.310978012,390.668591021,26.6423869909
 01/06  14:00:00,963.359643073,29.0430352136,0.0,0.0,448.566543614,448.566543614,410.66560435,386.276344291,24.3892600595
 01/06  15:00:00,963.358855229,29.0430352136,0.0,0.0,448.566543614,448.566543614,425.574872141,410.179757099,15.3951150416
 01/06  16:00:00,963.502991497,29.0430352136,0.0,0.0,448.566543614,448.566543614,552.712106377,537.322658293,15.3894480844
 01/06  17:00:00,1038.15027149,29.0430352136,0.0,0.0,448.566543614,448.566543614,633.259748752,613.386744492,19.87300426
 01/06  18:00:00,950.945087511,29.0430352136,0.0,0.0,348.885089477,398.725816546,625.107891072,614.143014412,10.9648766609
 01/06  19:00:00,751.587899774,29.0430352136,0.0,0.0,249.203635341,299.044362409,625.383995614,614.442691174,10.9413044409
 01/06  20:00:00,727.109008859,29.0430352136,0.0,0.0,249.203635341,299.044362409,606.83886982,600.282310936,6.55655888327
 01/06  21:00:00,577.651913888,29.0430352136,0.0,0.0,149.522181205,249.203635341,668.048111897,661.486063822,6.56204807492
 01/06  22:00:00,553.219645001,29.0430352136,0.0,0.0,149.522181205,249.203635341,683.84492721,679.479684555,4.3652426548
 01/06  23:00:00,349.356859643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022118094,0.0,2.19022118094
 01/06  24:00:00,299.992100609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013944074,0.0,2.19013944074
 01/07  01:00:00,237.929176679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36004086523,0.0,4.36004086523
 01/07  02:00:00,237.929176736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023764492,0.0,2.19023764492
 01/07  03:00:00,238.692266304,0.759064592795,0.0,0.0,24.9203635341,149.522181205,5.42073865208,3.23051156543,2.19022708665
 01/07  04:00:00,239.455629652,1.51812918559,0.0,0.0,24.9203635341,149.522181205,8.88617523946,6.69609636064,2.19007887882
 01/07  05:00:00,252.061383621,1.89766148199,0.0,0.0,24.9203635341,149.522181205,12.1599816686,9.96998222734,2.18999944129
 01/07  06:00:00,276.125912584,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.9203890014,8.55475137742,4.36563762403
 01/07  07:00:00,428.191665338,29.0430352136,0.0,0.0,49.8407270682,199.362908273,760.573157895,758.381243594,2.19191430062
 01/07  08:00:00,452.628824668,29.0430352136,0.0,0.0,49.8407270682,199.362908273,855.573915143,849.02734407,6.54657107262
 01/07  09:00:00,650.375114529,29.0430352136,0.0,0.0,249.203635341,249.203635341,699.28582005,692.727925399,6.55789465192
 01/07  10:00:00,613.629372414,29.0430352136,0.0,0.0,249.203635341,249.203635341,637.04940287,628.291779842,8.75762302804
 01/07  11:00:00,564.634577742,29.0430352136,0.0,0.0,249.203635341,249.203635341,546.73646,537.985658393,8.75080160629
 01/07  12:00:00,564.56035232,29.0430352136,0.0,0.0,249.203635341,249.203635341,485.779362254,474.827901567,10.9514606868
 01/07  13:00:00,564.513289973,29.0430352136,0.0,0.0,249.203635341,249.203635341,448.078006397,439.324408036,8.75359836056
 01/07  14:00:00,564.492793975,29.0430352136,0.0,0.0,249.203635341,249.203635341,437.599096288,428.848247781,8.75084850663
 01/07  15:00:00,315.43784828,29.0430352136,0.0,0.0,74.7610906023,174.442544739,630.828365295,622.092387218,8.73597807691
 01/07  16:00:00,315.463019622,29.0430352136,0.0,0.0,74.7610906023,174.442544739,674.029776145,669.655423488,4.37435265644
 01/07  17:00:00,389.997174137,29.0430352136,0.0,0.0,74.7610906023,174.442544739,706.004813652,699.449893423,6.5549202297
 01/07  18:00:00,377.589189443,29.0430352136,0.0,0.0,24.9203635341,149.522181205,788.215904199,783.852169731,4.36373446812
 01/07  19:00:00,347.92993032,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196726768,0.0,2.19196726768
 01/07  20:00:00,323.485534899,0.0,0.0,0.0,24.9203635341,149.522181205,4.36348833776,0.0,4.36348833776
 01/07  21:00:00,323.485534824,0.0,0.0,0.0,24.9203635341,149.522181205,4.36347302857,0.0,4.36347302857
 01/07  22:00:00,299.042112743,0.0,0.0,0.0,24.9203635341,149.522181205,4.36688521253,0.0,4.36688521253
 01/07  23:00:00,274.595770184,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024622955,0.0,2.19024622955
 01/07  24:00:00,250.151374311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016686103,0.0,2.19016686103
 01/08  01:00:00,237.928690399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926664445,0.0,2.18926664445
 01/08  02:00:00,239.072615251,1.13859688919,0.0,0.0,24.9203635341,149.522181205,9.00151529164,6.81235145876,2.18916383289
 01/08  03:00:00,239.454942394,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.577925677,10.3885877816,2.18933789532
 01/08  04:00:00,239.836848218,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.6178616915,13.4286272156,2.18923447597
 01/08  05:00:00,251.678750197,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.6449609541,12.4556443257,2.18931662846
 01/08  06:00:00,276.506634085,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.8457789069,15.6536941758,2.19208473117
 01/08  07:00:00,325.013398771,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.5240774971,14.3348959735,2.18918152366
 01/08  08:00:00,349.839769088,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.6564410092,17.4671540178,2.18928699139
 01/08  09:00:00,298.196199686,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.0511016434,14.8618492044,2.18925243907
 01/08  10:00:00,261.910448227,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.7335433695,16.5442087522,2.18933461731
 01/08  11:00:00,212.63936727,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.2034493774,13.0141252266,2.18932415081
 01/08  12:00:00,213.021062699,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.7344625437,14.543315708,2.19114683572
 01/08  13:00:00,212.639569665,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.3941991798,12.0320293396,4.3621698402
 01/08  14:00:00,213.02181422,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.8352945334,13.6413614389,2.1939330945
 01/08  15:00:00,212.639022365,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.6990433866,11.3368057162,4.36223767044
 01/08  16:00:00,213.020239723,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.9433439642,14.7540809902,2.18926297396
 01/08  17:00:00,287.159777807,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.0208512693,13.8315978773,2.18925339193
 01/08  18:00:00,349.840336085,1.89766148199,0.0,0.0,24.9203635341,149.522181205,20.4345349025,18.2452010378,2.18933386469
 01/08  19:00:00,349.460277296,1.51812918559,0.0,0.0,24.9203635341,149.522181205,19.7619569473,17.5726556184,2.18930132891
 01/08  20:00:00,325.400298165,1.89766148199,0.0,0.0,24.9203635341,149.522181205,26.0418441124,23.852715284,2.1891288284
 01/08  21:00:00,325.019436179,1.51812918559,0.0,0.0,24.9203635341,149.522181205,22.1673086768,22.1473086768,0.02
 01/08  22:00:00,300.961503472,1.89766148199,0.0,0.0,24.9203635341,149.522181205,33.5422490767,29.1781730293,4.36407604744
 01/08  23:00:00,276.134865408,1.51812918559,0.0,0.0,24.9203635341,149.522181205,29.7535609746,27.5644873537,2.18907362091
 01/08  24:00:00,252.075005101,1.89766148199,0.0,0.0,24.9203635341,149.522181205,36.1685922082,33.9792886232,2.18930358503
 01/09  01:00:00,289.311798102,1.51812918559,0.0,0.0,24.9203635341,199.362908273,32.6858316179,30.4955847836,2.1902468343
 01/09  02:00:00,289.695484838,1.89766148199,0.0,0.0,24.9203635341,199.362908273,37.9739091532,35.7836699679,2.19023918531
 01/09  03:00:00,289.316390338,1.51812918559,0.0,0.0,24.9203635341,199.362908273,38.4740561068,36.2838259313,2.1902301755
 01/09  04:00:00,289.699426145,1.89766148199,0.0,0.0,24.9203635341,199.362908273,45.0432453854,40.6832871998,4.3599581856
 01/09  05:00:00,301.543502611,1.51812918559,0.0,0.0,24.9203635341,199.362908273,44.5599028171,42.3696995054,2.19020331167
 01/09  06:00:00,351.291493526,1.89766148199,0.0,0.0,49.8407270682,199.362908273,47.271635369,45.078640266,2.19299510299
 01/09  07:00:00,428.720522647,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1583.11926886,1578.7551761,4.36409275741
 01/09  08:00:00,552.736261479,29.0430352136,0.0,0.0,149.522181205,199.362908273,1443.33631492,1434.58596379,8.75035112573
 01/09  09:00:00,1049.15243942,29.0430352136,0.0,0.0,448.566543614,448.566543614,785.084220193,769.682329056,15.4018911366
 01/09  10:00:00,1012.33699303,29.0430352136,0.0,0.0,448.566543614,448.566543614,624.123819343,606.501667111,17.6221522319
 01/09  11:00:00,963.338078064,29.0430352136,0.0,0.0,448.566543614,448.566543614,510.435439041,492.804617474,17.6308215669
 01/09  12:00:00,963.265282033,29.0430352136,0.0,0.0,448.566543614,448.566543614,439.688341294,417.578782029,22.1095592652
 01/09  13:00:00,913.409005645,29.0430352136,0.0,0.0,448.566543614,398.725816546,426.109246914,401.688234897,24.4210120174
 01/09  14:00:00,963.172520496,29.0430352136,0.0,0.0,448.566543614,448.566543614,351.967601473,327.576882297,24.390719176
 01/09  15:00:00,963.123173252,29.0430352136,0.0,0.0,448.566543614,448.566543614,304.669288256,289.273298568,15.3959896883
 01/09  16:00:00,963.104210073,29.0430352136,0.0,0.0,448.566543614,448.566543614,288.060913665,272.672085116,15.3888285486
 01/09  17:00:00,1037.6468563,29.0430352136,0.0,0.0,448.566543614,448.566543614,316.305081161,296.432653024,19.8724281369
 01/09  18:00:00,950.457328352,29.0430352136,0.0,0.0,348.885089477,398.725816546,363.929887964,350.777458221,13.1524297424
 01/09  19:00:00,751.146541129,29.0430352136,0.0,0.0,249.203635341,299.044362409,427.417672783,418.660060431,8.75761235245
 01/09  20:00:00,726.707051245,29.0430352136,0.0,0.0,249.203635341,299.044362409,438.807465316,432.25123265,6.55623266579
 01/09  21:00:00,577.257208246,29.0430352136,0.0,0.0,149.522181205,249.203635341,529.361342666,520.618025142,8.74331752393
 01/09  22:00:00,552.833585685,29.0430352136,0.0,0.0,149.522181205,249.203635341,559.909979541,555.544520137,4.36545940398
 01/09  23:00:00,349.35686235,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996570914,0.0,2.18996570914
 01/09  24:00:00,299.992103042,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022646236,0.0,2.19022646236
 01/10  01:00:00,287.76990583,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015226183,0.0,2.19015226183
 01/10  02:00:00,287.769905821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007711381,0.0,2.19007711381
 01/10  03:00:00,287.769905934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000202647,0.0,2.19000202647
 01/10  04:00:00,287.769906141,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026425017,0.0,2.19026425017
 01/10  05:00:00,299.992103854,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030322875,0.0,4.36030322875
 01/10  06:00:00,349.358324503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19301163036,0.0,2.19301163036
 01/10  07:00:00,428.013501111,29.0430352136,0.0,0.0,49.8407270682,199.362908273,855.812861729,851.448842416,4.36401931275
 01/10  08:00:00,543.457542871,29.0430352136,0.0,0.0,149.522181205,199.362908273,705.511933718,696.761857512,8.7500762058
 01/10  09:00:00,1048.72616951,29.0430352136,0.0,0.0,448.566543614,448.566543614,394.387126135,378.984822063,15.4023040717
 01/10  10:00:00,1012.01106762,29.0430352136,0.0,0.0,448.566543614,448.566543614,339.411566834,321.78729099,17.6242758438
 01/10  11:00:00,963.08459854,29.0430352136,0.0,0.0,448.566543614,448.566543614,295.446134902,277.815464471,17.6306704301
 01/10  12:00:00,963.066236847,29.0430352136,0.0,0.0,448.566543614,448.566543614,274.704137069,252.594543193,22.1095938763
 01/10  13:00:00,913.248342057,29.0430352136,0.0,0.0,448.566543614,398.725816546,302.083587058,277.660914919,24.4226721394
 01/10  14:00:00,963.048173275,29.0430352136,0.0,0.0,448.566543614,448.566543614,253.730756021,229.33953624,24.3912197814
 01/10  15:00:00,963.033254717,29.0430352136,0.0,0.0,448.566543614,448.566543614,239.582375165,224.1860904,15.396284765
 01/10  16:00:00,963.028979457,29.0430352136,0.0,0.0,448.566543614,448.566543614,235.983558831,220.594363406,15.3891954255
 01/10  17:00:00,1037.55576643,29.0430352136,0.0,0.0,448.566543614,448.566543614,243.778661003,223.90555759,19.8731034127
 01/10  18:00:00,950.348768314,29.0430352136,0.0,0.0,348.885089477,398.725816546,272.68040686,259.527551394,13.1528554658
 01/10  19:00:00,751.02529952,29.0430352136,0.0,0.0,249.203635341,299.044362409,324.503024713,315.745113628,8.75791108483
 01/10  20:00:00,726.58563039,29.0430352136,0.0,0.0,249.203635341,299.044362409,333.577109666,327.020653825,6.55645584102
 01/10  21:00:00,577.096117591,29.0430352136,0.0,0.0,149.522181205,249.203635341,378.689410661,369.945763677,8.74364698379
 01/10  22:00:00,552.65061854,29.0430352136,0.0,0.0,149.522181205,249.203635341,379.496156775,375.130540583,4.36561619199
 01/10  23:00:00,349.356862983,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004345223,0.0,2.19004345223
 01/10  24:00:00,299.992103758,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899684977,0.0,2.1899684977
 01/11  01:00:00,287.769906596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023311033,0.0,2.19023311033
 01/11  02:00:00,287.769906555,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901593105,0.0,2.1901593105
 01/11  03:00:00,287.769906656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008556369,0.0,2.19008556369
 01/11  04:00:00,287.769906868,0.0,0.0,0.0,24.9203635341,199.362908273,4.35995009834,0.0,4.35995009834
 01/11  05:00:00,299.992104635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020236255,0.0,2.19020236255
 01/11  06:00:00,349.358325629,0.0,0.0,0.0,49.8407270682,199.362908273,2.19258346851,0.0,2.19258346851
 01/11  07:00:00,427.774436166,29.0430352136,0.0,0.0,49.8407270682,199.362908273,639.161734219,634.797618041,4.36411617865
 01/11  08:00:00,543.278961378,29.0430352136,0.0,0.0,149.522181205,199.362908273,534.008858272,525.258343891,8.75051438144
 01/11  09:00:00,1048.64584677,29.0430352136,0.0,0.0,448.566543614,448.566543614,318.31004302,302.906815154,15.4032278659
 01/11  10:00:00,1011.94971879,29.0430352136,0.0,0.0,448.566543614,448.566543614,280.887993729,263.264923239,17.6230704896
 01/11  11:00:00,963.04210688,29.0430352136,0.0,0.0,448.566543614,448.566543614,256.322424966,238.690462842,17.6319621247
 01/11  12:00:00,963.029541595,29.0430352136,0.0,0.0,448.566543614,448.566543614,239.743558635,217.635106319,22.1084523152
 01/11  13:00:00,913.203222307,29.0430352136,0.0,0.0,448.566543614,398.725816546,255.413814457,230.995503686,24.4183107714
 01/11  14:00:00,963.004878769,29.0430352136,0.0,0.0,448.566543614,448.566543614,205.812052235,181.421754362,24.3902978729
 01/11  15:00:00,962.988444244,29.0430352136,0.0,0.0,448.566543614,448.566543614,188.319124329,172.923371819,15.3957525098
 01/11  16:00:00,962.990970118,29.0430352136,0.0,0.0,448.566543614,448.566543614,192.755358517,177.366574535,15.3887839817
 01/11  17:00:00,1037.52061788,29.0430352136,0.0,0.0,448.566543614,448.566543614,203.66914163,183.793685125,19.8754565052
 01/11  18:00:00,950.312689192,29.0430352136,0.0,0.0,348.885089477,398.725816546,231.595136387,218.440755676,13.1543807114
 01/11  19:00:00,750.986104313,29.0430352136,0.0,0.0,249.203635341,299.044362409,279.877047506,271.11809939,8.75894811583
 01/11  20:00:00,726.544769619,29.0430352136,0.0,0.0,249.203635341,299.044362409,286.099895138,279.542677139,6.55721799871
 01/11  21:00:00,577.061027522,29.0430352136,0.0,0.0,149.522181205,249.203635341,339.163781439,330.420161974,8.74361946448
 01/11  22:00:00,552.619800197,29.0430352136,0.0,0.0,149.522181205,249.203635341,345.085041353,340.719432217,4.36560913607
 01/11  23:00:00,349.356863503,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996140948,0.0,2.18996140948
 01/11  24:00:00,299.992104305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022552171,0.0,2.19022552171
 01/12  01:00:00,287.769907198,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901537268,0.0,2.1901537268
 01/12  02:00:00,287.769907316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008127045,0.0,2.19008127045
 01/12  03:00:00,287.769907545,0.0,0.0,0.0,24.9203635341,199.362908273,2.34438035113,0.0,2.34438035113
 01/12  04:00:00,287.769907509,0.0,0.0,0.0,24.9203635341,199.362908273,4.20596227584,0.0,4.20596227584
 01/12  05:00:00,299.992105085,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012958026,0.0,2.19012958026
 01/12  06:00:00,349.358326771,0.0,0.0,0.0,49.8407270682,199.362908273,4.36550066168,0.0,4.36550066168
 01/12  07:00:00,427.627022109,29.0430352136,0.0,0.0,49.8407270682,199.362908273,456.478979983,454.287122774,2.19185720898
 01/12  08:00:00,543.170939468,29.0430352136,0.0,0.0,149.522181205,199.362908273,403.13440005,394.382732403,8.75166764721
 01/12  09:00:00,1048.59001935,29.0430352136,0.0,0.0,448.566543614,448.566543614,250.727557003,235.32508954,15.4024674628
 01/12  10:00:00,1011.90061738,29.0430352136,0.0,0.0,448.566543614,448.566543614,220.686155622,203.062897328,17.6232582935
 01/12  11:00:00,962.965188497,29.0430352136,0.0,0.0,448.566543614,448.566543614,157.381268558,139.751489917,17.6297786406
 01/12  12:00:00,996.389446072,29.0430352136,5.35950103373,0.0,448.566543614,448.566543614,125.993514268,103.884387398,22.1091268693
 01/12  13:00:00,997.409432013,29.0430352136,48.109009372,0.0,448.566543614,398.725816546,137.211520319,110.57532473,26.6361955882
 01/12  14:00:00,1061.84050935,29.0430352136,63.0633268158,0.0,448.566543614,448.566543614,116.308659576,91.9172636269,24.3913959492
 01/12  15:00:00,1055.92416488,29.0430352136,39.0908808141,0.0,448.566543614,448.566543614,123.912164074,108.515759895,15.3964041791
 01/12  16:00:00,1011.07420648,29.0430352136,6.66031427954,0.0,448.566543614,448.566543614,131.340098371,118.14709065,13.1930077215
 01/12  17:00:00,1037.47790681,29.0430352136,0.0,0.0,448.566543614,448.566543614,149.90603469,127.825776574,22.0802581152
 01/12  18:00:00,950.268186308,29.0430352136,0.0,0.0,348.885089477,398.725816546,171.153547776,160.186702327,10.9668454491
 01/12  19:00:00,750.943506359,29.0430352136,0.0,0.0,249.203635341,299.044362409,224.558133102,215.800272876,8.75786022536
 01/12  20:00:00,726.505104522,29.0430352136,0.0,0.0,249.203635341,299.044362409,236.890227083,228.154023065,8.73620401757
 01/12  21:00:00,577.019556202,29.0430352136,0.0,0.0,149.522181205,249.203635341,283.499354034,276.9367717,6.56258233366
 01/12  22:00:00,552.581522629,29.0430352136,0.0,0.0,149.522181205,249.203635341,295.969048643,291.603165529,4.36588311363
 01/12  23:00:00,349.356863968,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001965465,0.0,2.19001965465
 01/12  24:00:00,299.992105028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994738482,0.0,2.18994738482
 01/13  01:00:00,287.769908029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021473141,0.0,2.19021473141
 01/13  02:00:00,287.769908077,0.0,0.0,0.0,24.9203635341,199.362908273,4.36021592944,0.0,4.36021592944
 01/13  03:00:00,287.769908076,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900013196,0.0,2.1900013196
 01/13  04:00:00,287.769907969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026839156,0.0,2.19026839156
 01/13  05:00:00,299.992105634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019728306,0.0,2.19019728306
 01/13  06:00:00,349.358328318,0.0,0.0,0.0,49.8407270682,199.362908273,4.36528025863,0.0,4.36528025863
 01/13  07:00:00,427.587802265,29.0430352136,0.0,0.0,49.8407270682,199.362908273,407.942281147,405.750471828,2.19180931857
 01/13  08:00:00,543.15200635,29.0430352136,0.0,0.0,149.522181205,199.362908273,381.405429176,372.654454237,8.75097493943
 01/13  09:00:00,1048.57770134,29.0430352136,0.0,0.0,448.566543614,448.566543614,238.394470877,220.793152339,17.6013185376
 01/13  10:00:00,1011.88834755,29.0430352136,0.0,0.0,448.566543614,448.566543614,203.535077837,188.113702875,15.4213749616
 01/13  11:00:00,962.977398796,29.0430352136,0.0,0.0,448.566543614,448.566543614,177.331087191,157.498278964,19.8328082266
 01/13  12:00:00,962.967370416,29.0430352136,0.0,0.0,448.566543614,448.566543614,158.586906446,138.687345863,19.8995605838
 01/13  13:00:00,913.142358714,29.0430352136,0.0,0.0,448.566543614,398.725816546,180.270140373,153.62760326,26.642537113
 01/13  14:00:00,962.957114978,29.0430352136,0.0,0.0,448.566543614,448.566543614,144.685348394,120.294643024,24.3907053701
 01/13  15:00:00,962.939822834,29.0430352136,0.0,0.0,448.566543614,448.566543614,125.495526865,110.099607637,15.3959192282
 01/13  16:00:00,962.923117574,29.0430352136,0.0,0.0,448.566543614,448.566543614,103.389369964,87.9991393405,15.3902306239
 01/13  17:00:00,1028.92685533,29.0430352136,0.0,0.0,448.566543614,448.566543614,138.422638524,118.546478149,19.8761603753
 01/13  18:00:00,950.266899461,29.0430352136,0.0,0.0,348.885089477,398.725816546,170.365590151,159.400751889,10.9648382624
 01/13  19:00:00,750.946219387,29.0430352136,0.0,0.0,249.203635341,299.044362409,231.697411181,220.75438569,10.943025491
 01/13  20:00:00,726.511074793,29.0430352136,0.0,0.0,249.203635341,299.044362409,244.076006382,237.518390381,6.55761600128
 01/13  21:00:00,577.028605716,29.0430352136,0.0,0.0,149.522181205,249.203635341,299.330239144,290.587698532,8.74254061154
 01/13  22:00:00,552.592064205,29.0430352136,0.0,0.0,149.522181205,249.203635341,309.319378163,307.12649547,2.19288269387
 01/13  23:00:00,349.356865088,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024542448,0.0,2.19024542448
 01/13  24:00:00,299.992105929,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602759956,0.0,4.3602759956
 01/14  01:00:00,237.929181664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003368824,0.0,2.19003368824
 01/14  02:00:00,237.929181574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996385519,0.0,2.18996385519
 01/14  03:00:00,237.92918147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023254052,0.0,2.19023254052
 01/14  04:00:00,237.929181461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016267694,0.0,2.19016267694
 01/14  05:00:00,250.151379385,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009285382,0.0,2.19009285382
 01/14  06:00:00,274.597238464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539183149,0.0,4.36539183149
 01/14  07:00:00,427.652262256,29.0430352136,0.0,0.0,49.8407270682,199.362908273,497.022088439,492.658155471,4.36393296849
 01/14  08:00:00,453.789295351,29.0430352136,0.000731786431461,0.0,49.8407270682,199.362908273,439.663770676,435.2925078,4.37126287596
 01/14  09:00:00,649.940891618,29.0430352136,0.0,0.0,249.203635341,249.203635341,359.596395701,353.039617167,6.55677853416
 01/14  10:00:00,613.255655069,29.0430352136,0.0,0.0,249.203635341,249.203635341,334.93077521,323.987623458,10.9431517516
 01/14  11:00:00,564.353437453,29.0430352136,0.0,0.0,249.203635341,249.203635341,316.129291449,307.37809975,8.75119169873
 01/14  12:00:00,569.671010137,29.0430352136,0.000337362006327,0.0,249.203635341,249.203635341,306.721251665,295.7706156,10.950636065
 01/14  13:00:00,564.336596121,29.0430352136,0.0,0.0,249.203635341,249.203635341,293.224490434,284.469834342,8.75465609139
 01/14  14:00:00,569.649382241,29.0430352136,0.000617817346726,0.0,249.203635341,249.203635341,278.051554848,269.299737492,8.75181735537
 01/14  15:00:00,315.169590392,29.0430352136,0.0,0.0,74.7610906023,174.442544739,344.548459491,337.990181938,6.55827755303
 01/14  16:00:00,315.224214075,29.0430352136,0.0,0.0,74.7610906023,174.442544739,420.005887232,413.453192264,6.55269496857
 01/14  17:00:00,381.233750899,29.0430352136,0.0,0.0,74.7610906023,174.442544739,464.491355227,457.936409885,6.55494534145
 01/14  18:00:00,377.365802969,29.0430352136,0.0,0.0,24.9203635341,149.522181205,535.074112056,532.882253903,2.19185815334
 01/14  19:00:00,347.929937684,0.0,0.0,0.0,24.9203635341,149.522181205,4.36413228876,0.0,4.36413228876
 01/14  20:00:00,323.485541951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378871095,0.0,4.36378871095
 01/14  21:00:00,323.485541751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177840453,0.0,2.19177840453
 01/14  22:00:00,299.042121783,0.0,0.0,0.0,24.9203635341,149.522181205,4.36763585805,0.0,4.36763585805
 01/14  23:00:00,274.595774857,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901802335,0.0,2.1901802335
 01/14  24:00:00,250.151379376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011045254,0.0,2.19011045254
 01/15  01:00:00,237.928694302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911815323,0.0,2.18911815323
 01/15  02:00:00,237.928694301,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893019507,0.0,2.1893019507
 01/15  03:00:00,237.928694299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920815681,0.0,2.18920815681
 01/15  04:00:00,237.928694354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911439006,0.0,2.18911439006
 01/15  05:00:00,250.150892139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929836103,0.0,2.18929836103
 01/15  06:00:00,274.596751729,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384546852,0.0,4.36384546852
 01/15  07:00:00,323.484078936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927270832,0.0,2.18927270832
 01/15  08:00:00,339.384807834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917906997,0.0,2.18917906997
 01/15  09:00:00,296.666474525,0.0,0.0,0.0,24.9203635341,149.522181205,0.66928303116,0.0,0.66928303116
 01/15  10:00:00,259.999881095,0.0,0.0,0.0,24.9203635341,149.522181205,1.53962092907,0.0,1.53962092907
 01/15  11:00:00,211.111089847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926941401,0.0,2.18926941401
 01/15  12:00:00,211.112066054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188495696,0.0,4.36188495696
 01/15  13:00:00,211.112065464,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109485111,0.0,2.19109485111
 01/15  14:00:00,211.113529671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36776364512,0.0,4.36776364512
 01/15  15:00:00,211.112065815,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088989128,0.0,2.19088989128
 01/15  16:00:00,211.111089855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927535631,0.0,2.18927535631
 01/15  17:00:00,277.087214417,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891817437,0.0,2.1891817437
 01/15  18:00:00,349.07215482,1.13859688919,0.0,0.0,24.9203635341,149.522181205,9.08465498828,6.89556686707,2.1890881212
 01/15  19:00:00,349.835651445,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.0973629222,12.9080906587,2.18927226351
 01/15  20:00:00,325.009970073,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.71856361,10.5296805127,2.18888309736
 01/15  21:00:00,325.392735683,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.1052600415,14.9161612912,2.18909875026
 01/15  22:00:00,300.568871387,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.3798859713,13.0157520807,4.36413389053
 01/15  23:00:00,276.506142861,1.89766148199,0.0,0.0,24.9203635341,149.522181205,20.0862613307,17.8969241475,2.18933718316
 01/15  24:00:00,251.679778311,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.7796313001,14.5903173082,2.18931399187
 01/16  01:00:00,239.841012895,1.89766148199,0.0,0.0,24.9203635341,149.522181205,22.0660467262,19.8768950046,2.1891517216
 01/16  02:00:00,239.458636482,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.0372419568,16.0172419568,0.02
 01/16  03:00:00,239.842590394,1.89766148199,0.0,0.0,24.9203635341,149.522181205,24.1967036714,22.0073658634,2.18933780795
 01/16  04:00:00,239.459805744,1.51812918559,0.0,0.0,24.9203635341,149.522181205,19.7829052316,17.5936609566,2.18924427501
 01/16  05:00:00,252.066279749,1.89766148199,0.0,0.0,24.9203635341,149.522181205,26.2032678443,24.0139070065,2.18936083786
 01/16  06:00:00,276.129867607,1.51812918559,0.0,0.0,24.9203635341,149.522181205,24.6591878873,20.2954378751,4.36375001223
 01/16  07:00:00,325.402433214,1.89766148199,0.0,0.0,24.9203635341,149.522181205,30.1977512226,28.0083987978,2.18935242479
 01/16  08:00:00,340.919760474,1.51812918559,0.0,0.0,24.9203635341,149.522181205,24.9525799703,22.76326554,2.18931443035
 01/16  09:00:00,298.585977738,1.89766148199,0.0,0.0,24.9203635341,149.522181205,31.7295671041,29.5402054571,2.18936164706
 01/16  10:00:00,261.534416275,1.51812918559,0.0,0.0,24.9203635341,149.522181205,24.3716735546,22.1825441884,2.18912936625
 01/16  11:00:00,213.028195956,1.89766148199,0.0,0.0,24.9203635341,149.522181205,28.4772690817,26.2879544367,2.189314645
 01/16  12:00:00,212.644642722,1.51812918559,0.0,0.0,24.9203635341,149.522181205,21.7230394942,19.5321580981,2.1908813961
 01/16  13:00:00,213.027328095,1.89766148199,0.0,0.0,24.9203635341,149.522181205,25.9867310811,23.7956134509,2.1911176302
 01/16  14:00:00,212.645335364,1.51812918559,0.0,0.0,24.9203635341,149.522181205,22.858013419,18.4905628932,4.36745052574
 01/16  15:00:00,213.026757318,1.89766148199,0.0,0.0,24.9203635341,149.522181205,27.3874794098,23.0251419693,4.36233744049
 01/16  16:00:00,212.643244835,1.51812918559,0.0,0.0,24.9203635341,149.522181205,21.1539971122,18.9646673345,2.18932977769
 01/16  17:00:00,279.003304485,1.89766148199,0.0,0.0,24.9203635341,149.522181205,27.1075042857,24.9182679384,2.1892363473
 01/16  18:00:00,349.4616375,1.51812918559,0.0,0.0,24.9203635341,149.522181205,22.5153482902,20.3259951875,2.18935310271
 01/16  19:00:00,349.845674565,1.89766148199,0.0,0.0,24.9203635341,149.522181205,26.4381771825,26.4181771825,0.02
 01/16  20:00:00,325.018013683,1.51812918559,0.0,0.0,24.9203635341,149.522181205,23.5594242157,21.370095126,2.18932908968
 01/16  21:00:00,325.402202781,1.89766148199,0.0,0.0,24.9203635341,149.522181205,29.8510738768,27.6617438554,2.18933002142
 01/16  22:00:00,300.575778272,1.51812918559,0.0,0.0,24.9203635341,149.522181205,26.6673843518,22.3034632834,4.36392106847
 01/16  23:00:00,276.514301355,1.89766148199,0.0,0.0,24.9203635341,149.522181205,31.0461476874,28.8567937552,2.18935393216
 01/16  24:00:00,251.686142532,1.51812918559,0.0,0.0,24.9203635341,149.522181205,25.3265677722,23.1374461504,2.18912162172
 01/17  01:00:00,289.687497321,1.89766148199,0.0,0.0,24.9203635341,199.362908273,29.1203908317,26.9301660005,2.19022483125
 01/17  02:00:00,289.303705719,1.51812918559,0.0,0.0,24.9203635341,199.362908273,23.3644862358,21.1742994995,2.19018673632
 01/17  03:00:00,289.687419934,1.89766148199,0.0,0.0,24.9203635341,199.362908273,29.0156085106,26.8256025438,2.1900059668
 01/17  04:00:00,289.303920679,1.51812918559,0.0,0.0,24.9203635341,199.362908273,23.6534965205,21.4632162024,2.19028031815
 01/17  05:00:00,301.909928198,1.89766148199,0.0,0.0,24.9203635341,199.362908273,31.6036101174,27.2432496002,4.36036051725
 01/17  06:00:00,350.892137222,1.51812918559,0.0,0.0,49.8407270682,199.362908273,23.3785392894,21.1854689799,2.19307030949
 01/17  07:00:00,428.24805619,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1221.76270783,1217.39855473,4.36415310529
 01/17  08:00:00,543.574365448,29.0430352136,0.0,0.0,149.522181205,199.362908273,880.027809463,871.27709838,8.75071108256
 01/17  09:00:00,1048.76970956,29.0430352136,0.0,0.0,448.566543614,448.566543614,461.509293171,446.105612947,15.4036802239
 01/17  10:00:00,1012.04762194,29.0430352136,0.0,0.0,448.566543614,448.566543614,395.349872046,377.727214373,17.6226576736
 01/17  11:00:00,963.110789814,29.0430352136,0.0,0.0,448.566543614,448.566543614,336.340611292,318.708507104,17.632104188
 01/17  12:00:00,963.04487714,29.0430352136,0.0,0.0,448.566543614,448.566543614,253.086990312,230.974143284,22.1128470286
 01/17  13:00:00,913.191864855,29.0430352136,0.0,0.0,448.566543614,398.725816546,236.67751287,210.039120143,26.6383927269
 01/17  14:00:00,983.315854659,29.0430352136,4.1163042208,0.0,448.566543614,448.566543614,157.85968389,133.464537788,24.3951461015
 01/17  15:00:00,1029.94653622,29.0430352136,23.8881811305,0.0,448.566543614,448.566543614,106.460983093,91.0649744385,15.3960086542
 01/17  16:00:00,1052.72828248,29.0430352136,26.7831093318,0.0,448.566543614,448.566543614,75.5582596288,60.1670019707,15.3912576581
 01/17  17:00:00,1028.90782315,29.0430352136,0.0,0.0,448.566543614,448.566543614,108.318014304,88.4420903902,19.8759239137
