Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  18:00:00,950.295848199,29.0430352136,0.0,0.0,348.885089477,398.725816546,201.804144293,190.838311589,10.9658327045
 01/17  19:00:00,751.002057252,29.0430352136,0.0,0.0,249.203635341,299.044362409,296.873094266,285.93096201,10.942132256
 01/17  20:00:00,726.570878281,29.0430352136,0.0,0.0,249.203635341,299.044362409,314.754080515,308.196984493,6.55709602211
 01/17  21:00:00,577.098561978,29.0430352136,0.0,0.0,149.522181205,249.203635341,379.952960812,373.390171847,6.56278896471
 01/17  22:00:00,552.670997367,29.0430352136,0.0,0.0,149.522181205,249.203635341,405.169051596,400.803393085,4.36565851101
 01/17  23:00:00,349.356867499,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025897684,0.0,2.19025897684
 01/17  24:00:00,299.992108526,0.0,0.0,0.0,24.9203635341,199.362908273,3.02913083458,0.0,3.02913083458
 01/18  01:00:00,287.769911266,0.0,0.0,0.0,24.9203635341,199.362908273,3.52086190395,0.0,3.52086190395
 01/18  02:00:00,287.769911023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016580484,0.0,2.19016580484
 01/18  03:00:00,287.769910924,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010056484,0.0,2.19010056484
 01/18  04:00:00,287.769910947,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003537471,0.0,2.19003537471
 01/18  05:00:00,299.992108878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997023417,0.0,2.18997023417
 01/18  06:00:00,349.358333041,0.0,0.0,0.0,49.8407270682,199.362908273,4.36570084224,0.0,4.36570084224
 01/18  07:00:00,427.849695631,29.0430352136,0.0,0.0,49.8407270682,199.362908273,725.776163888,721.412200005,4.36396388389
 01/18  08:00:00,543.361635797,29.0430352136,0.0,0.0,149.522181205,199.362908273,627.186349483,618.435523811,8.75082567188
 01/18  09:00:00,1048.64538443,29.0430352136,0.0,0.0,448.566543614,448.566543614,308.671719825,293.268271882,15.4034479422
 01/18  10:00:00,1011.86998699,29.0430352136,0.0,0.0,448.566543614,448.566543614,170.869249392,153.246188828,17.6230605632
 01/18  11:00:00,962.955550685,29.0430352136,0.0,0.0,448.566543614,448.566543614,137.943819649,120.313567475,17.6302521745
 01/18  12:00:00,973.450160856,29.2722098117,0.00042945755618,0.0,448.566543614,448.566543614,125.596288215,103.48566642,22.1106217949
 01/18  13:00:00,914.239696903,30.1617173687,0.0,0.0,448.566543614,398.725816546,142.208977496,117.782623083,24.4263544131
 01/18  14:00:00,974.258017797,30.0931932439,0.000414606383297,0.0,448.566543614,448.566543614,107.127516706,82.7353061353,24.392210571
 01/18  15:00:00,964.911330229,31.0598494117,0.0,0.0,448.566543614,448.566543614,61.0861855582,45.6893686136,15.3968169446
 01/18  16:00:00,963.742788556,29.8986252737,0.0,0.0,448.566543614,448.566543614,52.2603806402,36.8700808515,15.3902997887
 01/18  17:00:00,1028.88049507,29.0430352136,0.0,0.0,448.566543614,448.566543614,72.1478695157,52.2701122669,19.8777572488
 01/18  18:00:00,950.245090096,29.0430352136,0.0,0.0,348.885089477,398.725816546,136.37505826,123.218677625,13.1563806353
 01/18  19:00:00,750.942683539,29.0430352136,0.0,0.0,249.203635341,299.044362409,214.660190893,205.901818025,8.7583728679
 01/18  20:00:00,726.541859911,29.0430352136,0.0,0.0,249.203635341,299.044362409,275.836165365,267.099141398,8.73702396675
 01/18  21:00:00,577.099307655,29.0430352136,0.0,0.0,149.522181205,249.203635341,375.129148296,368.566560189,6.56258810721
 01/18  22:00:00,552.708398954,29.0430352136,0.0,0.0,149.522181205,249.203635341,443.228519607,438.862667248,4.36585235846
 01/18  23:00:00,349.356867747,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900021564,0.0,2.1900021564
 01/18  24:00:00,299.992108746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027639115,0.0,2.19027639115
 01/19  01:00:00,287.769911619,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902124636,0.0,2.1902124636
 01/19  02:00:00,287.769911701,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023220339,0.0,4.36023220339
 01/19  03:00:00,287.7699117,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001985453,0.0,2.19001985453
 01/19  04:00:00,287.769911588,0.0,0.0,0.0,24.9203635341,199.362908273,2.190295251,0.0,2.190295251
 01/19  05:00:00,299.992109252,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023104687,0.0,2.19023104687
 01/19  06:00:00,350.501905738,1.13859688919,0.0,0.0,49.8407270682,199.362908273,10.7255697035,6.36017704338,4.36539266016
 01/19  07:00:00,427.919049604,29.0430352136,0.0,0.0,49.8407270682,199.362908273,779.380008997,777.188136201,2.19187279619
 01/19  08:00:00,543.985553294,29.0430352136,0.0,0.0,149.522181205,199.362908273,1219.79232893,1211.04081884,8.75151009241
 01/19  09:00:00,1049.10958389,29.0430352136,0.0,0.0,448.566543614,448.566543614,677.47367243,659.870348624,17.6033238064
 01/19  10:00:00,1012.22067437,29.0430352136,0.0,0.0,448.566543614,448.566543614,450.652400159,433.027811243,17.6245889157
 01/19  11:00:00,963.205547326,29.0430352136,0.0,0.0,448.566543614,448.566543614,339.253123735,321.621123369,17.6320003662
 01/19  12:00:00,963.143942947,29.0430352136,0.0,0.0,448.566543614,448.566543614,287.414237819,267.513133812,19.9011040075
 01/19  13:00:00,913.282019578,29.0430352136,0.0,0.0,448.566543614,398.725816546,276.4940344,249.84389308,26.6501413196
 01/19  14:00:00,962.998911555,29.0430352136,0.0,0.0,448.566543614,448.566543614,156.241758947,131.84737095,24.3943879963
 01/19  15:00:00,962.948861606,29.0582271767,0.0,0.0,448.566543614,448.566543614,92.1551097631,76.7587141201,15.3963956429
 01/19  16:00:00,962.912337669,29.0438146601,0.0,0.0,448.566543614,448.566543614,70.4295444972,55.0396582904,15.3898862068
 01/19  17:00:00,1028.90658234,29.0430352136,0.0,0.0,448.566543614,448.566543614,89.7246177287,69.8485637018,19.8760540269
 01/19  18:00:00,950.301635831,29.0430352136,0.0,0.0,348.885089477,398.725816546,174.920906775,161.76657131,13.1543354644
 01/19  19:00:00,751.040856394,29.0430352136,0.0,0.0,249.203635341,299.044362409,287.944110389,279.185082933,8.75902745527
 01/19  20:00:00,726.677459132,29.0430352136,0.0,0.0,249.203635341,299.044362409,381.533493558,374.976204674,6.55728888416
 01/19  21:00:00,577.390935806,29.0430352136,0.0,0.0,149.522181205,249.203635341,632.187253939,623.443341595,8.74391234451
 01/19  22:00:00,553.149722166,29.0430352136,0.0,0.0,149.522181205,249.203635341,786.42347067,782.057754243,4.36571642681
 01/19  23:00:00,349.35686845,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001228868,0.0,2.19001228868
 01/19  24:00:00,299.992109332,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028778015,0.0,2.19028778015
 01/20  01:00:00,287.769912041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022503429,0.0,2.19022503429
 01/20  02:00:00,287.76991216,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016179586,0.0,2.19016179586
 01/20  03:00:00,287.769912304,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013408901,0.0,4.36013408901
 01/20  04:00:00,289.677096258,1.89766148199,0.0,0.0,24.9203635341,199.362908273,11.2673483958,9.07711953835,2.19022885745
 01/20  05:00:00,301.519164414,1.51812918559,0.0,0.0,24.9203635341,199.362908273,10.7147175683,8.52446850426,2.19024906404
 01/20  06:00:00,351.270540246,1.89766148199,0.0,0.0,49.8407270682,199.362908273,18.2835974238,13.9177954839,4.36580193996
 01/20  07:00:00,428.008697096,29.0430352136,0.0,0.0,49.8407270682,199.362908273,691.882139362,689.690122455,2.1920169075
 01/20  08:00:00,544.656734109,29.0430352136,0.0,0.0,149.522181205,199.362908273,1484.21747094,1475.46720409,8.75026684854
 01/20  09:00:00,1049.85771573,29.0430352136,0.0,0.0,448.566543614,448.566543614,937.99188019,920.388357177,17.6035230127
 01/20  10:00:00,1012.89276054,29.0430352136,0.0,0.0,448.566543614,448.566543614,675.065644494,659.641614936,15.4240295574
 01/20  11:00:00,963.806729337,29.0430352136,0.0,0.0,448.566543614,448.566543614,551.483603838,531.647296841,19.8363069964
 01/20  12:00:00,963.525299965,29.0430352136,0.0,0.0,448.566543614,448.566543614,389.885264399,369.983579398,19.9016850017
 01/20  13:00:00,913.360972561,29.0430352136,0.0,0.0,448.566543614,398.725816546,222.836867545,196.18970007,26.6471674752
 01/20  14:00:00,963.024939747,29.0430352136,0.0,0.0,448.566543614,448.566543614,124.654180308,100.258358723,24.3958215852
 01/20  15:00:00,962.953792086,29.0430352136,0.0,0.0,448.566543614,448.566543614,79.7351899589,64.3382499734,15.3969399855
 01/20  16:00:00,962.923667532,29.0430352136,0.0,0.0,448.566543614,448.566543614,61.3167154389,45.9263113784,15.3904040605
 01/20  17:00:00,1020.39685038,29.0430352136,0.0,0.0,448.566543614,448.566543614,93.6023580649,73.7286649411,19.8736931238
 01/20  18:00:00,950.374519294,29.0430352136,0.0,0.0,348.885089477,398.725816546,187.129342583,173.976262016,13.1530805667
 01/20  19:00:00,751.250360182,29.0430352136,0.0,0.0,249.203635341,299.044362409,388.705923722,379.947724587,8.75819913513
 01/20  20:00:00,727.04100448,29.0430352136,0.0,0.0,249.203635341,299.044362409,580.639422398,574.082738497,6.55668390039
 01/20  21:00:00,577.907379368,29.0430352136,0.0,0.0,149.522181205,249.203635341,830.606036618,821.861829152,8.74420746611
 01/20  22:00:00,553.72903314,29.0430352136,0.0,0.0,149.522181205,249.203635341,881.082179525,876.716332898,4.36584662694
 01/20  23:00:00,349.356869106,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015546609,0.0,2.19015546609
 01/20  24:00:00,299.992109881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009237777,0.0,2.19009237777
 01/21  01:00:00,237.929185519,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003067638,0.0,2.19003067638
 01/21  02:00:00,237.929185629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977341867,0.0,2.18977341867
 01/21  03:00:00,239.836958639,1.89766148199,0.0,0.0,24.9203635341,149.522181205,8.26881598268,6.07856961043,2.19024637224
 01/21  04:00:00,239.457389649,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.4544317495,6.09398814422,4.36044360523
 01/21  05:00:00,252.066546256,1.89766148199,0.0,0.0,24.9203635341,149.522181205,12.8534277802,10.6631963782,2.19023140195
 01/21  06:00:00,276.131373874,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.1881779568,9.82211105391,4.36606690292
 01/21  07:00:00,428.128148224,29.0430352136,0.0,0.0,49.8407270682,199.362908273,564.696940791,562.505108578,2.19183221254
 01/21  08:00:00,445.948604886,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1589.2947504,1584.92333047,4.37141992555
 01/21  09:00:00,651.574141957,29.0430352136,0.0,0.0,249.203635341,249.203635341,919.704019346,910.967610078,8.73640926802
 01/21  10:00:00,614.425704157,29.0430352136,0.0,0.0,249.203635341,249.203635341,713.386675428,704.627344444,8.75933098331
 01/21  11:00:00,565.310953158,29.0430352136,0.0,0.0,249.203635341,249.203635341,657.57465764,648.824584801,8.7500728396
 01/21  12:00:00,564.929579609,29.0430352136,0.0,0.0,249.203635341,249.203635341,483.579107343,472.626446587,10.9526607562
 01/21  13:00:00,564.449774117,29.0430352136,0.0,0.0,249.203635341,249.203635341,223.659689274,214.904134269,8.75555500506
 01/21  14:00:00,564.417784732,29.1098348031,0.0,0.0,249.203635341,249.203635341,174.950956163,166.199804918,8.75115124487
 01/21  15:00:00,315.135619749,29.0430352136,0.0,0.0,74.7610906023,174.442544739,181.376472968,172.640037876,8.73643509197
 01/21  16:00:00,315.125824065,29.0430352136,0.0,0.0,74.7610906023,174.442544739,181.549537216,177.174883136,4.37465407904
 01/21  17:00:00,372.632238038,29.0430352136,0.0,0.0,74.7610906023,174.442544739,262.88346697,256.327899234,6.55556773665
 01/21  18:00:00,377.516541734,29.0430352136,0.0,0.0,24.9203635341,149.522181205,539.480005882,535.115899645,4.36410623688
 01/21  19:00:00,347.929942998,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386939677,0.0,4.36386939677
 01/21  20:00:00,323.485547131,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188692473,0.0,2.19188692473
 01/21  21:00:00,323.485547604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402820394,0.0,4.36402820394
 01/21  22:00:00,299.423055672,0.379532296397,0.0,0.0,24.9203635341,149.522181205,5.77564378699,1.4079372497,4.36770653729
 01/21  23:00:00,276.501345293,1.89766148199,0.0,0.0,24.9203635341,149.522181205,10.1804824093,7.99025194238,2.19023046689
 01/21  24:00:00,251.678736192,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.5270601612,9.33689191361,2.19016824754
 01/22  01:00:00,239.839860921,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.8798974637,13.6905609639,2.18933649982
 01/22  02:00:00,239.462601932,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.2082557124,16.0190068794,2.18924883303
 01/22  03:00:00,239.846354162,1.89766148199,0.0,0.0,24.9203635341,149.522181205,22.5107617754,20.3214313226,2.18933045282
 01/22  04:00:00,239.473873679,1.51812918559,0.0,0.0,24.9203635341,149.522181205,29.6615504769,27.4721951362,2.18935534066
 01/22  05:00:00,252.081735765,1.89766148199,0.0,0.0,24.9203635341,149.522181205,35.7939016329,33.6046339446,2.1892676883
 01/22  06:00:00,276.162042846,1.51812918559,0.0,0.0,24.9203635341,149.522181205,49.6289077979,47.4371306043,2.19177719355
 01/22  07:00:00,325.439340246,1.89766148199,0.0,0.0,24.9203635341,149.522181205,59.460324972,57.2709712585,2.18935371343
 01/22  08:00:00,352.758848431,13.2649875295,0.0,0.0,24.9203635341,149.522181205,109.056213414,106.866833847,2.18937956676
 01/22  09:00:00,298.649162679,1.89766148199,0.0,0.0,24.9203635341,149.522181205,84.2594684398,82.070147889,2.18932055077
 01/22  10:00:00,261.604813732,1.51812918559,0.0,0.0,24.9203635341,149.522181205,83.9101854059,81.7208128448,2.1893725611
 01/22  11:00:00,213.08039189,1.89766148199,0.0,0.0,24.9203635341,149.522181205,68.2114353971,66.0220925704,2.18934282668
 01/22  12:00:00,212.677594009,1.51812918559,0.0,0.0,24.9203635341,149.522181205,45.2562681112,43.0650437476,2.19122436359
 01/22  13:00:00,213.040602437,1.89766148199,0.0,0.0,24.9203635341,149.522181205,32.2654063866,27.9030720043,4.3623343823
 01/22  14:00:00,212.652567788,1.51812918559,0.0,0.0,24.9203635341,149.522181205,23.2526403877,18.8846671822,4.36797320548
 01/22  15:00:00,213.023285715,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.46535918,12.2741507893,2.19120839067
 01/22  16:00:00,212.637894347,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.0598454776,7.87049899188,2.18934648568
 01/22  17:00:00,270.453873549,1.89766148199,0.0,0.0,24.9203635341,149.522181205,13.7058671012,11.5164947292,2.189372372
 01/22  18:00:00,349.463852812,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.919812285,15.7306390011,2.18917328386
 01/22  19:00:00,349.849973714,1.89766148199,0.0,0.0,24.9203635341,149.522181205,24.007007476,21.8176409157,2.18936656037
 01/22  20:00:00,325.026810806,1.51812918559,0.0,0.0,24.9203635341,149.522181205,24.7863034621,22.5970244571,2.18927900499
 01/22  21:00:00,325.41197197,1.89766148199,0.0,0.0,24.9203635341,149.522181205,30.0490866334,27.8597259559,2.18936067749
 01/22  22:00:00,300.592691662,1.51812918559,0.0,0.0,24.9203635341,149.522181205,33.0642539848,30.8722721694,2.19198181543
 01/22  23:00:00,276.530648404,1.89766148199,0.0,0.0,24.9203635341,149.522181205,37.094597505,34.9053187686,2.18927873642
 01/22  24:00:00,251.71154527,1.51812918559,0.0,0.0,24.9203635341,149.522181205,41.5965717939,39.4072113267,2.1893604672
 01/23  01:00:00,289.71100336,1.89766148199,0.0,0.0,24.9203635341,199.362908273,44.6016066489,40.2415963723,4.36001027659
 01/23  02:00:00,289.334032012,1.51812918559,0.0,0.0,24.9203635341,199.362908273,44.7596434327,42.5693866808,2.19025675196
 01/23  03:00:00,289.715503326,1.89766148199,0.0,0.0,24.9203635341,199.362908273,46.4907624242,44.3005676865,2.19019473771
 01/23  04:00:00,289.337044696,1.51812918559,0.0,0.0,24.9203635341,199.362908273,47.4039631336,45.2138288347,2.19013429895
 01/23  05:00:00,301.939979222,1.89766148199,0.0,0.0,24.9203635341,199.362908273,48.434329294,46.2440495644,2.19027972968
 01/23  06:00:00,350.925805955,1.51812918559,0.0,0.0,49.8407270682,199.362908273,49.7334150296,45.3673095872,4.36610544241
 01/23  07:00:00,428.598646368,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1182.02800154,1179.83592694,2.19207459736
 01/23  08:00:00,544.204611367,29.0430352136,0.0,0.0,149.522181205,199.362908273,1255.93927852,1245.00575449,10.9335240337
 01/23  09:00:00,1049.24733779,29.0430352136,0.0,0.0,448.566543614,448.566543614,779.147348686,763.742744,15.404604686
 01/23  10:00:00,1012.34886481,29.0430352136,0.0,0.0,448.566543614,448.566543614,564.278171578,546.650680742,17.6274908363
 01/23  11:00:00,963.350233225,29.0430352136,0.0,0.0,448.566543614,448.566543614,476.670961756,459.038257544,17.6327042114
 01/23  12:00:00,963.185957332,29.0430352136,0.0,0.0,448.566543614,448.566543614,331.666021401,309.551732673,22.1142887281
 01/23  13:00:00,913.260931647,29.0430352136,0.0,0.0,448.566543614,398.725816546,255.517302541,231.087563484,24.4297390571
 01/23  14:00:00,963.057355294,29.0430352136,0.0,0.0,448.566543614,448.566543614,218.407962926,194.013449848,24.3945130775
 01/23  15:00:00,963.058040182,29.0430352136,0.0,0.0,448.566543614,448.566543614,227.955642188,210.360070666,17.5955715216
 01/23  16:00:00,963.063204696,29.0430352136,0.0,0.0,448.566543614,448.566543614,235.127984833,221.934582324,13.1934025086
 01/23  17:00:00,1020.50824502,29.0430352136,0.0,0.0,448.566543614,448.566543614,257.242618999,235.156229993,22.0863890066
 01/23  18:00:00,950.405634605,29.0430352136,0.0,0.0,348.885089477,398.725816546,300.394002113,289.425987015,10.9680150982
 01/23  19:00:00,751.103971281,29.0430352136,0.0,0.0,249.203635341,299.044362409,377.034680857,368.275843122,8.75883773462
 01/23  20:00:00,726.675708526,29.0430352136,0.0,0.0,249.203635341,299.044362409,404.256075864,395.519771786,8.73630407803
 01/23  21:00:00,577.228947161,29.0430352136,0.0,0.0,149.522181205,249.203635341,493.324629828,486.762147342,6.56248248615
 01/23  22:00:00,552.836306415,29.0430352136,0.0,0.0,149.522181205,249.203635341,556.571640802,552.206213722,4.36542708004
 01/23  23:00:00,349.356870387,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993507548,0.0,2.18993507548
 01/23  24:00:00,299.992111414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025228175,0.0,2.19025228175
 01/24  01:00:00,287.769914094,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032596623,0.0,4.36032596623
 01/24  02:00:00,287.769914042,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007362609,0.0,2.19007362609
 01/24  03:00:00,287.769913943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001412765,0.0,2.19001412765
 01/24  04:00:00,287.769913906,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029515392,0.0,2.19029515392
 01/24  05:00:00,299.992111701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023557409,0.0,2.19023557409
 01/24  06:00:00,350.502253393,1.13859688919,0.0,0.0,49.8407270682,199.362908273,10.6253001994,6.25971099733,4.36558920211
 01/24  07:00:00,428.03046082,29.0430352136,0.0,0.0,49.8407270682,199.362908273,855.266709468,850.902838826,4.36387064167
 01/24  08:00:00,543.709365874,29.0430352136,0.0,0.0,149.522181205,199.362908273,951.159993683,942.409118802,8.75087488039
 01/24  09:00:00,1049.01410148,29.0430352136,0.0,0.0,448.566543614,448.566543614,665.479523454,650.075346908,15.4041765462
 01/24  10:00:00,1012.22524262,29.0430352136,0.0,0.0,448.566543614,448.566543614,518.062856541,500.438492481,17.62436406
 01/24  11:00:00,963.221623313,29.0430352136,0.0,0.0,448.566543614,448.566543614,398.045528146,380.413521969,17.6320061768
 01/24  12:00:00,963.15716481,29.0430352136,0.0,0.0,448.566543614,448.566543614,335.055059281,312.941356398,22.1137028827
 01/24  13:00:00,913.30285994,29.0430352136,0.0,0.0,448.566543614,398.725816546,323.91288557,299.489634092,24.4232514776
 01/24  14:00:00,963.059728149,29.0430352136,0.0,0.0,448.566543614,448.566543614,240.714532541,214.101716327,26.612816214
 01/24  15:00:00,963.037536664,29.0430352136,0.0,0.0,448.566543614,448.566543614,219.673983645,204.275951588,15.3980320563
 01/24  16:00:00,963.048353123,29.0430352136,0.0,0.0,448.566543614,448.566543614,236.497742421,221.106253728,15.3914886939
 01/24  17:00:00,1020.49553148,29.0430352136,0.0,0.0,448.566543614,448.566543614,255.518722809,235.642900136,19.8758226726
 01/24  18:00:00,950.396889984,29.0430352136,0.0,0.0,348.885089477,398.725816546,306.591062787,295.624930219,10.9661325674
 01/24  19:00:00,751.187541684,29.0430352136,0.0,0.0,249.203635341,299.044362409,493.935647866,482.992805389,10.9428424764
 01/24  20:00:00,727.14572678,29.0430352136,0.0,0.0,249.203635341,299.044362409,904.135777185,897.578236687,6.55754049788
 01/24  21:00:00,578.034420355,29.0430352136,0.0,0.0,149.522181205,249.203635341,1107.76577274,1101.20244495,6.56332778727
 01/24  22:00:00,553.668626946,29.0430352136,0.0,0.0,149.522181205,249.203635341,970.4228695,966.056889712,4.36597978758
 01/24  23:00:00,349.356871108,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024866976,0.0,2.19024866976
 01/24  24:00:00,299.992111969,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031622181,0.0,4.36031622181
 01/25  01:00:00,287.76991452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007029612,0.0,2.19007029612
 01/25  02:00:00,287.769914403,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001158575,0.0,2.19001158575
 01/25  03:00:00,288.914567862,1.13859688919,0.0,0.0,24.9203635341,199.362908273,6.36701345379,4.17671990684,2.19029354695
 01/25  04:00:00,289.679564489,1.89766148199,0.0,0.0,24.9203635341,199.362908273,10.4959025649,8.30566786159,2.19023470327
 01/25  05:00:00,301.521077616,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.73977941658,7.54946572375,2.19031369282
 01/25  06:00:00,351.272438119,1.89766148199,0.0,0.0,49.8407270682,199.362908273,15.8884032725,11.5223166056,4.36608666683
 01/25  07:00:00,428.180048876,29.0430352136,0.0,0.0,49.8407270682,199.362908273,669.414801259,665.050591605,4.36420965356
 01/25  08:00:00,536.144711127,29.0430352136,0.0,0.0,149.522181205,199.362908273,1363.78272566,1355.03066204,8.75206362008
 01/25  09:00:00,1049.67977979,29.0430352136,0.0,0.0,448.566543614,448.566543614,826.590636578,811.18502785,15.405608728
 01/25  10:00:00,1012.54451647,29.0430352136,0.0,0.0,448.566543614,448.566543614,530.468416927,512.841514094,17.6269028326
 01/25  11:00:00,963.349130125,29.0430352136,0.0,0.0,448.566543614,448.566543614,359.329123343,341.6945199,17.634603443
 01/25  12:00:00,963.178546899,29.0430352136,0.0,0.0,448.566543614,448.566543614,263.289076678,241.175022168,22.1140545106
 01/25  13:00:00,913.296002094,29.0430352136,0.0,0.0,448.566543614,398.725816546,249.156912017,222.515253512,26.6416585054
 01/25  14:00:00,963.059912744,29.0430352136,0.0,0.0,448.566543614,448.566543614,194.736555518,170.338374942,24.3981805758
 01/25  15:00:00,963.033660429,29.0430352136,0.0,0.0,448.566543614,448.566543614,178.759329794,163.360970403,15.3983593911
 01/25  16:00:00,963.035878724,29.0430352136,0.0,0.0,448.566543614,448.566543614,188.197117318,172.805208726,15.3919085922
 01/25  17:00:00,1020.48254172,29.0430352136,0.0,0.0,448.566543614,448.566543614,208.076640146,188.19747455,19.8791655968
 01/25  18:00:00,950.380891563,29.0430352136,0.0,0.0,348.885089477,398.725816546,252.401036444,241.436383697,10.9646527472
 01/25  19:00:00,751.094567555,29.0430352136,0.0,0.0,249.203635341,299.044362409,345.848279607,334.904948153,10.9433314536
 01/25  20:00:00,726.669405815,29.0430352136,0.0,0.0,249.203635341,299.044362409,374.819584505,368.261905854,6.55767865163
 01/25  21:00:00,577.208821476,29.0430352136,0.0,0.0,149.522181205,249.203635341,453.350352909,444.606209797,8.74414311188
 01/25  22:00:00,552.843136391,29.0430352136,0.0,0.0,149.522181205,249.203635341,544.901100354,542.708374655,2.1927256985
 01/25  23:00:00,349.356871588,0.0,0.0,0.0,49.8407270682,199.362908273,4.36047062146,0.0,4.36047062146
 01/25  24:00:00,299.992112253,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901464421,0.0,2.1901464421
 01/26  01:00:00,287.769914731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008895559,0.0,2.19008895559
 01/26  02:00:00,287.769914738,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003099069,0.0,2.19003099069
 01/26  03:00:00,288.914577951,1.13859688919,0.0,0.0,24.9203635341,199.362908273,9.09553569765,6.90522186929,2.19031382836
 01/26  04:00:00,289.298346177,1.51812918559,0.0,0.0,24.9203635341,199.362908273,13.9267703635,11.7365129536,2.19025740993
 01/26  05:00:00,301.905119401,1.89766148199,0.0,0.0,24.9203635341,199.362908273,21.8578565495,17.497518775,4.36033777448
 01/26  06:00:00,350.896537822,1.51812918559,0.0,0.0,49.8407270682,199.362908273,25.0779851473,22.8848964317,2.19308871563
 01/26  07:00:00,428.235585216,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1012.3981512,1008.03394529,4.36420590667
 01/26  08:00:00,538.467807865,29.0430352136,0.0,0.0,149.522181205,199.362908273,2569.51793109,2560.7667672,8.7511638861
 01/26  09:00:00,1051.66398012,29.0430352136,0.0,0.0,448.566543614,448.566543614,1025.81946317,1010.41329871,15.406164462
 01/26  10:00:00,1012.88320907,29.0430352136,0.0,0.0,448.566543614,448.566543614,378.294715807,360.668816258,17.6258995494
 01/26  11:00:00,963.23169296,29.0450684508,0.0,0.0,448.566543614,448.566543614,163.623736931,145.990742598,17.6329943334
 01/26  12:00:00,963.941915445,29.9436662169,0.0,0.0,448.566543614,448.566543614,105.963231315,83.8481780083,22.1150533069
 01/26  13:00:00,915.673723281,31.5339363137,0.0,0.0,448.566543614,398.725816546,109.973682885,83.3268134454,26.6468694399
 01/26  14:00:00,966.420175998,32.4822296391,0.0,0.0,448.566543614,448.566543614,91.451222386,67.0548599908,24.3963623952
 01/26  15:00:00,965.689953291,31.8042578487,0.0,0.0,448.566543614,448.566543614,59.511646704,44.1144993339,15.3971473701
 01/26  16:00:00,963.560993424,29.6946640673,0.0,0.0,448.566543614,448.566543614,48.6800027054,33.2891264853,15.3908762201
 01/26  17:00:00,1020.36441522,29.0430352136,0.0,0.0,448.566543614,448.566543614,66.0010139519,46.1245321558,19.8764817961
 01/26  18:00:00,950.393266299,29.0430352136,0.0,0.0,348.885089477,398.725816546,187.74752725,174.59362811,13.1538991401
 01/26  19:00:00,751.343782903,29.0430352136,0.0,0.0,249.203635341,299.044362409,424.074964205,415.316159067,8.75880513772
 01/26  20:00:00,727.348782386,29.0430352136,0.0,0.0,249.203635341,299.044362409,731.068159452,724.511024385,6.55713506683
 01/26  21:00:00,578.560086024,29.0430352136,0.0,0.0,149.522181205,249.203635341,1018.48110538,1009.73726962,8.74383575735
 01/26  22:00:00,554.570120816,29.0430352136,0.0,0.0,149.522181205,249.203635341,983.182225562,978.816570691,4.36565487152
 01/26  23:00:00,349.356871726,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980546104,0.0,2.18980546104
 01/26  24:00:00,299.992112494,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026288418,0.0,2.19026288418
 01/27  01:00:00,287.769915067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902058972,0.0,2.1902058972
 01/27  02:00:00,288.533535029,0.759064592795,0.0,0.0,24.9203635341,199.362908273,4.0074831263,1.8173345502,2.1901485761
 01/27  03:00:00,289.296352315,1.51812918559,0.0,0.0,24.9203635341,199.362908273,7.69683264498,3.33643303144,4.36039961353
 01/27  04:00:00,289.684692948,1.89766148199,0.0,0.0,24.9203635341,199.362908273,9.14555676305,6.95523915859,2.19031760446
 01/27  05:00:00,301.526922062,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.05708376168,6.86682353066,2.19026023102
 01/27  06:00:00,351.292246773,1.89766148199,0.0,0.0,49.8407270682,199.362908273,19.4984693983,15.1326055443,4.36586385398
 01/27  07:00:00,428.174631856,29.0430352136,0.0,0.0,49.8407270682,199.362908273,458.130609618,455.938555783,2.19205383449
 01/27  08:00:00,538.419240339,29.0430352136,0.0,0.0,149.522181205,199.362908273,1768.04889445,1759.29824914,8.75064530753
 01/27  09:00:00,1051.41086144,29.0430352136,0.0,0.0,448.566543614,448.566543614,897.189842993,879.584767197,17.6050757962
 01/27  10:00:00,1013.45199242,29.0430352136,0.0,0.0,448.566543614,448.566543614,609.597516713,591.973124277,17.6243924362
 01/27  11:00:00,964.048951493,29.0430352136,0.0,0.0,448.566543614,448.566543614,516.214548207,498.582206752,17.6323414549
 01/27  12:00:00,963.582474253,29.0430352136,0.0,0.0,448.566543614,448.566543614,369.502794469,349.600368392,19.9024260773
 01/27  13:00:00,913.480206248,29.0430352136,0.0,0.0,448.566543614,398.725816546,280.168739846,253.515241776,26.6534980704
 01/27  14:00:00,963.180906491,29.0430352136,0.0,0.0,448.566543614,448.566543614,223.459850302,199.064253086,24.3955972157
 01/27  15:00:00,963.079194963,29.0430352136,0.0,0.0,448.566543614,448.566543614,168.388576769,152.989799204,15.3987775649
 01/27  16:00:00,963.072198355,29.0430352136,0.0,0.0,448.566543614,448.566543614,174.15115361,158.760631158,15.3905224518
 01/27  17:00:00,1011.99537906,29.0430352136,0.0,0.0,448.566543614,448.566543614,212.083105633,192.202993248,19.8801123846
 01/27  18:00:00,950.446282121,29.0430352136,0.0,0.0,348.885089477,398.725816546,262.283662585,249.126436104,13.1572264809
 01/27  19:00:00,751.169115726,29.0430352136,0.0,0.0,249.203635341,299.044362409,351.677521796,342.919185235,8.75833656167
 01/27  20:00:00,726.708528564,29.0430352136,0.0,0.0,249.203635341,299.044362409,355.423053853,346.686320739,8.73673311384
 01/27  21:00:00,577.225837687,29.0430352136,0.0,0.0,149.522181205,249.203635341,408.408769828,401.845555967,6.5632138609
 01/27  22:00:00,552.82082799,29.0430352136,0.0,0.0,149.522181205,249.203635341,464.806176316,460.440475055,4.36570126081
 01/27  23:00:00,349.356871926,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901878656,0.0,2.1901878656
 01/27  24:00:00,299.992112897,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012962402,0.0,2.19012962402
 01/28  01:00:00,237.929188606,0.0,0.0,0.0,24.9203635341,149.522181205,4.36008963138,0.0,4.36008963138
 01/28  02:00:00,237.92918864,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030106363,0.0,2.19030106363
 01/28  03:00:00,237.929188382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024439399,0.0,2.19024439399
 01/28  04:00:00,237.929188277,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018775949,0.0,2.19018775949
 01/28  05:00:00,251.676856649,1.51812918559,0.0,0.0,24.9203635341,149.522181205,9.75694334042,7.56681220612,2.1901311343
 01/28  06:00:00,276.504959737,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.7387780538,10.3728529835,4.36592507034
 01/28  07:00:00,427.96724766,29.0430352136,0.0,0.0,49.8407270682,199.362908273,699.800978994,695.437059896,4.36391909887
 01/28  08:00:00,435.421890138,29.0430352136,0.0,0.0,49.8407270682,199.362908273,814.917383254,810.546476333,4.37090692041
 01/28  09:00:00,650.265903831,29.0430352136,0.0,0.0,249.203635341,249.203635341,617.156055317,610.59864956,6.55740575671
 01/28  10:00:00,613.414062375,29.0430352136,0.0,0.0,249.203635341,249.203635341,431.132269694,420.189136489,10.9431332046
 01/28  11:00:00,564.37817324,29.0430352136,0.0,0.0,249.203635341,249.203635341,281.323601183,272.571597146,8.75200403737
 01/28  12:00:00,564.350907501,29.0430352136,0.0,0.0,249.203635341,249.203635341,257.307672306,246.354831505,10.9528408013
 01/28  13:00:00,564.592693122,29.3039498091,0.0,0.0,249.203635341,249.203635341,240.04831688,231.29223265,8.75608423011
 01/28  14:00:00,564.51591471,29.2441572335,0.0,0.0,249.203635341,249.203635341,225.25069548,216.500317206,8.75037827386
 01/28  15:00:00,315.137657872,29.0430352136,0.0,0.0,74.7610906023,174.442544739,259.91652863,253.359367365,6.55716126479
 01/28  16:00:00,315.129834458,29.0430352136,0.0,0.0,74.7610906023,174.442544739,255.66644462,249.114524741,6.55191987939
 01/28  17:00:00,364.056434266,29.0430352136,0.0,0.0,74.7610906023,174.442544739,303.752238945,297.196232164,6.55600678133
 01/28  18:00:00,377.422218754,29.0430352136,0.0,0.0,24.9203635341,149.522181205,551.020695651,546.656709067,4.36398658467
 01/28  19:00:00,347.929946667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19213153119,0.0,2.19213153119
 01/28  20:00:00,323.485551514,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406815729,0.0,4.36406815729
 01/28  21:00:00,323.485551141,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217045359,0.0,2.19217045359
 01/28  22:00:00,299.803800753,0.759064592795,0.0,0.0,24.9203635341,149.522181205,7.5528996524,3.18557725406,4.36732239834
 01/28  23:00:00,276.120158915,1.51812918559,0.0,0.0,24.9203635341,149.522181205,9.84091108658,7.6506499078,2.19026117878
 01/28  24:00:00,252.060723039,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.6619311274,14.3014948939,4.36043623348
 01/29  01:00:00,239.458713321,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.7483521211,14.5589892928,2.1893628283
 01/29  02:00:00,239.848594608,1.89766148199,0.0,0.0,24.9203635341,149.522181205,27.2283464842,27.2083464842,0.02
 01/29  03:00:00,239.467238777,1.51812918559,0.0,0.0,24.9203635341,149.522181205,27.1104553597,24.9210634342,2.18939192542
 01/29  04:00:00,239.870990692,1.89766148199,0.0,0.0,24.9203635341,149.522181205,56.3447965974,54.1554292992,2.18936729816
 01/29  05:00:00,251.710180939,1.51812918559,0.0,0.0,24.9203635341,149.522181205,51.5963698926,49.4071410714,2.18922882118
 01/29  06:00:00,276.575087691,1.89766148199,0.0,0.0,24.9203635341,149.522181205,99.4290605306,95.0647934654,4.36426706519
 01/29  07:00:00,342.739504674,19.1384167014,0.0,0.0,24.9203635341,149.522181205,137.56252867,135.373145549,2.18938312123
 01/29  08:00:00,348.572183376,17.5601392738,0.0,0.0,24.9203635341,149.522181205,196.049571252,193.860185722,2.18938552986
 01/29  09:00:00,317.921207902,21.0962264254,0.0,0.0,24.9203635341,149.522181205,178.08762771,175.898267935,2.1893597743
 01/29  10:00:00,265.936735422,5.81328092995,0.0,0.0,24.9203635341,149.522181205,136.200674,134.011283785,2.1893902146
 01/29  11:00:00,212.690992256,1.51812918559,0.0,0.0,24.9203635341,149.522181205,67.3380494258,65.148853536,2.18919588984
 01/29  12:00:00,213.071723755,1.89766148199,0.0,0.0,24.9203635341,149.522181205,66.5252582189,64.3340279375,2.19123028141
 01/29  13:00:00,212.657229177,1.51812918559,0.0,0.0,24.9203635341,149.522181205,30.0419193487,27.850680834,2.19123851473
 01/29  14:00:00,213.03726034,1.89766148199,0.0,0.0,24.9203635341,149.522181205,31.2165026328,26.8485665012,4.36793613157
 01/29  15:00:00,212.646269265,1.51812918559,0.0,0.0,24.9203635341,149.522181205,20.9529303131,16.5907795224,4.36215079067
 01/29  16:00:00,213.028924151,1.89766148199,0.0,0.0,24.9203635341,149.522181205,23.0714729358,20.8821061959,2.18936673985
 01/29  17:00:00,261.535330628,1.51812918559,0.0,0.0,24.9203635341,149.522181205,20.1674193467,17.9782049536,2.18921439307
 01/29  18:00:00,349.853558454,1.89766148199,0.0,0.0,24.9203635341,149.522181205,30.7315785703,28.5422209075,2.18935766276
 01/29  19:00:00,349.471801151,1.51812918559,0.0,0.0,24.9203635341,149.522181205,28.4681539545,26.2787659467,2.18938800787
 01/29  20:00:00,325.42261525,1.89766148199,0.0,0.0,24.9203635341,149.522181205,44.8476265098,42.6583769113,2.18924959849
 01/29  21:00:00,325.036629909,1.51812918559,0.0,0.0,24.9203635341,149.522181205,38.0925984133,35.9032056686,2.18939274471
 01/29  22:00:00,321.128094964,19.9095109426,6.38556889132e-05,0.0,24.9203635341,149.522181205,130.569362568,128.377204962,2.19215760649
 01/29  23:00:00,291.886753615,17.1806069774,0.0,0.0,24.9203635341,149.522181205,119.730748373,117.541370207,2.18937816633
 01/29  24:00:00,271.796262223,21.4757587218,0.0,0.0,24.9203635341,149.522181205,183.747520108,181.558336306,2.18918380199
 01/30  01:00:00,305.083159753,17.1806069774,0.0,0.0,24.9203635341,199.362908273,145.237367329,143.047071482,2.19029584785
 01/30  02:00:00,309.449817263,21.4757587218,0.0,0.0,24.9203635341,199.362908273,222.81373436,220.623632006,2.19010235367
 01/30  03:00:00,305.116686957,17.1806069774,0.0,0.0,24.9203635341,199.362908273,183.732741498,179.372428145,4.36031335287
 01/30  04:00:00,309.498998962,21.4757587218,0.0,0.0,24.9203635341,199.362908273,273.695629913,271.505352338,2.19027757549
 01/30  05:00:00,317.372315412,17.1806069774,0.0,0.0,24.9203635341,199.362908273,214.058988244,211.868766155,2.19022208982
 01/30  06:00:00,371.134440166,21.4757587218,0.0,0.0,49.8407270682,199.362908273,318.345660036,313.979860077,4.36579995946
 01/30  07:00:00,429.392994556,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1797.12250895,1794.93048295,2.19202600621
 01/30  08:00:00,539.12031501,29.0430352136,0.0,0.0,149.522181205,199.362908273,2963.59318531,2954.84258633,8.75059898577
 01/30  09:00:00,1052.59597214,29.0430352136,0.0,0.0,448.566543614,448.566543614,1553.47649534,1535.87126539,17.6052299463
 01/30  10:00:00,1014.81166098,29.0430352136,0.0,0.0,448.566543614,448.566543614,973.055480512,955.430771383,17.6247091284
 01/30  11:00:00,964.318835378,29.0430352136,0.0,0.0,448.566543614,448.566543614,601.973016452,584.340208603,17.6328078491
 01/30  12:00:00,963.526699813,29.0430352136,0.0,0.0,448.566543614,448.566543614,358.459932276,338.556729272,19.9032030039
 01/30  13:00:00,913.429480746,29.0430352136,0.0,0.0,448.566543614,398.725816546,280.053883962,253.398908773,26.6549751891
 01/30  14:00:00,963.118697289,29.0430352136,0.0,0.0,448.566543614,448.566543614,205.339917957,180.942765475,24.3971524825
 01/30  15:00:00,963.084503417,29.0430352136,0.0,0.0,448.566543614,448.566543614,194.385406804,178.985671512,15.3997352923
 01/30  16:00:00,963.082103471,29.0430352136,0.0,0.0,448.566543614,448.566543614,206.296069034,190.904504132,15.3915649019
 01/30  17:00:00,1012.0223551,29.0430352136,0.0,0.0,448.566543614,448.566543614,265.092738592,244.936355473,20.1563831188
 01/30  18:00:00,950.523214315,29.0430352136,0.0,0.0,348.885089477,398.725816546,369.424337922,356.538934945,12.8854029766
 01/30  19:00:00,751.270007386,29.0430352136,0.0,0.0,249.203635341,299.044362409,490.465398893,481.705691088,8.75970780447
 01/30  20:00:00,726.908952161,29.0430352136,0.0,0.0,249.203635341,299.044362409,587.00637244,578.269904477,8.73646796276
 01/30  21:00:00,577.525424669,29.0430352136,0.0,0.0,149.522181205,249.203635341,729.532355056,722.969673669,6.56268138734
 01/30  22:00:00,553.089745497,29.0430352136,0.0,0.0,149.522181205,249.203635341,747.563243037,743.197709463,4.36553357349
 01/30  23:00:00,349.356873,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025342028,0.0,2.19025342028
 01/30  24:00:00,299.992114084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031039909,0.0,2.19031039909
 01/31  01:00:00,287.769916528,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045612644,0.0,4.36045612644
 01/31  02:00:00,287.769916397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014570619,0.0,2.19014570619
 01/31  03:00:00,287.769916296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009086032,0.0,2.19009086032
 01/31  04:00:00,287.769916313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900360583,0.0,2.1900360583
 01/31  05:00:00,301.136081329,1.13859688919,0.0,0.0,24.9203635341,199.362908273,7.74900671954,5.55868402616,2.19032269338
 01/31  06:00:00,350.502733475,1.13859688919,0.0,0.0,49.8407270682,199.362908273,10.3701946124,6.00400159283,4.36619301957
 01/31  07:00:00,428.162956711,29.0430352136,0.0,0.0,49.8407270682,199.362908273,906.87738768,902.51329797,4.36408971055
 01/31  08:00:00,535.015793989,29.0430352136,0.0,0.0,149.522181205,199.362908273,758.819662933,750.068149544,8.75151338977
 01/31  09:00:00,1048.74211114,29.0430352136,0.0,0.0,448.566543614,448.566543614,388.5902581,373.185168611,15.405089489
 01/31  10:00:00,1012.01996834,29.0430352136,0.0,0.0,448.566543614,448.566543614,333.352195539,315.725560226,17.6266353125
 01/31  11:00:00,963.097979331,29.0430352136,0.0,0.0,448.566543614,448.566543614,299.382114344,281.747466463,17.6346478808
 01/31  12:00:00,963.077527713,29.0430352136,0.0,0.0,448.566543614,448.566543614,278.814189329,256.69946831,22.1147210188
 01/31  13:00:00,913.258461593,29.0430352136,0.0,0.0,448.566543614,398.725816546,307.486282668,280.842951011,26.6433316567
 01/31  14:00:00,963.055238705,29.0430352136,0.0,0.0,448.566543614,448.566543614,255.734375526,231.334146554,24.4002289723
 01/31  15:00:00,963.036370838,29.0430352136,0.0,0.0,448.566543614,448.566543614,237.555310961,222.157881551,15.39742941
 01/31  16:00:00,963.034340719,29.0430352136,0.0,0.0,448.566543614,448.566543614,237.492895427,222.101642606,15.3912528203
 01/31  17:00:00,1011.9271825,29.0430352136,0.0,0.0,448.566543614,448.566543614,241.987246588,222.105621777,19.8816248109
 01/31  18:00:00,950.350471226,29.0430352136,0.0,0.0,348.885089477,398.725816546,267.641406442,256.677157501,10.964248941
 01/31  19:00:00,751.024816582,29.0430352136,0.0,0.0,249.203635341,299.044362409,320.671318864,309.726646689,10.9446721746
 01/31  20:00:00,726.578668709,29.0430352136,0.0,0.0,249.203635341,299.044362409,319.677474715,313.11995852,6.55751619484
 01/31  21:00:00,577.093965252,29.0430352136,0.0,0.0,149.522181205,249.203635341,371.188765581,362.444560336,8.74420524585
 01/31  22:00:00,552.668932094,29.0430352136,0.0,0.0,149.522181205,249.203635341,399.532292404,395.166478337,4.36581406667
 01/31  23:00:00,349.356873456,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013749994,0.0,2.19013749994
 01/31  24:00:00,299.992114205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008271069,0.0,2.19008271069
 02/01  01:00:00,287.769916647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002864097,0.0,2.19002864097
 02/01  02:00:00,287.769916713,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031586887,0.0,2.19031586887
 02/01  03:00:00,287.769916816,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026143612,0.0,2.19026143612
 02/01  04:00:00,287.76991684,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035970041,0.0,4.36035970041
 02/01  05:00:00,300.755127567,0.759064592795,0.0,0.0,24.9203635341,199.362908273,7.38418475668,5.19387987897,2.1903048777
 02/01  06:00:00,350.888074039,1.51812918559,0.0,0.0,49.8407270682,199.362908273,19.6299307997,15.2641965034,4.36573429632
 02/01  07:00:00,469.888318597,29.0430352136,0.00252246589476,0.0,49.8407270682,199.362908273,1178.09633769,1175.90443268,2.19190500842
 02/01  08:00:00,536.623496665,29.0430352136,0.0,0.0,149.522181205,199.362908273,2064.39192178,2055.64054609,8.75137569238
 02/01  09:00:00,1050.1738747,29.0430352136,0.0,0.0,448.566543614,448.566543614,1083.50876309,1065.90428142,17.6044816654
 02/01  10:00:00,1013.27461143,29.0430352136,0.0,0.0,448.566543614,448.566543614,814.057578625,798.632050471,15.4255281539
 02/01  11:00:00,964.108061797,29.0430352136,0.0,0.0,448.566543614,448.566543614,649.65704208,629.820518394,19.8365236863
 02/01  12:00:00,963.639531799,29.0430352136,0.0,0.0,448.566543614,448.566543614,437.487759335,417.582122387,19.9056369477
 02/01  13:00:00,913.501448298,29.0430352136,0.0,0.0,448.566543614,398.725816546,319.065227612,292.410790069,26.6544375422
 02/01  14:00:00,963.122092722,29.0430352136,0.0,0.0,448.566543614,448.566543614,200.869222184,176.472398499,24.3968236859
 02/01  15:00:00,962.982144206,29.0430352136,0.0,0.0,448.566543614,448.566543614,107.215414031,91.8155793637,15.3998346677
 02/01  16:00:00,962.938187161,29.0430352136,0.0,0.0,448.566543614,448.566543614,77.0515149354,61.6601093489,15.3914055865
 02/01  17:00:00,1011.85167657,29.0430352136,0.0,0.0,448.566543614,448.566543614,99.1016089415,79.219930501,19.8816784405
 02/01  18:00:00,950.393148368,29.0430352136,0.0,0.0,348.885089477,398.725816546,217.723564155,204.565350492,13.1582136634
 02/01  19:00:00,751.301730981,29.0430352136,0.0,0.0,249.203635341,299.044362409,464.108005239,455.348315054,8.75969018492
 02/01  20:00:00,727.382822261,29.0430352136,0.0,0.0,249.203635341,299.044362409,873.486037764,864.749584619,8.73645314454
 02/01  21:00:00,578.315970698,29.0430352136,0.0,0.0,149.522181205,249.203635341,1012.17984756,1005.6171617,6.56268586433
 02/01  22:00:00,553.98726765,29.0430352136,0.0,0.0,149.522181205,249.203635341,913.570504367,909.204973021,4.36553134569
 02/01  23:00:00,349.356873512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025228351,0.0,2.19025228351
 02/01  24:00:00,299.992114608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031033537,0.0,2.19031033537
 02/02  01:00:00,287.769917011,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045881151,0.0,4.36045881151
 02/02  02:00:00,287.769916881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014846819,0.0,2.19014846819
 02/02  03:00:00,289.679061199,1.89766148199,0.0,0.0,24.9203635341,199.362908273,8.24173857211,6.05143742425,2.19030114786
 02/02  04:00:00,289.298459049,1.51812918559,0.0,0.0,24.9203635341,199.362908273,7.72199037143,5.5316919334,2.19029843802
 02/02  05:00:00,301.908445374,1.89766148199,0.0,0.0,24.9203635341,199.362908273,12.1974600944,10.0071317379,2.19032835648
 02/02  06:00:00,350.893252802,1.51812918559,0.0,0.0,49.8407270682,199.362908273,13.4437865289,9.07797461798,4.36581191093
 02/02  07:00:00,428.223029949,29.0430352136,0.0,0.0,49.8407270682,199.362908273,580.924762203,576.56065214,4.36411006223
 02/02  08:00:00,538.485035486,29.0430352136,0.0,0.0,149.522181205,199.362908273,1983.31863828,1974.56704414,8.75159413945
 02/02  09:00:00,1050.56937706,29.0430352136,0.0,0.0,448.566543614,448.566543614,703.894121799,688.488779488,15.4053423103
 02/02  10:00:00,1012.44392616,29.0430352136,0.0,0.0,448.566543614,448.566543614,286.531453994,268.904458612,17.6269953821
 02/02  11:00:00,963.263501883,29.0454791804,0.0,0.0,448.566543614,448.566543614,199.260042841,181.624327255,17.6357155858
 02/02  12:00:00,964.147829731,30.1365570517,0.0,0.0,448.566543614,448.566543614,120.505905368,98.391189886,22.1147154825
 02/02  13:00:00,915.885618351,31.7521667569,0.0,0.0,448.566543614,398.725816546,112.300836819,85.6564696126,26.6443672068
 02/02  14:00:00,966.719254896,32.7913415494,0.0,0.0,448.566543614,448.566543614,88.9185166882,64.5206137568,24.3979029314
 02/02  15:00:00,966.151248393,32.2791051148,0.0,0.0,448.566543614,448.566543614,52.4785089367,37.0803961799,15.3981127567
 02/02  16:00:00,964.067361129,30.2131029118,0.0,0.0,448.566543614,448.566543614,41.5967898665,26.2048065753,15.3919832912
 02/02  17:00:00,1011.81329117,29.0430352136,0.0,0.0,448.566543614,448.566543614,62.0680566526,42.1879976453,19.8800590073
 02/02  18:00:00,950.297546786,29.0430352136,0.0,0.0,348.885089477,398.725816546,121.027523644,107.873341067,13.1541825771
 02/02  19:00:00,751.137290269,29.0430352136,0.0,0.0,249.203635341,299.044362409,283.117287211,274.358804527,8.75848268408
 02/02  20:00:00,726.914869926,29.0430352136,0.0,0.0,249.203635341,299.044362409,469.262203328,462.705299272,6.55690405627
 02/02  21:00:00,577.74030187,29.0430352136,0.0,0.0,149.522181205,249.203635341,722.973005111,714.228305333,8.74469977845
 02/02  22:00:00,553.573943391,29.0430352136,0.0,0.0,149.522181205,249.203635341,835.052556814,830.686503132,4.36605368216
 02/02  23:00:00,349.356873818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025642427,0.0,2.19025642427
 02/02  24:00:00,299.992114591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020250246,0.0,2.19020250246
 02/03  01:00:00,287.769917007,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014917046,0.0,2.19014917046
 02/03  02:00:00,287.769917139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009566551,0.0,2.19009566551
 02/03  03:00:00,288.151597002,0.379532296397,0.0,0.0,24.9203635341,199.362908273,3.57575918115,1.38571697723,2.19004220392
 02/03  04:00:00,289.676237819,1.89766148199,0.0,0.0,24.9203635341,199.362908273,9.96443587064,5.60382866959,4.36060720105
 02/03  05:00:00,301.520328495,1.51812918559,0.0,0.0,24.9203635341,199.362908273,8.74867750472,6.55838427275,2.19029323197
 02/03  06:00:00,351.274095476,1.89766148199,0.0,0.0,49.8407270682,199.362908273,16.2091448296,11.8432200194,4.36592481015
 02/03  07:00:00,428.186376135,29.0430352136,0.0,0.0,49.8407270682,199.362908273,633.149040187,630.957006414,2.19203377327
 02/03  08:00:00,527.775133341,29.0430352136,0.0,0.0,149.522181205,199.362908273,1354.27569436,1345.52498305,8.75071131115
