Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  09:00:00,1049.99402254,29.0430352136,0.0,0.0,448.566543614,448.566543614,888.470276021,870.864562742,17.6057132793
 02/03  10:00:00,1013.10536936,29.0430352136,0.0,0.0,448.566543614,448.566543614,721.000562143,703.375208708,17.6253534352
 02/03  11:00:00,963.902508542,29.0430352136,0.0,0.0,448.566543614,448.566543614,557.450287545,539.816684762,17.6336027825
 02/03  12:00:00,963.658575122,29.0430352136,0.0,0.0,448.566543614,448.566543614,458.094021251,438.189673548,19.9043477028
 02/03  13:00:00,913.357988534,29.0430352136,0.0,0.0,448.566543614,398.725816546,218.8559584,192.199154605,26.6568037947
 02/03  14:00:00,963.020428117,29.0430352136,0.0,0.0,448.566543614,448.566543614,122.218173384,97.8224095573,24.3957638263
 02/03  15:00:00,962.971341433,29.0430352136,0.0,0.0,448.566543614,448.566543614,94.6740527105,77.0777605579,17.5962921526
 02/03  16:00:00,962.959973106,29.0430352136,0.0,0.0,448.566543614,448.566543614,86.1127831394,72.9185237665,13.1942593729
 02/03  17:00:00,1011.96338883,29.0430352136,0.0,0.0,448.566543614,448.566543614,180.610665901,158.523111775,22.0875541257
 02/03  18:00:00,942.059376308,29.0430352136,0.0,0.0,348.885089477,398.725816546,362.275771492,351.308208455,10.9675630369
 02/03  19:00:00,751.303388937,29.0430352136,0.0,0.0,249.203635341,299.044362409,424.777202364,413.834494227,10.9427081379
 02/03  20:00:00,726.811329803,29.0430352136,0.0,0.0,249.203635341,299.044362409,399.857336227,393.29986031,6.55747591642
 02/03  21:00:00,577.361145334,29.0430352136,0.0,0.0,149.522181205,249.203635341,477.777485689,471.214138507,6.56334718152
 02/03  22:00:00,552.991673203,29.0430352136,0.0,0.0,149.522181205,249.203635341,553.745199863,549.379236985,4.36596287833
 02/03  23:00:00,349.356874216,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902392276,0.0,2.1902392276
 02/03  24:00:00,299.992115088,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031527227,0.0,4.36031527227
 02/04  01:00:00,237.929190351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007807023,0.0,2.19007807023
 02/04  02:00:00,237.929190219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002497648,0.0,2.19002497648
 02/04  03:00:00,237.929190155,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031370544,0.0,2.19031370544
 02/04  04:00:00,239.07262262,1.13859688919,0.0,0.0,24.9203635341,149.522181205,6.46216143189,4.27183098076,2.19033045113
 02/04  05:00:00,252.059190288,1.89766148199,0.0,0.0,24.9203635341,149.522181205,11.1677988752,8.97759142995,2.1902074453
 02/04  06:00:00,276.127998771,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.5691413861,11.2034067261,4.36573465996
 02/04  07:00:00,428.145494541,29.0430352136,0.0,0.0,49.8407270682,199.362908273,766.270083974,761.90622174,4.36386223415
 02/04  08:00:00,427.465533401,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1178.41191508,1174.04081508,4.3711000061
 02/04  09:00:00,650.88563989,29.0430352136,0.0,0.0,249.203635341,249.203635341,926.794718827,920.236860459,6.55785836753
 02/04  10:00:00,614.16841941,29.0430352136,0.0,0.0,249.203635341,249.203635341,824.673540497,813.729232532,10.9443079652
 02/04  11:00:00,565.10008718,29.0430352136,0.0,0.0,249.203635341,249.203635341,684.995385611,676.244367887,8.7510177237
 02/04  12:00:00,564.808415375,29.0430352136,0.0,0.0,249.203635341,249.203635341,509.024232059,498.071621815,10.9526102441
 02/04  13:00:00,564.679060458,29.0430352136,0.0,0.0,249.203635341,249.203635341,452.090131412,443.335042514,8.75508889837
 02/04  14:00:00,564.615742845,29.0430352136,0.0,0.0,249.203635341,249.203635341,430.1449776,421.393554216,8.75142338417
 02/04  15:00:00,315.477039681,29.0430352136,0.0,0.0,74.7610906023,174.442544739,523.019113752,516.460729764,6.5583839879
 02/04  16:00:00,315.501117237,29.0430352136,0.0,0.0,74.7610906023,174.442544739,585.936925958,579.384124983,6.5528009751
 02/04  17:00:00,364.421771239,29.0430352136,0.0,0.0,74.7610906023,174.442544739,650.051741279,643.496680856,6.55506042273
 02/04  18:00:00,369.17543322,29.0430352136,0.0,0.0,24.9203635341,149.522181205,813.871533933,809.507783269,4.36375066413
 02/04  19:00:00,347.929949557,0.0,0.0,0.0,24.9203635341,149.522181205,2.19201982499,0.0,2.19201982499
 02/04  20:00:00,323.485554136,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360861676,0.0,4.36360861676
 02/04  21:00:00,323.48555403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376872645,0.0,4.36376872645
 02/04  22:00:00,299.042137292,0.0,0.0,0.0,24.9203635341,149.522181205,4.36735571423,0.0,4.36735571423
 02/04  23:00:00,275.739986778,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.31385747173,6.12373281996,2.19012465177
 02/04  24:00:00,252.060372289,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.5719237743,12.3815944835,2.19032929077
 02/05  01:00:00,239.457214216,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.5594245618,11.3701820609,2.18924250088
 02/05  02:00:00,239.842062048,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.4033817262,17.2140067316,2.18937499456
 02/05  03:00:00,239.460362465,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.046123566,14.8567581039,2.18936546208
 02/05  04:00:00,239.847945342,1.89766148199,0.0,0.0,24.9203635341,149.522181205,25.9028922092,23.7134923084,2.18939990075
 02/05  05:00:00,251.68735418,1.51812918559,0.0,0.0,24.9203635341,149.522181205,22.3283604946,20.1391521258,2.18920836885
 02/05  06:00:00,276.529996317,1.89766148199,0.0,0.0,24.9203635341,149.522181205,41.2356050887,39.0438621884,2.19174290031
 02/05  07:00:00,344.700458291,21.0962264254,0.0,0.0,24.9203635341,149.522181205,134.645129634,132.455759806,2.18936982859
 02/05  08:00:00,328.171103296,5.81328092995,0.0,0.0,24.9203635341,149.522181205,69.0081268801,66.8187516174,2.18937526266
 02/05  09:00:00,298.219664971,1.51812918559,0.0,0.0,24.9203635341,149.522181205,40.7199494653,38.5305685735,2.18938089182
 02/05  10:00:00,261.950037806,1.89766148199,0.0,0.0,24.9203635341,149.522181205,59.3548574605,57.1655001298,2.18935733067
 02/05  11:00:00,212.65862437,1.51812918559,0.0,0.0,24.9203635341,149.522181205,33.9497311833,31.7603393662,2.18939181705
 02/05  12:00:00,213.032149061,1.89766148199,0.0,0.0,24.9203635341,149.522181205,26.3203671443,24.1291509646,2.19121617968
 02/05  13:00:00,212.640714815,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.6773869306,11.3152055415,4.36218138907
 02/05  14:00:00,213.021554651,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.5219226718,11.1538403574,4.36808231436
 02/05  15:00:00,212.635135022,1.51812918559,0.0,0.0,24.9203635341,149.522181205,7.50946346889,5.31819988519,2.1912635837
 02/05  16:00:00,213.013176837,1.89766148199,0.0,0.0,24.9203635341,149.522181205,6.95876920759,4.76963845237,2.18913075523
 02/05  17:00:00,261.521808628,1.51812918559,0.0,0.0,24.9203635341,149.522181205,6.28411429738,4.09473491272,2.18937938466
 02/05  18:00:00,341.290715437,1.89766148199,0.0,0.0,24.9203635341,149.522181205,11.092919859,8.90353541645,2.18938444256
 02/05  19:00:00,349.456004229,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.348902239,10.1595258967,2.18937634237
 02/05  20:00:00,325.399074495,1.89766148199,0.0,0.0,24.9203635341,149.522181205,20.9473191047,18.7579510612,2.18936804349
 02/05  21:00:00,325.018603144,1.51812918559,0.0,0.0,24.9203635341,149.522181205,19.9527964195,17.7635079388,2.18928848063
 02/05  22:00:00,300.966529624,1.89766148199,0.0,0.0,24.9203635341,149.522181205,32.2523200027,30.0602177329,2.19210226984
 02/05  23:00:00,276.139513521,1.51812918559,0.0,0.0,24.9203635341,149.522181205,30.4913363015,28.3019434863,2.18939281526
 02/05  24:00:00,252.100038766,1.89766148199,0.0,0.0,24.9203635341,149.522181205,57.8565702391,55.6671988297,2.18937140941
 02/06  01:00:00,289.333817114,1.51812918559,0.0,0.0,24.9203635341,199.362908273,53.5054491928,49.1449548178,4.36049437497
 02/06  02:00:00,303.489344216,15.6023295499,0.0,0.0,24.9203635341,199.362908273,126.811442524,124.621480387,2.18996213714
 02/06  03:00:00,308.99137148,21.0962264254,0.0,0.0,24.9203635341,199.362908273,134.393418329,132.203176438,2.19024189112
 02/06  04:00:00,305.50753858,17.5601392738,0.0,0.0,24.9203635341,199.362908273,186.93423053,184.743926973,2.19030355679
 02/06  05:00:00,321.260254557,21.0962264254,0.0,0.0,24.9203635341,199.362908273,178.233649391,176.043330015,2.19031937543
 02/06  06:00:00,367.149862403,17.5601392738,0.0,0.0,49.8407270682,199.362908273,236.432799811,232.06660149,4.36619832047
 02/06  07:00:00,428.994368405,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1533.94183341,1529.57786712,4.3639662843
 02/06  08:00:00,530.312907323,29.0430352136,0.0,0.0,149.522181205,199.362908273,2715.69915053,2706.94779127,8.75135925987
 02/06  09:00:00,1051.0798805,29.0430352136,0.0,0.0,448.566543614,448.566543614,1054.82652024,1039.42220308,15.4043171615
 02/06  10:00:00,1013.13426513,29.0430352136,0.0,0.0,448.566543614,448.566543614,620.325982094,602.699166322,17.6268157726
 02/06  11:00:00,963.504664223,29.0430352136,0.0,0.0,448.566543614,448.566543614,358.905356437,341.270346256,17.6350101805
 02/06  12:00:00,963.23475759,29.0430352136,0.0,0.0,448.566543614,448.566543614,263.499917616,241.384390332,22.1155272839
 02/06  13:00:00,913.355647478,29.0430352136,0.0,0.0,448.566543614,398.725816546,271.075811178,244.431009466,26.6448017116
 02/06  14:00:00,963.122198368,29.0430352136,0.0,0.0,448.566543614,448.566543614,233.860641757,209.462169124,24.3984726325
 02/06  15:00:00,963.091758608,29.0430352136,0.0,0.0,448.566543614,448.566543614,221.870388171,206.471935371,15.3984528007
 02/06  16:00:00,963.078825133,29.0430352136,0.0,0.0,448.566543614,448.566543614,222.152969833,206.760577339,15.3923924945
 02/06  17:00:00,1011.97287149,29.0430352136,0.0,0.0,448.566543614,448.566543614,236.544081215,216.663442105,19.8806391108
 02/06  18:00:00,941.876170913,29.0430352136,0.0,0.0,348.885089477,398.725816546,289.791797759,276.637995959,13.1538018004
 02/06  19:00:00,751.136002622,29.0430352136,0.0,0.0,249.203635341,299.044362409,382.325164451,373.5663605,8.758803951
 02/06  20:00:00,726.739362339,29.0430352136,0.0,0.0,249.203635341,299.044362409,444.842266715,438.28512548,6.55714123485
 02/06  21:00:00,577.353541927,29.0430352136,0.0,0.0,149.522181205,249.203635341,602.492918573,593.748891196,8.74402737794
 02/06  22:00:00,552.978027204,29.0430352136,0.0,0.0,149.522181205,249.203635341,679.611867846,675.246175364,4.36569248174
 02/06  23:00:00,349.356874506,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898905837,0.0,2.1898905837
 02/06  24:00:00,299.992115274,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028687136,0.0,2.19028687136
 02/07  01:00:00,287.769917597,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023458185,0.0,2.19023458185
 02/07  02:00:00,287.769917739,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018220578,0.0,2.19018220578
 02/07  03:00:00,287.76991789,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020742644,0.0,4.36020742644
 02/07  04:00:00,288.914099868,1.13859688919,0.0,0.0,24.9203635341,199.362908273,8.36044678856,6.17042152123,2.19002526733
 02/07  05:00:00,301.518949785,1.51812918559,0.0,0.0,24.9203635341,199.362908273,11.8161984505,9.62588191116,2.1903165393
 02/07  06:00:00,351.270135751,1.89766148199,0.0,0.0,49.8407270682,199.362908273,20.0111363286,15.645125078,4.36601125069
 02/07  07:00:00,428.30043183,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1080.14630728,1077.95417644,2.1921308443
 02/07  08:00:00,527.194233304,29.0430352136,0.0,0.0,149.522181205,199.362908273,1409.56630227,1400.81515563,8.75114663727
 02/07  09:00:00,1049.37681426,29.0430352136,0.0,0.0,448.566543614,448.566543614,843.384242413,825.780059813,17.6041825996
 02/07  10:00:00,1012.32570827,29.0430352136,0.0,0.0,448.566543614,448.566543614,504.411618406,486.785125505,17.6264929007
 02/07  11:00:00,963.303832363,29.0430352136,0.0,0.0,448.566543614,448.566543614,410.173109156,392.538267552,17.6348416039
 02/07  12:00:00,963.306142127,29.0430352136,0.0,0.0,448.566543614,448.566543614,427.812168838,405.69704627,22.1151225672
 02/07  13:00:00,913.552240748,29.0430352136,0.0,0.0,448.566543614,398.725816546,513.427596138,488.991624346,24.4359717923
 02/07  14:00:00,963.294503144,29.0430352136,0.0,0.0,448.566543614,448.566543614,424.240086855,399.842104336,24.3979825193
 02/07  15:00:00,963.214436826,29.0430352136,0.0,0.0,448.566543614,448.566543614,359.042854788,341.444869701,17.5979850872
 02/07  16:00:00,963.176097365,29.0430352136,0.0,0.0,448.566543614,448.566543614,328.051548898,312.659305124,15.3922437736
 02/07  17:00:00,1012.04573985,29.0430352136,0.0,0.0,448.566543614,448.566543614,316.641588705,296.763762081,19.8778266247
 02/07  18:00:00,941.990060707,29.0430352136,0.0,0.0,348.885089477,398.725816546,408.425862923,397.458717715,10.9671452085
 02/07  19:00:00,751.368107935,29.0430352136,0.0,0.0,249.203635341,299.044362409,614.017874509,603.073940975,10.9439335336
 02/07  20:00:00,727.010786752,29.0430352136,0.0,0.0,249.203635341,299.044362409,679.402464634,672.844250403,6.55821423119
 02/07  21:00:00,577.77644161,29.0430352136,0.0,0.0,149.522181205,249.203635341,909.443442118,900.699738024,8.74370409427
 02/07  22:00:00,553.87648411,29.0430352136,0.0,0.0,149.522181205,249.203635341,1172.43551938,1170.2423916,2.19312778825
 02/07  23:00:00,349.356874894,0.0,0.0,0.0,49.8407270682,199.362908273,4.36006200389,0.0,4.36006200389
 02/07  24:00:00,299.992115707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002982874,0.0,2.19002982874
 02/08  01:00:00,288.533192047,0.759064592795,0.0,0.0,24.9203635341,199.362908273,5.0660541318,2.87573255627,2.19032157552
 02/08  02:00:00,289.2982291,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.17065238977,6.9803845691,2.19026782068
 02/08  03:00:00,289.688416932,1.89766148199,0.0,0.0,24.9203635341,199.362908273,16.5570944229,14.3668788615,2.19021556144
 02/08  04:00:00,289.308889804,1.51812918559,0.0,0.0,24.9203635341,199.362908273,16.6343621256,14.4440603387,2.19030178683
 02/08  05:00:00,301.943332043,1.89766148199,0.0,0.0,24.9203635341,199.362908273,41.5424947114,37.1821175104,4.36037720099
 02/08  06:00:00,366.719386928,17.1806069774,0.0,0.0,49.8407270682,199.362908273,130.560482326,128.367457112,2.19302521398
 02/08  07:00:00,428.761072839,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1111.90112351,1107.53694002,4.36418349671
 02/08  08:00:00,530.216215722,29.0430352136,0.0,0.0,149.522181205,199.362908273,2417.13813385,2408.38696188,8.75117196927
 02/08  09:00:00,1052.19968604,29.0430352136,0.0,0.0,448.566543614,448.566543614,1227.991162,1212.58506632,15.406095684
 02/08  10:00:00,1013.4943881,29.0430352136,0.0,0.0,448.566543614,448.566543614,554.445956144,536.819379465,17.6265766798
 02/08  11:00:00,963.724312291,29.0430352136,0.0,0.0,448.566543614,448.566543614,340.904694821,323.26999808,17.6346967405
 02/08  12:00:00,963.222494754,29.0430352136,0.0,0.0,448.566543614,448.566543614,184.999420228,162.882504828,22.1169153996
 02/08  13:00:00,913.245416541,29.0430352136,0.0,0.0,448.566543614,398.725816546,143.698785259,117.047077502,26.6517077565
 02/08  14:00:00,963.042720962,29.0430352136,0.0,0.0,448.566543614,448.566543614,130.572842555,106.174849857,24.3979926977
 02/08  15:00:00,963.041477373,29.0430352136,0.0,0.0,448.566543614,448.566543614,138.107235305,122.709019049,15.3982162563
 02/08  16:00:00,963.058410872,29.0430352136,0.0,0.0,448.566543614,448.566543614,161.972570269,146.580250715,15.3923195536
 02/08  17:00:00,1011.97430094,29.0430352136,0.0,0.0,448.566543614,448.566543614,195.15609852,175.275646104,19.880452416
 02/08  18:00:00,941.930840704,29.0430352136,0.0,0.0,348.885089477,398.725816546,287.884953856,274.727566366,13.1573874901
 02/08  19:00:00,751.235942105,29.0430352136,0.0,0.0,249.203635341,299.044362409,410.806067299,402.047571448,8.75849585137
 02/08  20:00:00,726.812696693,29.0430352136,0.0,0.0,249.203635341,299.044362409,449.939210694,441.202300278,8.73691041606
 02/08  21:00:00,577.345364266,29.0430352136,0.0,0.0,149.522181205,249.203635341,513.826264969,507.262838895,6.56342607332
 02/08  22:00:00,552.920761864,29.0430352136,0.0,0.0,149.522181205,249.203635341,546.996337826,542.630522776,4.36581504996
 02/08  23:00:00,349.356874556,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024370317,0.0,2.19024370317
 02/08  24:00:00,299.992115558,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019057425,0.0,2.19019057425
 02/09  01:00:00,287.769917988,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602251034,0.0,4.3602251034
 02/09  02:00:00,287.769918011,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003458112,0.0,2.19003458112
 02/09  03:00:00,287.769917844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032464218,0.0,2.19032464218
 02/09  04:00:00,288.53234973,0.759064592795,0.0,0.0,24.9203635341,199.362908273,5.52478995195,3.33451740268,2.19027254927
 02/09  05:00:00,301.517487825,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.37028937708,7.17998191164,2.19030746543
 02/09  06:00:00,351.266748729,1.89766148199,0.0,0.0,49.8407270682,199.362908273,15.0345658578,10.6684221375,4.36614372032
 02/09  07:00:00,428.063470298,29.0430352136,0.0,0.0,49.8407270682,199.362908273,771.862958363,767.499044431,4.36391393107
 02/09  08:00:00,526.507569225,29.0430352136,0.0,0.0,149.522181205,199.362908273,755.325384741,746.574109213,8.75127552837
 02/09  09:00:00,1048.81854294,29.0430352136,0.0,0.0,448.566543614,448.566543614,444.324973523,428.919249383,15.4057241397
 02/09  10:00:00,1012.02075584,29.0430352136,0.0,0.0,448.566543614,448.566543614,311.707709378,294.080954642,17.6267547357
 02/09  11:00:00,963.038822761,29.0430352136,0.0,0.0,448.566543614,448.566543614,213.913799287,196.278805973,17.6349933141
 02/09  12:00:00,963.003685854,29.0430352136,0.0,0.0,448.566543614,448.566543614,177.728547307,155.612956002,22.1155913054
 02/09  13:00:00,913.161756538,29.0430352136,0.0,0.0,448.566543614,398.725816546,177.564879299,150.919878819,26.6450004792
 02/09  14:00:00,962.956015944,29.0430352136,0.0,0.0,448.566543614,448.566543614,124.955023354,100.556299291,24.3987240621
 02/09  15:00:00,962.939354873,29.0430352136,0.0,0.0,448.566543614,448.566543614,108.79255376,93.3939505756,15.3986031849
 02/09  16:00:00,962.942386932,29.0430352136,0.0,0.0,448.566543614,448.566543614,113.676488665,98.2839182646,15.3925704004
 02/09  17:00:00,1011.86344175,29.0430352136,0.0,0.0,448.566543614,448.566543614,150.92444655,131.043501383,19.880945167
 02/09  18:00:00,933.249431885,29.0430352136,0.0,0.0,348.885089477,398.725816546,236.577836286,223.423842295,13.1539939912
 02/09  19:00:00,751.053333852,29.0430352136,0.0,0.0,249.203635341,299.044362409,333.254373481,324.495434253,8.75893922847
 02/09  20:00:00,726.660952481,29.0430352136,0.0,0.0,249.203635341,299.044362409,399.194578632,392.637337298,6.55724133484
 02/09  21:00:00,577.178407714,29.0430352136,0.0,0.0,149.522181205,249.203635341,447.040443108,438.296342176,8.74410093137
 02/09  22:00:00,552.733474338,29.0430352136,0.0,0.0,149.522181205,249.203635341,448.70211184,444.336349027,4.36576281238
 02/09  23:00:00,349.356874731,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003221759,0.0,2.19003221759
 02/09  24:00:00,299.992115588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032230202,0.0,2.19032230202
 02/10  01:00:00,287.76991783,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027034212,0.0,2.19027034212
 02/10  02:00:00,287.769917968,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021836115,0.0,2.19021836115
 02/10  03:00:00,287.769918074,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028090125,0.0,4.36028090125
 02/10  04:00:00,287.76991805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006260721,0.0,2.19006260721
 02/10  05:00:00,299.992115718,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001075934,0.0,2.19001075934
 02/10  06:00:00,351.265353515,1.89766148199,0.0,0.0,49.8407270682,199.362908273,15.7365556684,11.3704697063,4.36608596213
 02/10  07:00:00,427.971372331,29.0430352136,0.0,0.0,49.8407270682,199.362908273,806.264333001,804.072162945,2.19217005598
 02/10  08:00:00,518.503288584,29.0430352136,0.0,0.0,149.522181205,199.362908273,1319.32030494,1310.56898487,8.7513200755
 02/10  09:00:00,1049.33049032,29.0430352136,0.0,0.0,448.566543614,448.566543614,813.74046144,796.135875356,17.6045860835
 02/10  10:00:00,1012.30441161,29.0430352136,0.0,0.0,448.566543614,448.566543614,478.690652126,461.063726681,17.626925445
 02/10  11:00:00,963.194282674,29.0430352136,0.0,0.0,448.566543614,448.566543614,305.871067179,288.235758936,17.6353082427
 02/10  12:00:00,963.098923408,29.0430352136,0.0,0.0,448.566543614,448.566543614,235.456677499,213.340925055,22.115752444
 02/10  13:00:00,913.239902721,29.0430352136,0.0,0.0,448.566543614,398.725816546,226.268000006,201.833545932,24.434454074
 02/10  14:00:00,963.025729794,29.0430352136,0.0,0.0,448.566543614,448.566543614,182.629408478,156.443579279,26.1858291997
 02/10  15:00:00,962.975383893,29.0430352136,0.0,0.0,448.566543614,448.566543614,134.858082271,119.034097195,15.8239850758
 02/10  16:00:00,962.981518889,29.0430352136,0.0,0.0,448.566543614,448.566543614,143.933543958,128.540829982,15.3927139763
 02/10  17:00:00,1011.91269325,29.0430352136,0.0,0.0,448.566543614,448.566543614,190.839707598,170.961225625,19.878481973
 02/10  18:00:00,933.288535382,29.0430352136,0.0,0.0,348.885089477,398.725816546,257.722356735,246.756515023,10.9658417114
 02/10  19:00:00,751.089456342,29.0430352136,0.0,0.0,249.203635341,299.044362409,350.325249075,339.381880532,10.9433685429
 02/10  20:00:00,726.74466976,29.0430352136,0.0,0.0,249.203635341,299.044362409,464.218581307,457.660145974,6.55843533357
 02/10  21:00:00,577.514009532,29.0430352136,0.0,0.0,149.522181205,249.203635341,761.866529408,753.122525355,8.74400405278
 02/10  22:00:00,553.267121716,29.0430352136,0.0,0.0,149.522181205,249.203635341,873.738564993,871.545891642,2.1926733509
 02/10  23:00:00,349.35687511,0.0,0.0,0.0,49.8407270682,199.362908273,4.36043400091,0.0,4.36043400091
 02/10  24:00:00,299.992115819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010411865,0.0,2.19010411865
 02/11  01:00:00,237.92919084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005231649,0.0,2.19005231649
 02/11  02:00:00,237.92919083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000052012,0.0,2.19000052012
 02/11  03:00:00,238.692909894,0.759064592795,0.0,0.0,24.9203635341,149.522181205,6.44720300357,4.25691213101,2.19029087256
 02/11  04:00:00,239.455907507,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.0568041661,7.86649517515,2.19030899091
 02/11  05:00:00,252.06285381,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.0369310614,12.6765214467,4.3604096147
 02/11  06:00:00,276.131216777,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.7744021655,14.5812997433,2.19310242215
 02/11  07:00:00,428.249607198,29.0430352136,0.0,0.0,49.8407270682,199.362908273,876.767692355,872.403447218,4.3642451375
 02/11  08:00:00,419.164753853,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1367.41990805,1363.04884847,4.37105957618
 02/11  09:00:00,650.892910029,29.0430352136,0.0,0.0,249.203635341,249.203635341,905.857716375,897.120832017,8.73688435893
 02/11  10:00:00,613.839479246,29.0430352136,0.0,0.0,249.203635341,249.203635341,610.283768883,601.524596483,8.75917240034
 02/11  11:00:00,564.519503794,29.0430352136,0.0,0.0,249.203635341,249.203635341,317.984145962,309.231661278,8.75248468391
 02/11  12:00:00,564.382594791,29.0430352136,0.0,0.0,249.203635341,249.203635341,229.463761706,218.510745456,10.9530162496
 02/11  13:00:00,564.367648981,29.0430352136,0.0,0.0,249.203635341,249.203635341,229.733982677,220.978666203,8.75531647456
 02/11  14:00:00,564.380722692,29.0430352136,0.0,0.0,249.203635341,249.203635341,255.860541088,247.108809178,8.75173191037
 02/11  15:00:00,315.29473813,29.0430352136,0.0,0.0,74.7610906023,174.442544739,393.854576169,385.117478727,8.73709744181
 02/11  16:00:00,315.329930797,29.0430352136,0.0,0.0,74.7610906023,174.442544739,451.578841122,447.20465212,4.37418900203
 02/11  17:00:00,364.241882002,29.0430352136,0.0,0.0,74.7610906023,174.442544739,501.838220358,494.388020461,7.45019989756
 02/11  18:00:00,360.406578603,29.0430352136,0.0,0.0,24.9203635341,149.522181205,621.44700073,617.975053037,3.47194769302
 02/11  19:00:00,347.929950402,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412899256,0.0,4.36412899256
 02/11  20:00:00,323.485554404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212991049,0.0,2.19212991049
 02/11  21:00:00,323.485555125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361684785,0.0,4.36361684785
 02/11  22:00:00,299.042138831,0.0,0.0,0.0,24.9203635341,149.522181205,4.36814579638,0.0,4.36814579638
 02/11  23:00:00,274.59578397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017429773,0.0,2.19017429773
 02/11  24:00:00,250.151388429,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012240556,0.0,2.19012240556
 02/12  01:00:00,237.928701186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935490282,0.0,2.18935490282
 02/12  02:00:00,239.835485399,1.89766148199,0.0,0.0,24.9203635341,149.522181205,13.1772450865,10.9879678556,2.18927723084
 02/12  03:00:00,239.455035931,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.0785907178,9.88920350378,2.18938721399
 02/12  04:00:00,239.838406395,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.7138137705,14.5244106246,2.18940314587
 02/12  05:00:00,251.679322118,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.6119348247,12.4226102316,2.18932459311
 02/12  06:00:00,276.511359503,1.89766148199,0.0,0.0,24.9203635341,149.522181205,24.8124386723,20.4485262211,4.36391245118
 02/12  07:00:00,325.017403646,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.3707704718,18.3507704718,0.02
 02/12  08:00:00,315.671965022,1.89766148199,0.0,0.0,24.9203635341,149.522181205,26.9470114226,24.7576590403,2.18935238222
 02/12  09:00:00,298.197819996,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.1500654528,15.9607917255,2.18927372735
 02/12  10:00:00,261.912480837,1.89766148199,0.0,0.0,24.9203635341,149.522181205,20.2369728441,18.0476689604,2.18930388368
 02/12  11:00:00,212.638918842,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.9124374073,11.7230376243,2.18939978306
 02/12  12:00:00,213.020428585,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.2997791286,12.9374320308,4.36234709779
 02/12  13:00:00,212.637733087,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.3069227822,9.1159066402,2.19101614203
 02/12  14:00:00,213.02096441,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.1900673517,11.8221456694,4.36792168224
 02/12  15:00:00,212.637849796,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.4588274368,9.26755834346,2.19126909338
 02/12  16:00:00,213.019119486,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.7579027346,12.5685134879,2.18938924667
 02/12  17:00:00,261.527007697,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.1015893982,10.9124185021,2.18917089618
 02/12  18:00:00,332.751731697,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.8837384224,15.6943648734,2.18937354896
 02/12  19:00:00,349.457540958,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.4734747892,13.2840846449,2.18939014431
 02/12  20:00:00,325.396355082,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.9552717471,17.7660534499,2.18921829713
 02/12  21:00:00,325.014301372,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.8998474755,14.7104955074,2.18935196804
 02/12  22:00:00,300.954716976,1.89766148199,0.0,0.0,24.9203635341,149.522181205,23.7267907298,19.3625880675,4.3642026623
 02/12  23:00:00,276.126757191,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.4436379746,16.2544711682,2.18916680632
 02/12  24:00:00,252.066344738,1.89766148199,0.0,0.0,24.9203635341,149.522181205,23.8881240135,21.6987545404,2.18936947318
 02/13  01:00:00,289.301099371,1.51812918559,0.0,0.0,24.9203635341,199.362908273,18.1287516539,15.9385601419,2.19019151201
 02/13  02:00:00,289.68461026,1.89766148199,0.0,0.0,24.9203635341,199.362908273,23.0035557013,20.813243654,2.19031204732
 02/13  03:00:00,289.302348049,1.51812918559,0.0,0.0,24.9203635341,199.362908273,19.681114156,17.4908538011,2.19026035486
 02/13  04:00:00,289.686387619,1.89766148199,0.0,0.0,24.9203635341,199.362908273,25.2110976228,23.0210618109,2.1900358119
 02/13  05:00:00,301.525710057,1.51812918559,0.0,0.0,24.9203635341,199.362908273,21.1341768408,18.9438493239,2.19032751695
 02/13  06:00:00,351.27715175,1.89766148199,0.0,0.0,49.8407270682,199.362908273,30.2889558824,25.9227589333,4.3661969491
 02/13  07:00:00,428.446866015,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1322.80337695,1318.43935667,4.36402027789
 02/13  08:00:00,518.075985256,29.0430352136,0.0,0.0,149.522181205,199.362908273,971.09810213,962.34743899,8.75066314011
 02/13  09:00:00,1048.85110816,29.0430352136,0.0,0.0,448.566543614,448.566543614,527.854899456,512.449676186,15.4052232702
 02/13  10:00:00,1012.06576462,29.0430352136,0.0,0.0,448.566543614,448.566543614,393.586101501,375.960487697,17.6256138046
 02/13  11:00:00,963.108523425,29.0430352136,0.0,0.0,448.566543614,448.566543614,315.740046836,298.106299624,17.6337472119
 02/13  12:00:00,963.029314416,29.0430352136,0.0,0.0,448.566543614,448.566543614,222.100416557,199.984112082,22.1163044747
 02/13  13:00:00,913.22214845,29.0430352136,0.0,0.0,448.566543614,398.725816546,264.098641789,237.448154551,26.6504872381
 02/13  14:00:00,963.031511602,29.0430352136,0.0,0.0,448.566543614,448.566543614,226.832116575,202.432131636,24.3999849387
 02/13  15:00:00,963.001176583,29.0430352136,0.0,0.0,448.566543614,448.566543614,193.641849254,178.242218618,15.3996306356
 02/13  16:00:00,963.050030638,29.0430352136,0.0,0.0,448.566543614,448.566543614,257.523453129,242.131882044,15.3915710856
 02/13  17:00:00,1011.94968941,29.0430352136,0.0,0.0,448.566543614,448.566543614,270.685285996,250.805772311,19.8795136858
 02/13  18:00:00,933.294170675,29.0430352136,0.0,0.0,348.885089477,398.725816546,309.236426469,296.079656471,13.1567699981
 02/13  19:00:00,751.089896541,29.0430352136,0.0,0.0,249.203635341,299.044362409,399.755530641,390.997436428,8.75809421281
 02/13  20:00:00,726.647296601,29.0430352136,0.0,0.0,249.203635341,299.044362409,405.280841684,396.543366301,8.73747538387
 02/13  21:00:00,577.185353008,29.0430352136,0.0,0.0,149.522181205,249.203635341,477.900012735,471.336886233,6.56312650181
 02/13  22:00:00,552.789291636,29.0430352136,0.0,0.0,149.522181205,249.203635341,538.799319894,534.433703201,4.36561669273
 02/13  23:00:00,349.356874634,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031579439,0.0,2.19031579439
 02/13  24:00:00,299.992115607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009198025,0.0,2.19009198025
 02/14  01:00:00,287.769918036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003999815,0.0,2.19003999815
 02/14  02:00:00,287.769918015,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606079933,0.0,4.3606079933
 02/14  03:00:00,287.769917785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022587512,0.0,2.19022587512
 02/14  04:00:00,287.769917686,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901738285,0.0,2.1901738285
 02/14  05:00:00,300.37360881,0.379532296397,0.0,0.0,24.9203635341,199.362908273,4.66569011018,2.47556829801,2.19012181217
 02/14  06:00:00,351.267549972,1.89766148199,0.0,0.0,49.8407270682,199.362908273,18.9450132477,14.5790752159,4.36593803175
 02/14  07:00:00,428.153109145,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1042.19484067,1037.83089515,4.36394552659
 02/14  08:00:00,517.978743596,29.0430352136,0.0,0.0,149.522181205,199.362908273,870.789386532,862.038513312,8.75087322022
 02/14  09:00:00,1048.76175235,29.0430352136,0.0,0.0,448.566543614,448.566543614,422.289808635,406.882975442,15.406833193
 02/14  10:00:00,1012.01355051,29.0430352136,0.0,0.0,448.566543614,448.566543614,331.4234627,313.797530642,17.625932058
 02/14  11:00:00,963.077185092,29.0430352136,0.0,0.0,448.566543614,448.566543614,278.204623465,260.570453974,17.634169491
 02/14  12:00:00,963.055143945,29.0430352136,0.0,0.0,448.566543614,448.566543614,254.326738937,232.212163061,22.1145758761
 02/14  13:00:00,913.234997698,29.0430352136,0.0,0.0,448.566543614,398.725816546,281.013049474,254.369238428,26.6438110458
 02/14  14:00:00,963.043898751,29.0430352136,0.0,0.0,448.566543614,448.566543614,243.324041402,218.923020576,24.4010208261
 02/14  15:00:00,963.019929478,29.0430352136,0.0,0.0,448.566543614,448.566543614,218.211842572,202.813948405,15.3978941662
 02/14  16:00:00,963.008610672,29.0430352136,0.0,0.0,448.566543614,448.566543614,205.917518789,190.52565612,15.3918626695
 02/14  17:00:00,1011.90834087,29.0430352136,0.0,0.0,448.566543614,448.566543614,218.780416915,198.897579451,19.8828374645
 02/14  18:00:00,933.251329816,29.0430352136,0.0,0.0,348.885089477,398.725816546,255.508561387,242.355174072,13.1533873153
 02/14  19:00:00,751.020662577,29.0430352136,0.0,0.0,249.203635341,299.044362409,314.031114148,305.272587451,8.75852669682
 02/14  20:00:00,726.580903899,29.0430352136,0.0,0.0,249.203635341,299.044362409,323.39707857,316.840138579,6.5569399906
 02/14  21:00:00,582.420789552,29.0430352136,0.0,0.0,149.522181205,249.203635341,375.595387873,366.850599761,8.74478811177
 02/14  22:00:00,552.656389948,29.0430352136,0.0,0.0,149.522181205,249.203635341,383.662583132,379.296493003,4.36609012958
 02/14  23:00:00,349.356874778,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027416813,0.0,2.19027416813
 02/14  24:00:00,299.992115539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022209999,0.0,2.19022209999
 02/15  01:00:00,287.769917678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016986593,0.0,2.19016986593
 02/15  02:00:00,287.769917815,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901177312,0.0,2.1901177312
 02/15  03:00:00,287.769918041,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007917779,0.0,4.36007917779
 02/15  04:00:00,287.769918031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030353222,0.0,2.19030353222
 02/15  05:00:00,299.992115563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025131515,0.0,2.19025131515
 02/15  06:00:00,349.358343621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36588057978,0.0,4.36588057978
 02/15  07:00:00,427.807984148,29.0430352136,0.0,0.0,49.8407270682,199.362908273,670.591369896,668.399302403,2.1920674936
 02/15  08:00:00,517.635684024,29.0430352136,0.0,0.0,149.522181205,199.362908273,510.539262153,501.788363206,8.75089894663
 02/15  09:00:00,1048.64427073,29.0430352136,0.0,0.0,448.566543614,448.566543614,314.577231884,296.972581331,17.6046505524
 02/15  10:00:00,1011.94641718,29.0430352136,0.0,0.0,448.566543614,448.566543614,273.553019094,255.926992693,17.6260264007
 02/15  11:00:00,963.03637666,29.0430352136,0.0,0.0,448.566543614,448.566543614,246.312716065,228.678331051,17.6343850137
 02/15  12:00:00,963.017925249,29.0430352136,0.0,0.0,448.566543614,448.566543614,220.99827993,200.216077745,20.7822021854
 02/15  13:00:00,913.189799806,29.0430352136,0.0,0.0,448.566543614,398.725816546,236.935751891,211.159286382,25.7764655085
 02/15  14:00:00,962.994445086,29.0430352136,0.0,0.0,448.566543614,448.566543614,190.405624776,166.00823002,24.3973947554
 02/15  15:00:00,962.978573452,29.0430352136,0.0,0.0,448.566543614,448.566543614,176.016611127,158.41907119,17.597539937
 02/15  16:00:00,963.014647437,29.0430352136,0.0,0.0,448.566543614,448.566543614,222.991922539,207.600052767,15.3918697715
 02/15  17:00:00,1011.9122757,29.0430352136,0.0,0.0,448.566543614,448.566543614,232.660532721,212.783157703,19.8773750171
 02/15  18:00:00,933.228040739,29.0430352136,0.0,0.0,348.885089477,398.725816546,231.666739065,220.699850193,10.966888872
 02/15  19:00:00,750.991949479,29.0430352136,0.0,0.0,249.203635341,299.044362409,288.426172176,277.482475814,10.9436963619
 02/15  20:00:00,726.552354962,29.0430352136,0.0,0.0,249.203635341,299.044362409,294.91006653,288.351998384,6.55806814624
 02/15  21:00:00,577.069145516,29.0430352136,0.0,0.0,149.522181205,249.203635341,348.568385612,339.824870859,8.74351475284
 02/15  22:00:00,552.628592486,29.0430352136,0.0,0.0,149.522181205,249.203635341,353.317972169,351.124891736,2.1930804324
 02/15  23:00:00,349.356875009,0.0,0.0,0.0,49.8407270682,199.362908273,4.36032884914,0.0,4.36032884914
 02/15  24:00:00,299.992115836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032484473,0.0,2.19032484473
 02/16  01:00:00,287.769917662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027229318,0.0,2.19027229318
 02/16  02:00:00,287.769917544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021991963,0.0,2.19021991963
 02/16  03:00:00,287.769917565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016756935,0.0,2.19016756935
 02/16  04:00:00,287.769917707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011524664,0.0,2.19011524664
 02/16  05:00:00,299.992115742,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007365107,0.0,4.36007365107
 02/16  06:00:00,349.358343261,0.0,0.0,0.0,49.8407270682,199.362908273,2.19297622364,0.0,2.19297622364
 02/16  07:00:00,427.786384498,29.0430352136,0.0,0.0,49.8407270682,199.362908273,659.056076047,654.691990127,4.36408591974
 02/16  08:00:00,509.057291141,29.0430352136,0.0,0.0,149.522181205,199.362908273,473.695987708,464.945021362,8.75096634678
 02/16  09:00:00,1048.62938026,29.0430352136,0.0,0.0,448.566543614,448.566543614,297.180068598,281.773612967,15.4064556301
 02/16  10:00:00,1011.93451323,29.0430352136,0.0,0.0,448.566543614,448.566543614,261.189307033,243.563183321,17.6261237119
 02/16  11:00:00,963.022878317,29.0430352136,0.0,0.0,448.566543614,448.566543614,231.119745087,213.485519715,17.6342253713
 02/16  12:00:00,963.007807769,29.0430352136,0.0,0.0,448.566543614,448.566543614,211.023922917,188.909102314,22.1148206034
 02/16  13:00:00,913.18180334,29.0430352136,0.0,0.0,448.566543614,398.725816546,229.2127878,202.561696824,26.6510909756
 02/16  14:00:00,962.987751775,29.0430352136,0.0,0.0,448.566543614,448.566543614,182.938187617,158.540657866,24.3975297509
 02/16  15:00:00,962.971940159,29.0430352136,0.0,0.0,448.566543614,448.566543614,166.239143309,150.839207083,15.3999362262
 02/16  16:00:00,963.003498697,29.0430352136,0.0,0.0,448.566543614,448.566543614,209.597347448,194.205495023,15.3918524252
 02/16  17:00:00,1011.90715581,29.0430352136,0.0,0.0,448.566543614,448.566543614,227.250834428,207.371014915,19.879819513
 02/16  18:00:00,924.683931417,29.0430352136,0.0,0.0,348.885089477,398.725816546,234.66187304,221.50489763,13.1569754107
 02/16  19:00:00,750.992563451,29.0430352136,0.0,0.0,249.203635341,299.044362409,288.65248525,279.893582388,8.75890286195
 02/16  20:00:00,726.551458083,29.0430352136,0.0,0.0,249.203635341,299.044362409,297.337824318,288.600221356,8.73760296183
 02/16  21:00:00,577.068981794,29.0430352136,0.0,0.0,149.522181205,249.203635341,347.679028642,341.115813411,6.56321523107
 02/16  22:00:00,552.631607923,29.0430352136,0.0,0.0,149.522181205,249.203635341,360.834968953,356.469291611,4.3656773421
 02/16  23:00:00,349.356874365,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017414443,0.0,2.19017414443
 02/16  24:00:00,299.992115427,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901217942,0.0,2.1901217942
 02/17  01:00:00,287.769917754,0.0,0.0,0.0,24.9203635341,199.362908273,4.36008600525,0.0,4.36008600525
 02/17  02:00:00,287.76991777,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030624515,0.0,2.19030624515
 02/17  03:00:00,287.769917513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025362242,0.0,2.19025362242
 02/17  04:00:00,287.769917407,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020102174,0.0,2.19020102174
 02/17  05:00:00,299.992115235,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014844769,0.0,2.19014844769
 02/17  06:00:00,349.358343519,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598781043,0.0,4.36598781043
 02/17  07:00:00,427.779057879,29.0430352136,0.0,0.0,49.8407270682,199.362908273,652.802150653,648.438157047,4.36399360611
 02/17  08:00:00,509.068218163,29.0430352136,0.0,0.0,149.522181205,199.362908273,489.694735164,480.943787962,8.75094720192
 02/17  09:00:00,1048.63322804,29.0430352136,0.0,0.0,448.566543614,448.566543614,302.693717791,287.288532262,15.4051855298
 02/17  10:00:00,1011.92721288,29.0430352136,0.0,0.0,448.566543614,448.566543614,251.839070616,234.213094323,17.6259762931
 02/17  11:00:00,963.012504436,29.0430352136,0.0,0.0,448.566543614,448.566543614,217.591877326,199.957706485,17.6341708408
 02/17  12:00:00,962.995381333,29.0430352136,0.0,0.0,448.566543614,448.566543614,194.661074559,172.54658354,22.1144910183
 02/17  13:00:00,913.171173222,29.0430352136,0.0,0.0,448.566543614,398.725816546,215.165063419,188.521478384,26.6435850352
 02/17  14:00:00,962.982577334,29.0430352136,0.0,0.0,448.566543614,448.566543614,176.131253063,151.730512439,24.400740624
 02/17  15:00:00,962.969990062,29.0430352136,0.0,0.0,448.566543614,448.566543614,163.699789921,148.302062768,15.3977271525
 02/17  16:00:00,963.007345806,29.0430352136,0.0,0.0,448.566543614,448.566543614,214.859929413,199.467211895,15.3927175177
 02/17  17:00:00,1011.91061784,29.0430352136,0.0,0.0,448.566543614,448.566543614,232.007115706,212.124624618,19.882491088
 02/17  18:00:00,924.688674285,29.0430352136,0.0,0.0,348.885089477,398.725816546,241.024414226,227.973814963,13.0505992627
 02/17  19:00:00,751.009403742,29.0430352136,0.0,0.0,249.203635341,299.044362409,311.352424497,302.490350149,8.86207434787
 02/17  20:00:00,726.582255502,29.0430352136,0.0,0.0,249.203635341,299.044362409,335.84862149,329.291794825,6.55682666544
 02/17  21:00:00,577.11985845,29.0430352136,0.0,0.0,149.522181205,249.203635341,415.50103199,406.756408194,8.74462379584
 02/17  22:00:00,552.696165319,29.0430352136,0.0,0.0,149.522181205,249.203635341,440.824871696,436.458860311,4.36601138561
 02/17  23:00:00,349.35687453,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023513263,0.0,2.19023513263
 02/17  24:00:00,299.992115287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018254086,0.0,2.19018254086
 02/18  01:00:00,237.92919028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012959602,0.0,2.19012959602
 02/18  02:00:00,237.929190408,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007682008,0.0,2.19007682008
 02/18  03:00:00,237.929190644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002407104,0.0,2.19002407104
 02/18  04:00:00,237.929190582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36057351122,0.0,4.36057351122
 02/18  05:00:00,250.151388158,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902074347,0.0,2.1902074347
 02/18  06:00:00,275.360203692,0.759064592795,0.0,0.0,24.9203635341,149.522181205,9.50925919583,5.14347115658,4.36578803925
 02/18  07:00:00,427.955259997,29.0430352136,0.0,0.0,49.8407270682,199.362908273,847.703002146,845.510981545,2.19202060125
 02/18  08:00:00,409.544603505,29.0430352136,0.0,0.0,49.8407270682,199.362908273,664.595663705,658.049086476,6.54657722891
 02/18  09:00:00,650.082473519,29.0430352136,0.0,0.0,249.203635341,249.203635341,504.823891449,498.266240741,6.55765070788
 02/18  10:00:00,613.339943321,29.0430352136,0.0,0.0,249.203635341,249.203635341,409.972412407,401.21431606,8.75809634739
 02/18  11:00:00,564.407779608,29.0430352136,0.0,0.0,249.203635341,249.203635341,359.859138446,351.107500561,8.75163788467
 02/18  12:00:00,564.334906508,29.0430352136,0.0,0.0,249.203635341,249.203635341,270.691526815,259.738005348,10.9535214672
 02/18  13:00:00,564.3285197,29.0430352136,0.0,0.0,249.203635341,249.203635341,266.292680437,255.353848441,10.9388319953
 02/18  14:00:00,564.291620645,29.0430352136,0.0,0.0,249.203635341,249.203635341,219.345170256,210.594216542,8.75095371371
 02/18  15:00:00,315.119380023,29.0430352136,0.0,0.0,74.7610906023,174.442544739,261.137493581,254.579773815,6.55771976612
 02/18  16:00:00,315.166969288,29.0430352136,0.0,0.0,74.7610906023,174.442544739,325.501991507,318.949737041,6.55225446644
 02/18  17:00:00,364.121052278,29.0430352136,0.0,0.0,74.7610906023,174.442544739,411.95524114,405.400536801,6.55470433908
 02/18  18:00:00,351.786526629,29.0430352136,0.0,0.0,24.9203635341,149.522181205,582.461647744,580.270124968,2.1915227765
 02/18  19:00:00,347.929950186,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405682855,0.0,4.36405682855
 02/18  20:00:00,323.485554104,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202997896,0.0,2.19202997896
 02/18  21:00:00,323.485554334,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387964577,0.0,4.36387964577
 02/18  22:00:00,299.042137572,0.0,0.0,0.0,24.9203635341,149.522181205,4.36768884372,0.0,4.36768884372
 02/18  23:00:00,274.595783665,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019356969,0.0,2.19019356969
 02/18  24:00:00,250.151388199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014072263,0.0,2.19014072263
 02/19  01:00:00,237.928700717,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891537221,0.0,2.1891537221
 02/19  02:00:00,238.309891195,0.379532296397,0.0,0.0,24.9203635341,149.522181205,4.35472625077,2.16537111412,2.18935513665
 02/19  03:00:00,239.834770609,1.89766148199,0.0,0.0,24.9203635341,149.522181205,13.1719480095,10.9826716982,2.18927631121
 02/19  04:00:00,239.454989983,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.8495307588,10.6601457657,2.18938499315
 02/19  05:00:00,252.059493431,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.4750432925,14.2856436157,2.1893996768
 02/19  06:00:00,276.12516344,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.7865732935,13.4222632029,4.36431009065
 02/19  07:00:00,325.394569189,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.9476917067,16.7585503876,2.18914131908
 02/19  08:00:00,306.739524778,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.8918714154,14.7025277703,2.18934364509
 02/19  09:00:00,298.576505405,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.3512856445,16.1620216981,2.18926394637
 02/19  10:00:00,261.5270407,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.9879977893,11.7986251599,2.18937262941
 02/19  11:00:00,213.016411977,1.89766148199,0.0,0.0,24.9203635341,149.522181205,10.0291735327,10.0091735327,0.02
 02/19  12:00:00,212.254515361,1.13859688919,0.0,0.0,24.9203635341,149.522181205,9.38847870579,5.02611784914,4.36236085665
 02/19  13:00:00,212.254475354,1.13859688919,0.0,0.0,24.9203635341,149.522181205,7.16558032186,4.97462632498,2.19095399688
 02/19  14:00:00,212.255870644,1.13859688919,0.0,0.0,24.9203635341,149.522181205,9.24601506123,4.87879682894,4.36721823228
 02/19  15:00:00,212.254665804,1.13859688919,0.0,0.0,24.9203635341,149.522181205,9.58606133469,5.22367256928,4.36238876541
 02/19  16:00:00,212.634996128,1.51812918559,0.0,0.0,24.9203635341,149.522181205,9.73899848426,7.54967896171,2.18931952254
 02/19  17:00:00,261.52313729,1.51812918559,0.0,0.0,24.9203635341,149.522181205,8.88923766919,6.70009127584,2.18914639335
 02/19  18:00:00,323.822626068,1.51812918559,0.0,0.0,24.9203635341,149.522181205,9.20124410502,9.18124410502,0.02
 02/19  19:00:00,349.838045555,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.7681666749,15.5788179762,2.18934869874
 02/19  20:00:00,325.013028399,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.3440714672,14.1548024637,2.18926900345
 02/19  21:00:00,325.398083026,1.89766148199,0.0,0.0,24.9203635341,149.522181205,23.5717766675,21.382595017,2.18918165046
 02/19  22:00:00,300.573054441,1.51812918559,0.0,0.0,24.9203635341,149.522181205,22.3822036183,18.0182801563,4.363923462
 02/19  23:00:00,276.514346633,1.89766148199,0.0,0.0,24.9203635341,149.522181205,30.1745237717,27.9851425408,2.18938123087
 02/19  24:00:00,251.688014918,1.51812918559,0.0,0.0,24.9203635341,149.522181205,27.0113659026,24.8222326292,2.18913327341
 02/20  01:00:00,239.856223444,1.89766148199,0.0,0.0,24.9203635341,149.522181205,41.1672714467,38.9778802275,2.18939121918
