Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  02:00:00,239.471627279,1.51812918559,0.0,0.0,24.9203635341,149.522181205,34.4912656796,32.3020105683,2.18925511132
 02/20  03:00:00,239.866228495,1.89766148199,0.0,0.0,24.9203635341,149.522181205,53.941601565,51.7525489619,2.1890526031
 02/20  04:00:00,239.478473632,1.51812918559,0.0,0.0,24.9203635341,149.522181205,43.091227318,40.9018493948,2.18937792325
 02/20  05:00:00,252.09935348,1.89766148199,0.0,0.0,24.9203635341,149.522181205,67.4370314798,65.247733755,2.18929772479
 02/20  06:00:00,276.15354877,1.51812918559,0.0,0.0,24.9203635341,149.522181205,51.4965558008,49.3045429794,2.19201282141
 02/20  07:00:00,325.441713316,1.89766148199,0.0,0.0,24.9203635341,149.522181205,78.004140773,75.8152505795,2.18889019346
 02/20  08:00:00,306.772121509,1.51812918559,0.0,0.0,24.9203635341,149.522181205,57.1064429104,54.9170650553,2.18937785509
 02/20  09:00:00,298.621518348,1.89766148199,0.0,0.0,24.9203635341,149.522181205,73.4141152932,71.2248736188,2.1892416744
 02/20  10:00:00,261.550417883,1.51812918559,0.0,0.0,24.9203635341,149.522181205,42.176668776,39.987281288,2.18938748798
 02/20  11:00:00,213.045263848,1.89766148199,0.0,0.0,24.9203635341,149.522181205,47.1461423387,44.9567778875,2.18936445118
 02/20  12:00:00,212.653823867,1.51812918559,0.0,0.0,24.9203635341,149.522181205,31.2652735525,29.0740529994,2.19122055314
 02/20  13:00:00,213.036647001,1.89766148199,0.0,0.0,24.9203635341,149.522181205,37.4994588694,33.1374665155,4.36199235391
 02/20  14:00:00,212.646668943,1.51812918559,0.0,0.0,24.9203635341,149.522181205,22.8517377161,18.4836586698,4.3680790463
 02/20  15:00:00,213.02911804,1.89766148199,0.0,0.0,24.9203635341,149.522181205,26.1036980424,23.912499412,2.19119863041
 02/20  16:00:00,212.646904381,1.51812918559,0.0,0.0,24.9203635341,149.522181205,24.0222961403,21.8329536139,2.18934252641
 02/20  17:00:00,261.921548533,1.89766148199,0.0,0.0,24.9203635341,149.522181205,31.8541994601,29.6650771995,2.18912226059
 02/20  18:00:00,323.83410845,1.51812918559,0.0,0.0,24.9203635341,149.522181205,25.0758326825,22.8865094755,2.189323207
 02/20  19:00:00,349.850956207,1.89766148199,0.0,0.0,24.9203635341,149.522181205,32.9165787548,30.7272216765,2.18935707829
 02/20  20:00:00,325.022571088,1.51812918559,0.0,0.0,24.9203635341,149.522181205,27.4172889028,25.2281241041,2.18916479869
 02/20  21:00:00,325.409573676,1.89766148199,0.0,0.0,24.9203635341,149.522181205,36.7014737079,34.5121069038,2.18936680415
 02/20  22:00:00,300.581497826,1.51812918559,0.0,0.0,24.9203635341,149.522181205,29.7587601334,27.5665810188,2.19217911465
 02/20  23:00:00,276.522622488,1.89766148199,0.0,0.0,24.9203635341,149.522181205,39.0326124052,36.8432544438,2.18935796137
 02/20  24:00:00,251.692619059,1.51812918559,0.0,0.0,24.9203635341,149.522181205,31.5041364743,29.3147456846,2.18939078979
 02/21  01:00:00,289.696972508,1.89766148199,0.0,0.0,24.9203635341,199.362908273,38.7300255148,36.5397204522,2.19030506264
 02/21  02:00:00,289.310835365,1.51812918559,0.0,0.0,24.9203635341,199.362908273,32.7018087054,28.341702288,4.36010641741
 02/21  03:00:00,289.698041948,1.89766148199,0.0,0.0,24.9203635341,199.362908273,40.0853905496,37.895108908,2.1902816416
 02/21  04:00:00,289.31183859,1.51812918559,0.0,0.0,24.9203635341,199.362908273,31.7937204722,29.6036310209,2.19008945132
 02/21  05:00:00,301.921786511,1.89766148199,0.0,0.0,24.9203635341,199.362908273,42.0188468889,39.8288113511,2.1900355378
 02/21  06:00:00,350.900763544,1.51812918559,0.0,0.0,49.8407270682,199.362908273,34.5887796885,30.2229175683,4.36586212024
 02/21  07:00:00,428.55743834,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1433.51418435,1431.32211906,2.19206529212
 02/21  08:00:00,509.690769563,29.0430352136,0.0,0.0,149.522181205,199.362908273,1137.81206953,1126.8783045,10.9337650279
 02/21  09:00:00,1048.91013045,29.0430352136,0.0,0.0,448.566543614,448.566543614,582.395830598,566.990073148,15.4057574497
 02/21  10:00:00,1012.12596987,29.0430352136,0.0,0.0,448.566543614,448.566543614,455.485063984,437.858664394,17.6263995895
 02/21  11:00:00,963.187817265,29.0430352136,0.0,0.0,448.566543614,448.566543614,404.754923892,387.122332699,17.6325911926
 02/21  12:00:00,963.15168568,29.0430352136,0.0,0.0,448.566543614,448.566543614,367.294012218,345.178703219,22.1153089991
 02/21  13:00:00,913.316514031,29.0430352136,0.0,0.0,448.566543614,398.725816546,375.602845578,351.082745549,24.5201000285
 02/21  14:00:00,963.120793401,29.0430352136,0.0,0.0,448.566543614,448.566543614,338.254590931,311.735533692,26.5190572398
 02/21  15:00:00,963.06983247,29.0430352136,0.0,0.0,448.566543614,448.566543614,277.767534877,262.369415432,15.3981194452
 02/21  16:00:00,963.102569404,29.0430352136,0.0,0.0,448.566543614,448.566543614,322.133826101,306.741894572,15.3919315286
 02/21  17:00:00,1011.97859335,29.0430352136,0.0,0.0,448.566543614,448.566543614,306.245748494,286.365857264,19.8798912304
 02/21  18:00:00,924.773432701,29.0430352136,0.0,0.0,348.885089477,398.725816546,335.354827783,324.389846305,10.964981478
 02/21  19:00:00,751.129362105,29.0430352136,0.0,0.0,249.203635341,299.044362409,450.668727367,439.724995579,10.9437317874
 02/21  20:00:00,726.707174519,29.0430352136,0.0,0.0,249.203635341,299.044362409,475.430416035,468.872486866,6.55792916898
 02/21  21:00:00,577.240709248,29.0430352136,0.0,0.0,149.522181205,249.203635341,543.115120833,534.371636003,8.7434848305
 02/21  22:00:00,552.831297633,29.0430352136,0.0,0.0,149.522181205,249.203635341,584.083063227,579.717608906,4.36545432088
 02/21  23:00:00,349.356874073,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902999497,0.0,2.1902999497
 02/21  24:00:00,299.992114691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024596803,0.0,2.19024596803
 02/22  01:00:00,287.769916528,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019129872,0.0,2.19019129872
 02/22  02:00:00,287.769916539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013696279,0.0,2.19013696279
 02/22  03:00:00,287.769916671,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008264749,0.0,2.19008264749
 02/22  04:00:00,287.769916911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002835798,0.0,2.19002835798
 02/22  05:00:00,299.99211466,0.0,0.0,0.0,24.9203635341,199.362908273,4.36057680311,0.0,4.36057680311
 02/22  06:00:00,350.502342319,1.13859688919,0.0,0.0,49.8407270682,199.362908273,8.93018784928,6.73749357238,2.1926942769
 02/22  07:00:00,428.059224818,29.0430352136,0.0,0.0,49.8407270682,199.362908273,932.752123668,928.38773797,4.36438569797
 02/22  08:00:00,500.901057862,29.0430352136,0.0,0.0,149.522181205,199.362908273,892.765864927,884.01399997,8.75186495716
 02/22  09:00:00,1048.79076682,29.0430352136,0.0,0.0,448.566543614,448.566543614,458.522567118,443.116987928,15.4055791899
 02/22  10:00:00,1012.03795525,29.0430352136,0.0,0.0,448.566543614,448.566543614,360.839400314,343.211916549,17.6274837642
 02/22  11:00:00,963.111297839,29.0430352136,0.0,0.0,448.566543614,448.566543614,319.835249494,301.254805068,18.5804444263
 02/22  12:00:00,963.086426909,29.0430352136,0.0,0.0,448.566543614,448.566543614,291.01377474,269.847590071,21.1661846686
 02/22  13:00:00,913.258175615,29.0430352136,0.0,0.0,448.566543614,398.725816546,309.273356115,282.621282687,26.652073428
 02/22  14:00:00,963.052648158,29.0430352136,0.0,0.0,448.566543614,448.566543614,254.012233183,229.614089697,24.3981434863
 02/22  15:00:00,963.035917681,29.0430352136,0.0,0.0,448.566543614,448.566543614,238.296329018,222.898159967,15.3981690511
 02/22  16:00:00,963.058419383,29.0430352136,0.0,0.0,448.566543614,448.566543614,269.381275442,253.98911804,15.3921574027
 02/22  17:00:00,1011.95553636,29.0430352136,0.0,0.0,448.566543614,448.566543614,279.49757716,259.617659657,19.879917503
 02/22  18:00:00,916.191145249,29.0430352136,0.0,0.0,348.885089477,398.725816546,290.909434064,277.752369602,13.1570644618
 02/22  19:00:00,751.043306109,29.0430352136,0.0,0.0,249.203635341,299.044362409,343.788163988,335.029903215,8.75826077339
 02/22  20:00:00,726.599831734,29.0430352136,0.0,0.0,249.203635341,299.044362409,350.499970467,341.76330264,8.73666782775
 02/22  21:00:00,577.116547174,29.0430352136,0.0,0.0,149.522181205,249.203635341,399.393228717,392.830019731,6.56320898583
 02/22  22:00:00,552.675810383,29.0430352136,0.0,0.0,149.522181205,249.203635341,408.937994648,404.572311014,4.36568363379
 02/22  23:00:00,349.35687332,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017755569,0.0,2.19017755569
 02/22  24:00:00,299.99211438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012316539,0.0,2.19012316539
 02/23  01:00:00,287.76991656,0.0,0.0,0.0,24.9203635341,199.362908273,4.36008182723,0.0,4.36008182723
 02/23  02:00:00,287.76991658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030026701,0.0,2.19030026701
 02/23  03:00:00,287.769916324,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024536144,0.0,2.19024536144
 02/23  04:00:00,287.769916219,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019047382,0.0,2.19019047382
 02/23  05:00:00,299.992114047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013560997,0.0,2.19013560997
 02/23  06:00:00,349.358341611,0.0,0.0,0.0,49.8407270682,199.362908273,4.36594637278,0.0,4.36594637278
 02/23  07:00:00,427.828889842,29.0430352136,0.0,0.0,49.8407270682,199.362908273,698.516582767,694.152637419,4.36394534779
 02/23  08:00:00,500.599171289,29.0430352136,0.0,0.0,149.522181205,199.362908273,574.481918898,565.731164564,8.75075433453
 02/23  09:00:00,1048.67724005,29.0430352136,0.0,0.0,448.566543614,448.566543614,353.322077358,337.915367292,15.4067100658
 02/23  10:00:00,1011.97694385,29.0430352136,0.0,0.0,448.566543614,448.566543614,311.379812122,293.754723738,17.6250883842
 02/23  11:00:00,963.065955422,29.0430352136,0.0,0.0,448.566543614,448.566543614,283.063819962,265.430723993,17.6330959683
 02/23  12:00:00,963.052102008,29.0430352136,0.0,0.0,448.566543614,448.566543614,265.361872665,243.249065947,22.1128067183
 02/23  13:00:00,913.229349758,29.0430352136,0.0,0.0,448.566543614,398.725816546,287.964522566,261.323442583,26.6410799838
 02/23  14:00:00,963.033654055,29.0430352136,0.0,0.0,448.566543614,448.566543614,240.695375796,216.29728552,24.3980902757
 02/23  15:00:00,963.024670133,29.0430352136,0.0,0.0,448.566543614,448.566543614,233.315802184,217.917523006,15.3982791775
 02/23  16:00:00,963.071411052,29.0430352136,0.0,0.0,448.566543614,448.566543614,295.788524936,280.396487494,15.392037442
 02/23  17:00:00,1011.97281004,29.0430352136,0.0,0.0,448.566543614,448.566543614,309.874617369,289.994727137,19.8798902322
 02/23  18:00:00,916.203200556,29.0430352136,0.0,0.0,348.885089477,398.725816546,310.530317141,299.565324118,10.9649930224
 02/23  19:00:00,751.06366863,29.0430352136,0.0,0.0,249.203635341,299.044362409,377.020714292,366.076984178,10.943730114
 02/23  20:00:00,726.672016187,29.0430352136,0.0,0.0,249.203635341,299.044362409,441.980671402,435.422746134,6.55792526759
 02/23  21:00:00,577.303012662,29.0430352136,0.0,0.0,149.522181205,249.203635341,624.470039658,615.726578957,8.743460701
 02/23  22:00:00,552.940150082,29.0430352136,0.0,0.0,149.522181205,249.203635341,690.484057328,686.118611192,4.36544613558
 02/23  23:00:00,349.356873585,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029589143,0.0,2.19029589143
 02/23  24:00:00,299.992114204,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024096576,0.0,2.19024096576
 02/24  01:00:00,287.769915994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018521269,0.0,2.19018521269
 02/24  02:00:00,287.769916005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012985344,0.0,2.19012985344
 02/24  03:00:00,287.769916137,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007451299,0.0,2.19007451299
 02/24  04:00:00,287.769916375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001919706,0.0,2.19001919706
 02/24  05:00:00,299.992114117,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055501887,0.0,4.36055501887
 02/24  06:00:00,351.07784089,1.70789533379,0.0,0.0,49.8407270682,199.362908273,15.7166795962,13.5239995686,2.19268002764
 02/24  07:00:00,428.0730632,29.0430352136,0.0,0.0,49.8407270682,199.362908273,886.187456387,881.823101845,4.36435454119
 02/24  08:00:00,501.100207943,29.0430352136,0.0,0.0,149.522181205,199.362908273,1017.00330361,1008.25154475,8.75175885981
 02/24  09:00:00,1048.99611851,29.0430352136,0.0,0.0,448.566543614,448.566543614,596.956506282,581.551230043,15.4052762392
 02/24  10:00:00,1012.18797314,29.0430352136,0.0,0.0,448.566543614,448.566543614,453.659171194,436.032120209,17.627050985
 02/24  11:00:00,963.199449414,29.0430352136,0.0,0.0,448.566543614,448.566543614,356.919997697,339.285084227,17.6349134707
 02/24  12:00:00,963.175040539,29.0430352136,0.0,0.0,448.566543614,448.566543614,339.451186538,317.336017406,22.115169132
 02/24  13:00:00,913.348410615,29.0430352136,0.0,0.0,448.566543614,398.725816546,358.963154042,332.312331897,26.6508221455
 02/24  14:00:00,963.177807065,29.0430352136,0.0,0.0,448.566543614,448.566543614,351.462394513,327.065517518,24.3968769951
 02/24  15:00:00,963.199534328,29.0430352136,0.0,0.0,448.566543614,448.566543614,376.191299656,360.791776038,15.3995236184
 02/24  16:00:00,963.240615617,29.0430352136,0.0,0.0,448.566543614,448.566543614,421.320746508,405.929426548,15.3913199604
 02/24  17:00:00,1012.16474345,29.0430352136,0.0,0.0,448.566543614,448.566543614,458.904792151,439.026106238,19.8786859128
 02/24  18:00:00,916.407404821,29.0430352136,0.0,0.0,348.885089477,398.725816546,469.05449745,455.898227229,13.1562702202
 02/24  19:00:00,751.276718058,29.0430352136,0.0,0.0,249.203635341,299.044362409,522.464025867,513.706295748,8.75773011913
 02/24  20:00:00,726.850628694,29.0430352136,0.0,0.0,249.203635341,299.044362409,538.45906619,529.72197003,8.73709616057
 02/24  21:00:00,577.385070548,29.0430352136,0.0,0.0,149.522181205,249.203635341,587.709596305,581.146805635,6.56279066957
 02/24  22:00:00,552.95396716,29.0430352136,0.0,0.0,149.522181205,249.203635341,597.741644051,593.375704915,4.36593913575
 02/24  23:00:00,349.356872812,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021419445,0.0,2.19021419445
 02/24  24:00:00,299.992113834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972555162,0.0,2.18972555162
 02/25  01:00:00,237.929188795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027224872,0.0,2.19027224872
 02/25  02:00:00,237.929188828,0.0,0.0,0.0,24.9203635341,149.522181205,4.36037654263,0.0,4.36037654263
 02/25  03:00:00,237.929188755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010432835,0.0,2.19010432835
 02/25  04:00:00,237.929188653,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004839933,0.0,2.19004839933
 02/25  05:00:00,252.058827882,1.89766148199,0.0,0.0,24.9203635341,149.522181205,12.061623203,9.87163073097,2.18999247206
 02/25  06:00:00,276.125747773,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.8499134411,10.4841258566,4.36578758442
 02/25  07:00:00,428.102068812,29.0430352136,0.0,0.0,49.8407270682,199.362908273,813.094898589,810.902887658,2.19201093056
 02/25  08:00:00,401.184420248,29.0430352136,0.0,0.0,49.8407270682,199.362908273,748.654553071,742.107362008,6.5471910633
 02/25  09:00:00,650.179545686,29.0430352136,0.0,0.0,249.203635341,249.203635341,541.611983464,535.054017513,6.55796595126
 02/25  10:00:00,613.42215338,29.0430352136,0.0,0.0,249.203635341,249.203635341,457.312359817,446.369881251,10.9424785666
 02/25  11:00:00,564.466064439,29.0430352136,0.0,0.0,249.203635341,249.203635341,393.554480143,384.803603114,8.75087702886
 02/25  12:00:00,564.439032648,29.0430352136,0.0,0.0,249.203635341,249.203635341,370.91299598,361.735272756,9.17772322384
 02/25  13:00:00,564.432265525,29.0430352136,0.0,0.0,249.203635341,249.203635341,374.086039626,363.557995253,10.5280443731
 02/25  14:00:00,564.428169005,29.0430352136,0.0,0.0,249.203635341,249.203635341,374.435977214,365.683643153,8.75233406054
 02/25  15:00:00,315.350364379,29.0430352136,0.0,0.0,74.7610906023,174.442544739,536.202684715,529.644915719,6.55776899592
 02/25  16:00:00,315.421414986,29.0430352136,0.0,0.0,74.7610906023,174.442544739,635.352077164,628.799672894,6.55240427022
 02/25  17:00:00,364.322187057,29.0430352136,0.0,0.0,74.7610906023,174.442544739,657.966138906,651.410485213,6.55565369283
 02/25  18:00:00,343.338472686,29.0430352136,0.0,0.0,24.9203635341,149.522181205,695.674441209,693.482377174,2.19206403449
 02/25  19:00:00,347.929947383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394128652,0.0,4.36394128652
 02/25  20:00:00,323.485551897,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384068103,0.0,4.36384068103
 02/25  21:00:00,323.485551541,0.0,0.0,0.0,24.9203635341,149.522181205,2.19205786277,0.0,2.19205786277
 02/25  22:00:00,299.042134915,0.0,0.0,0.0,24.9203635341,149.522181205,4.36710031531,0.0,4.36710031531
 02/25  23:00:00,274.59578211,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901485424,0.0,2.1901485424
 02/25  24:00:00,250.151386706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36012915653,0.0,4.36012915653
 02/26  01:00:00,237.928699241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  02:00:00,237.928699218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936234289,0.0,2.18936234289
 02/26  03:00:00,237.928699202,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892802673,0.0,2.1892802673
 02/26  04:00:00,239.454410904,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.9730095176,9.78367051794,2.18933899971
 02/26  05:00:00,252.058504011,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.0254910515,12.8363749724,2.18911607904
 02/26  06:00:00,276.125863533,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.5314264286,14.1670876225,4.36433880613
 02/26  07:00:00,325.395225519,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.5959670613,17.4066517956,2.18931526566
 02/26  08:00:00,298.195056721,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.6837823176,13.4944559573,2.18932636031
 02/26  09:00:00,298.576225375,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.8010384718,15.6117951585,2.18924331332
 02/26  10:00:00,261.527715195,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.7236470685,12.5342987019,2.18934836663
 02/26  11:00:00,213.019344779,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.8752864133,13.6859279683,2.18935844498
 02/26  12:00:00,212.638542555,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.9740093271,10.7830613815,2.1909479456
 02/26  13:00:00,213.019114757,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.3215931244,12.1303940733,2.19119905111
 02/26  14:00:00,212.257673915,1.13859688919,0.0,0.0,24.9203635341,149.522181205,11.5291654324,7.16128348284,4.36788194952
 02/26  15:00:00,212.255682973,1.13859688919,0.0,0.0,24.9203635341,149.522181205,10.8468143986,6.48470558391,4.36210881472
 02/26  16:00:00,212.637454656,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.8393206694,10.6500066098,2.18931405963
 02/26  17:00:00,261.907936021,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.6350467142,13.4456758205,2.18937089371
 02/26  18:00:00,315.280574631,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.36528835,11.1759989159,2.18928943408
 02/26  19:00:00,349.837079897,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.3546321058,14.1654255022,2.18920660358
 02/26  20:00:00,325.011868479,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.6956073369,12.5062955708,2.18931176603
 02/26  21:00:00,325.393989809,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.8834339052,15.8634339052,0.02
 02/26  22:00:00,300.570333443,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.6809474908,14.3170805465,4.36386694436
 02/26  23:00:00,276.507542249,1.89766148199,0.0,0.0,24.9203635341,149.522181205,21.0958192142,18.9064726404,2.18934657377
 02/26  24:00:00,251.681803736,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.7533200509,16.5639868034,2.18933324746
 02/27  01:00:00,289.68227728,1.89766148199,0.0,0.0,24.9203635341,199.362908273,21.254428986,19.0641471809,2.19028180511
 02/27  02:00:00,289.300401749,1.51812918559,0.0,0.0,24.9203635341,199.362908273,18.2196122168,16.0293040363,2.19030818053
 02/27  03:00:00,289.683627461,1.89766148199,0.0,0.0,24.9203635341,199.362908273,23.0157506036,20.8254997828,2.19025082078
 02/27  04:00:00,289.301357281,1.51812918559,0.0,0.0,24.9203635341,199.362908273,21.6380479699,17.2775163016,4.36053166832
 02/27  05:00:00,301.907132697,1.89766148199,0.0,0.0,24.9203635341,199.362908273,24.7244285449,22.5343494419,2.19007910302
 02/27  06:00:00,350.890368467,1.51812918559,0.0,0.0,49.8407270682,199.362908273,22.4153870845,18.0495320278,4.36585505676
 02/27  07:00:00,428.295052456,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1236.30356491,1234.11169223,2.19187268045
 02/27  08:00:00,500.884507351,29.0430352136,0.0,0.0,149.522181205,199.362908273,896.198374494,887.446031129,8.75234336509
 02/27  09:00:00,1048.75824975,29.0430352136,0.0,0.0,448.566543614,448.566543614,440.180978808,424.77564402,15.4053347874
 02/27  10:00:00,1012.02643423,29.0430352136,0.0,0.0,448.566543614,448.566543614,363.869524894,346.241716953,17.6278079414
 02/27  11:00:00,963.100211347,29.0430352136,0.0,0.0,448.566543614,448.566543614,321.616833801,301.779421494,19.8374123078
 02/27  12:00:00,963.073358755,29.0430352136,0.0,0.0,448.566543614,448.566543614,285.019237398,265.115640878,19.9035965192
 02/27  13:00:00,913.248003042,29.0430352136,0.0,0.0,448.566543614,398.725816546,307.277956997,280.62691645,26.6510405466
 02/27  14:00:00,963.044238501,29.0430352136,0.0,0.0,448.566543614,448.566543614,251.142711087,226.74588896,24.3968221267
 02/27  15:00:00,963.021792398,29.0430352136,0.0,0.0,448.566543614,448.566543614,226.916599999,211.519214353,15.3973856458
 02/27  16:00:00,963.044235785,29.0430352136,0.0,0.0,448.566543614,448.566543614,257.983609771,242.592387884,15.3912218868
 02/27  17:00:00,1011.93515491,29.0430352136,0.0,0.0,448.566543614,448.566543614,259.300332834,239.422046692,19.8782861418
 02/27  18:00:00,916.167752804,29.0430352136,0.0,0.0,348.885089477,398.725816546,266.335165717,253.179134331,13.1560313858
 02/27  19:00:00,751.020459894,29.0430352136,0.0,0.0,249.203635341,299.044362409,320.374682051,311.617128213,8.7575538372
 02/27  20:00:00,726.577146295,29.0430352136,0.0,0.0,249.203635341,299.044362409,324.5873927,317.940730992,6.64666170811
 02/27  21:00:00,577.088561765,29.0430352136,0.0,0.0,149.522181205,249.203635341,370.844616548,362.189089493,8.65552705453
 02/27  22:00:00,552.653844081,29.0430352136,0.0,0.0,149.522181205,249.203635341,386.031277974,381.665444594,4.3658333801
 02/27  23:00:00,349.35687185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999033224,0.0,2.18999033224
 02/27  24:00:00,299.992112782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027413785,0.0,2.19027413785
 02/28  01:00:00,287.769914756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021590525,0.0,2.19021590525
 02/28  02:00:00,287.769914866,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025794022,0.0,4.36025794022
 02/28  03:00:00,287.769914864,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004206983,0.0,2.19004206983
 02/28  04:00:00,287.769914754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998416988,0.0,2.18998416988
 02/28  05:00:00,299.99211243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026718125,0.0,2.19026718125
 02/28  06:00:00,349.358339047,0.0,0.0,0.0,49.8407270682,199.362908273,4.36550537123,0.0,4.36550537123
 02/28  07:00:00,419.199523939,29.0430352136,0.0,0.0,49.8407270682,199.362908273,602.940563555,600.74862805,2.19193550499
 02/28  08:00:00,500.529229401,29.0430352136,0.0,0.0,149.522181205,199.362908273,498.932079492,490.180068485,8.75201100668
 02/28  09:00:00,1048.60393286,29.0430352136,0.0,0.0,448.566543614,448.566543614,268.436322568,250.833407683,17.6029148842
 02/28  10:00:00,1011.90685136,29.0430352136,0.0,0.0,448.566543614,448.566543614,226.617752641,208.99078933,17.6269633109
 02/28  11:00:00,962.993056398,29.0430352136,0.0,0.0,448.566543614,448.566543614,193.107247295,175.472394109,17.634853186
 02/28  12:00:00,1017.60689082,29.0430352136,21.1790902672,0.0,448.566543614,448.566543614,168.28173416,146.167504602,22.1142295581
 02/28  13:00:00,1027.9422079,29.0430352136,78.6134896395,0.0,448.566543614,398.725816546,175.533410988,151.101740359,24.4316706289
 02/28  14:00:00,1102.34532374,29.0430352136,103.329940032,0.0,448.566543614,448.566543614,140.134098536,115.738895772,24.3952027639
 02/28  15:00:00,1131.97362804,29.0430352136,103.8450374,0.0,448.566543614,448.566543614,129.849938643,112.253904617,17.5960340257
 02/28  16:00:00,1163.58437372,29.0430352136,134.509164333,0.0,448.566543614,448.566543614,143.366156924,130.172299256,13.1938576679
 02/28  17:00:00,1182.46504736,29.0430352136,105.423916034,0.0,448.566543614,448.566543614,155.212519857,133.126368258,22.0861515994
 02/28  18:00:00,1019.76554774,29.0430352136,40.5422025786,0.0,348.885089477,398.725816546,163.779681631,152.811116318,10.9685653131
 02/28  19:00:00,834.377353813,29.0430352136,20.9717561012,0.0,249.203635341,299.044362409,223.714892687,212.772885085,10.9420076015
 02/28  20:00:00,782.595832087,29.0430352136,4.5392601064,0.0,249.203635341,299.044362409,231.911224197,225.354181879,6.55704231868
 02/28  21:00:00,607.843273031,29.0430352136,0.00203083625878,0.0,149.522181205,249.203635341,279.728451957,273.165601644,6.56285031289
 02/28  22:00:00,552.585482304,29.0430352136,0.0,0.0,149.522181205,249.203635341,300.185943269,295.820285087,4.36565818159
 02/28  23:00:00,349.356871737,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025826463,0.0,2.19025826463
 02/28  24:00:00,299.992112798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002891217,0.0,2.19002891217
 03/01  01:00:00,287.769914562,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056313636,0.0,4.36056313636
 03/01  02:00:00,287.76991433,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019345685,0.0,2.19019345685
 03/01  03:00:00,287.769914228,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901347287,0.0,2.1901347287
 03/01  04:00:00,287.769914251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007602027,0.0,2.19007602027
 03/01  05:00:00,299.992112187,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001733748,0.0,2.19001733748
 03/01  06:00:00,349.358338377,0.0,0.0,0.0,49.8407270682,199.362908273,4.36584052198,0.0,4.36584052198
 03/01  07:00:00,419.370445584,29.0430352136,0.0,0.0,49.8407270682,199.362908273,823.735585621,819.371462603,4.36412301849
 03/01  08:00:00,502.682591597,29.0430352136,0.0,0.0,149.522181205,199.362908273,2151.8463783,2143.09496175,8.75141655673
 03/01  09:00:00,1049.26591947,29.0430352136,0.0,0.0,448.566543614,448.566543614,512.578433199,497.173953421,15.4044797773
 03/01  10:00:00,1011.97009553,29.0430352136,0.0,0.0,448.566543614,448.566543614,148.108068274,130.481901504,17.6261667703
 03/01  11:00:00,962.976578517,29.0653547751,0.0,0.0,448.566543614,448.566543614,75.3511831874,57.7172467836,17.6339364038
 03/01  12:00:00,964.379264952,30.4908736532,0.0,0.0,448.566543614,448.566543614,64.9336681395,42.8212307248,22.1124374147
 03/01  13:00:00,916.025892328,31.9697389714,0.0,0.0,448.566543614,398.725816546,73.581947705,46.9421950775,26.6397526275
 03/01  14:00:00,966.716744466,32.845846173,0.0,0.0,448.566543614,448.566543614,55.6966122063,31.3002466997,24.3963655066
 03/01  15:00:00,966.162627127,32.3298941192,0.0,0.0,448.566543614,448.566543614,27.0537780898,11.656536965,15.3972411248
 03/01  16:00:00,1002.79471328,30.7823282004,7.02028821237,0.0,448.566543614,448.566543614,23.9098350437,8.51901188873,15.390823155
 03/01  17:00:00,1034.11343714,29.1912288013,1.56066473974,0.0,448.566543614,448.566543614,30.1567116642,10.2789899311,19.8777217331
 03/01  18:00:00,907.462101933,29.0430352136,0.0,0.0,348.885089477,398.725816546,32.6463428064,21.6799857407,10.9663570657
 03/01  19:00:00,750.877617357,29.0430352136,0.0,0.0,249.203635341,299.044362409,80.0487864391,69.1061748853,10.9426115538
 03/01  20:00:00,726.470442868,29.0430352136,0.0,0.0,249.203635341,299.044362409,110.454993878,103.896822602,6.55817127585
 03/01  21:00:00,577.019259299,29.0430352136,0.0,0.0,149.522181205,249.203635341,177.031991255,168.288472811,8.74351844474
 03/01  22:00:00,552.609236611,29.0430352136,0.0,0.0,149.522181205,249.203635341,215.514410478,213.321313601,2.19309687697
 03/01  23:00:00,349.356871574,0.0,0.0,0.0,49.8407270682,199.362908273,4.36036548034,0.0,4.36036548034
 03/01  24:00:00,299.992112392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999173741,0.0,2.18999173741
 03/02  01:00:00,287.769913931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027236676,0.0,2.19027236676
 03/02  02:00:00,287.769913808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021282676,0.0,2.19021282676
 03/02  03:00:00,287.769913825,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015329478,0.0,2.19015329478
 03/02  04:00:00,287.769913963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009377952,0.0,2.19009377952
 03/02  05:00:00,299.992112009,0.0,0.0,0.0,24.9203635341,199.362908273,2.71447712335,0.0,2.71447712335
 03/02  06:00:00,349.358337252,0.0,0.0,0.0,49.8407270682,199.362908273,3.840507333,0.0,3.840507333
 03/02  07:00:00,419.337915482,29.0430352136,0.0,0.0,49.8407270682,199.362908273,553.089480304,548.725435596,4.36404470722
 03/02  08:00:00,501.469098443,29.0430352136,0.0,0.0,149.522181205,199.362908273,1128.09153045,1119.3411329,8.7503975484
 03/02  09:00:00,1048.91320409,29.0430352136,0.0,0.0,448.566543614,448.566543614,384.777516912,369.372891687,15.4046252254
 03/02  10:00:00,1011.86475834,29.0430352136,0.0,0.0,448.566543614,448.566543614,103.808429823,86.1816424616,17.6267873612
 03/02  11:00:00,963.193193495,29.3123603865,0.0,0.0,448.566543614,448.566543614,65.6953296777,48.0625167417,17.6328129359
 03/02  12:00:00,965.29582653,31.4272683641,0.0,0.0,448.566543614,448.566543614,58.4311737208,36.3156134444,22.1155602764
 03/02  13:00:00,916.911153088,32.8728141627,0.0,0.0,448.566543614,398.725816546,68.1897786119,41.5465732715,26.6432053403
 03/02  14:00:00,995.556802685,33.8120000383,6.98415265921,0.0,448.566543614,448.566543614,49.3001835816,24.9040476062,24.3961359754
 03/02  15:00:00,1060.09404299,33.2171123259,29.9596427427,0.0,448.566543614,448.566543614,21.5744061466,6.1773386752,15.3970674714
 03/02  16:00:00,1059.15202315,31.4720533567,30.7732880152,0.0,448.566543614,448.566543614,21.082201209,5.69155717817,15.3906440309
 03/02  17:00:00,1050.29657861,29.4596492515,6.96581279719,0.0,448.566543614,448.566543614,28.1621824848,8.28205189136,19.8801305934
 03/02  18:00:00,907.45557422,29.0430352136,0.0,0.0,348.885089477,398.725816546,30.3949671503,19.4306159727,10.9643511777
 03/02  19:00:00,750.856270391,29.0430352136,0.0,0.0,249.203635341,299.044362409,71.1847469753,60.2408832098,10.9438637655
 03/02  20:00:00,726.451878197,29.0430352136,0.0,0.0,249.203635341,299.044362409,106.09998527,99.5419979819,6.55798728815
 03/02  21:00:00,577.004477467,29.0430352136,0.0,0.0,149.522181205,249.203635341,179.347139485,170.603691017,8.74344846801
 03/02  22:00:00,552.602731853,29.0430352136,0.0,0.0,149.522181205,249.203635341,226.866618851,222.50116013,4.36545872123
 03/02  23:00:00,349.356871192,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030218274,0.0,2.19030218274
 03/02  24:00:00,299.992111785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024256392,0.0,2.19024256392
 03/03  01:00:00,287.769913409,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901816339,0.0,2.1901816339
 03/03  02:00:00,287.769913418,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012130465,0.0,2.19012130465
 03/03  03:00:00,287.769913547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006098657,0.0,2.19006098657
 03/03  04:00:00,287.76991378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000068776,0.0,2.19000068776
 03/03  05:00:00,299.992111516,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050106757,0.0,4.36050106757
 03/03  06:00:00,349.35833671,0.0,0.0,0.0,49.8407270682,199.362908273,2.19263725761,0.0,2.19263725761
 03/03  07:00:00,419.297015303,29.0430352136,0.0,0.0,49.8407270682,199.362908273,541.766854915,537.402598125,4.36425679003
 03/03  08:00:00,501.218186834,29.0430352136,0.0,0.0,149.522181205,199.362908273,979.24429056,970.492938374,8.75135218539
 03/03  09:00:00,1048.72066462,29.0430352136,0.0,0.0,448.566543614,448.566543614,270.324972,254.919503258,15.4054687425
 03/03  10:00:00,1011.83278625,29.0430352136,0.0,0.0,448.566543614,448.566543614,87.6955442508,70.0692216855,17.6263225653
 03/03  11:00:00,963.504688833,29.6372744807,0.0,0.0,448.566543614,448.566543614,59.6770591485,42.0444152439,17.6326439045
 03/03  12:00:00,965.915903158,32.0575816852,0.0,0.0,448.566543614,448.566543614,53.3335902958,31.2190140818,22.114576214
 03/03  13:00:00,982.210768472,33.6155880801,31.2499406687,0.0,448.566543614,398.725816546,58.8206855122,32.1753654301,26.6453200821
 03/03  14:00:00,1210.34137022,34.6588756481,174.715326586,0.0,448.566543614,448.566543614,39.4214481775,15.0260286447,24.3954195329
 03/03  15:00:00,1268.79858998,34.1673398191,230.932975461,0.0,448.566543614,448.566543614,16.6340708358,1.23442721685,15.3996436189
 03/03  16:00:00,1273.51252121,32.5485087002,237.350445286,0.0,448.566543614,448.566543614,16.0505113049,0.658742403791,15.3917689011
 03/03  17:00:00,1258.59047891,30.0215288216,179.086959064,0.0,448.566543614,448.566543614,21.6490106436,1.77032403228,19.8786866113
 03/03  18:00:00,1037.54155537,29.0430352136,66.1322430317,0.0,348.885089477,398.725816546,26.497965573,13.3425561403,13.1554094327
 03/03  19:00:00,761.106776908,29.0430352136,0.00516897299037,0.0,249.203635341,299.044362409,46.4624196462,37.7031451738,8.7592744724
 03/03  20:00:00,726.416745123,29.0430352136,0.0,0.0,249.203635341,299.044362409,79.0803620494,72.523974137,6.55638791246
 03/03  21:00:00,576.960122642,29.0430352136,0.0,0.0,149.522181205,249.203635341,144.329034284,135.585035034,8.74399925045
 03/03  22:00:00,552.562592335,29.0430352136,0.0,0.0,149.522181205,249.203635341,194.456569022,190.090835156,4.36573386576
 03/03  23:00:00,349.356870587,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009879389,0.0,2.19009879389
 03/03  24:00:00,299.99211135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003843206,0.0,2.19003843206
 03/04  01:00:00,237.929186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997686055,0.0,2.18997686055
 03/04  02:00:00,237.929185973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025600656,0.0,2.19025600656
 03/04  03:00:00,237.929186079,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019474083,0.0,2.19019474083
 03/04  04:00:00,237.929186177,0.0,0.0,0.0,24.9203635341,149.522181205,4.360205731,0.0,4.360205731
 03/04  05:00:00,250.151383982,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001103286,0.0,2.19001103286
 03/04  06:00:00,274.597245413,0.0,0.0,0.0,24.9203635341,149.522181205,2.19276643847,0.0,2.19276643847
 03/04  07:00:00,419.224195712,29.0430352136,0.0,0.0,49.8407270682,199.362908273,483.483525556,479.119569056,4.36395649973
 03/04  08:00:00,401.132052958,29.0430352136,0.0,0.0,49.8407270682,199.362908273,664.669625457,660.298286827,4.37133863058
 03/04  09:00:00,649.912707463,29.0430352136,0.0,0.0,249.203635341,249.203635341,237.17287894,228.436122576,8.73675636445
 03/04  10:00:00,613.12527857,29.0430352136,0.0,0.0,249.203635341,249.203635341,118.427899246,109.668682866,8.75921638044
 03/04  11:00:00,564.290313967,29.1192302865,0.0,0.0,249.203635341,249.203635341,98.5694639526,89.8170456162,8.75241833648
 03/04  12:00:00,620.725545177,30.883457542,22.9633900439,0.0,249.203635341,249.203635341,94.9920564019,84.0394971196,10.9525592823
 03/04  13:00:00,798.793365647,31.9937088397,164.562712182,0.0,249.203635341,249.203635341,75.164869827,66.4100433492,8.75482647783
 03/04  14:00:00,845.923957498,30.8936136885,212.014841115,0.0,249.203635341,249.203635341,58.6562891904,49.9051951833,8.75109400711
 03/04  15:00:00,611.690156348,30.728303342,226.610619151,0.0,74.7610906023,174.442544739,62.6343906137,53.8976877387,8.73670287502
 03/04  16:00:00,627.381052774,29.435684618,241.766009961,0.0,74.7610906023,174.442544739,53.4876995719,49.1130683303,4.37463124166
 03/04  17:00:00,536.535599222,29.0430352136,117.589750919,0.0,74.7610906023,174.442544739,96.3199772951,89.764439634,6.55553766116
 03/04  18:00:00,334.406282314,29.0430352136,0.0,0.0,24.9203635341,149.522181205,171.846566775,167.482479995,4.36408678005
 03/04  19:00:00,347.929943639,0.0,0.0,0.0,24.9203635341,149.522181205,4.36339500454,0.0,4.36339500454
 03/04  20:00:00,323.485547746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188012247,0.0,2.19188012247
 03/04  21:00:00,323.48554819,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401745487,0.0,4.36401745487
 03/04  22:00:00,299.042129595,0.0,0.0,0.0,24.9203635341,149.522181205,4.36755002608,0.0,4.36755002608
 03/04  23:00:00,274.59577944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022709728,0.0,2.19022709728
 03/04  24:00:00,250.151383703,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016577803,0.0,2.19016577803
 03/05  01:00:00,237.928696999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933118246,0.0,2.18933118246
 03/05  02:00:00,237.928696966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924380393,0.0,2.18924380393
 03/05  03:00:00,237.92869699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915637959,0.0,2.18915637959
 03/05  04:00:00,237.928696994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934759317,0.0,2.18934759317
 03/05  05:00:00,250.150894741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926012442,0.0,2.18926012442
 03/05  06:00:00,274.596755892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176756173,0.0,2.19176756173
 03/05  07:00:00,306.396748237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934441721,0.0,2.18934441721
 03/05  08:00:00,296.666477153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925690726,0.0,2.18925690726
 03/05  09:00:00,296.666477185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916937911,0.0,2.18916937911
 03/05  10:00:00,259.999883817,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893604546,0.0,2.1893604546
 03/05  11:00:00,211.111092565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927292935,0.0,2.18927292935
 03/05  12:00:00,211.112069851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088565855,0.0,2.19088565855
 03/05  13:00:00,211.112069924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36209734023,0.0,4.36209734023
 03/05  14:00:00,211.113535753,0.0,0.0,0.0,24.9203635341,149.522181205,4.36792323251,0.0,4.36792323251
 03/05  15:00:00,211.112069436,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118527969,0.0,2.19118527969
 03/05  16:00:00,211.873136915,0.759064592795,0.0,0.0,24.9203635341,149.522181205,5.51165066071,3.3223242816,2.18932637911
 03/05  17:00:00,261.523479189,1.51812918559,0.0,0.0,24.9203635341,149.522181205,8.28699796243,6.09775975478,2.18923820765
 03/05  18:00:00,306.353665272,1.13859688919,0.0,0.0,24.9203635341,149.522181205,7.68615679265,5.49681953826,2.18933725439
 03/05  19:00:00,349.83538884,1.89766148199,0.0,0.0,24.9203635341,149.522181205,12.5230060259,10.3336633872,2.18934263868
 03/05  20:00:00,325.010014122,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.9151893386,8.72593508453,2.18925425405
 03/05  21:00:00,325.392563818,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.3018261526,12.112472899,2.18935325358
 03/05  22:00:00,300.568310197,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.3091740185,10.1170641016,2.19210991687
 03/05  23:00:00,276.505764792,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.5635599547,14.3742151275,2.18934482714
 03/05  24:00:00,251.67977064,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.2595813903,12.0704177874,2.18916360286
 03/06  01:00:00,289.682177382,1.89766148199,0.0,0.0,24.9203635341,199.362908273,18.6118324765,16.4215728367,2.19025963984
 03/06  02:00:00,289.299996386,1.51812918559,0.0,0.0,24.9203635341,199.362908273,17.8198518481,13.4592688896,4.36058295855
 03/06  03:00:00,289.684533139,1.89766148199,0.0,0.0,24.9203635341,199.362908273,21.3059904155,19.115750218,2.19024019753
 03/06  04:00:00,289.302130006,1.51812918559,0.0,0.0,24.9203635341,199.362908273,18.086534961,15.8964443866,2.19009057442
 03/06  05:00:00,301.910987683,1.89766148199,0.0,0.0,24.9203635341,199.362908273,26.1425332763,23.9525058793,2.19002739705
 03/06  06:00:00,350.893834032,1.51812918559,0.0,0.0,49.8407270682,199.362908273,23.9801255921,19.6143439802,4.36578161184
 03/06  07:00:00,411.03255027,29.0430352136,0.0,0.0,49.8407270682,199.362908273,905.382399435,903.190383994,2.19201544097
 03/06  08:00:00,501.078832654,29.0430352136,0.0,0.0,149.522181205,199.362908273,969.856695677,960.151987729,9.7047079484
 03/06  09:00:00,1048.97505869,29.0430352136,0.0,0.0,448.566543614,448.566543614,582.5180627,565.87568837,16.6423743295
 03/06  10:00:00,1012.22784111,29.0430352136,0.0,0.0,448.566543614,448.566543614,498.34860917,480.722543958,17.6260652121
 03/06  11:00:00,963.297737326,29.0430352136,0.0,0.0,448.566543614,448.566543614,456.522242174,438.888704793,17.6335373816
 03/06  12:00:00,963.205909005,29.0430352136,0.0,0.0,448.566543614,448.566543614,364.556149665,344.653208451,19.9029412138
 03/06  13:00:00,913.353018646,29.0430352136,0.0,0.0,448.566543614,398.725816546,360.941498448,334.288671816,26.6528266317
 03/06  14:00:00,963.131108955,29.0430352136,0.0,0.0,448.566543614,448.566543614,300.310301446,275.916128727,24.3941727185
 03/06  15:00:00,963.065924168,29.0430352136,0.0,0.0,448.566543614,448.566543614,235.986466141,220.588497382,15.3979687598
 03/06  16:00:00,962.960604136,29.0430352136,0.0,0.0,448.566543614,448.566543614,125.313842966,109.924395543,15.3894474237
 03/06  17:00:00,1011.87152885,29.0430352136,0.0,0.0,448.566543614,448.566543614,148.996381826,129.118587924,19.8777939028
 03/06  18:00:00,907.654522127,29.0430352136,0.0,0.0,348.885089477,398.725816546,258.047380276,244.891597507,13.1557827691
 03/06  19:00:00,751.087994407,29.0430352136,0.0,0.0,249.203635341,299.044362409,346.63632275,337.878319793,8.75800295748
 03/06  20:00:00,726.710408292,29.0430352136,0.0,0.0,249.203635341,299.044362409,425.693647907,419.135630453,6.55801745465
 03/06  21:00:00,577.346924741,29.0430352136,0.0,0.0,149.522181205,249.203635341,596.372216508,587.62839975,8.74381675818
 03/06  22:00:00,553.013164111,29.0430352136,0.0,0.0,149.522181205,249.203635341,688.133454849,683.767776237,4.36567861229
 03/06  23:00:00,349.356868731,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025480769,0.0,2.19025480769
 03/06  24:00:00,299.992109667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019155603,0.0,2.19019155603
 03/07  01:00:00,287.769911486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012708969,0.0,2.19012708969
 03/07  02:00:00,287.7699117,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006192877,0.0,4.36006192877
 03/07  03:00:00,287.769911733,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027441926,0.0,2.19027441926
 03/07  04:00:00,288.914171566,1.13859688919,0.0,0.0,24.9203635341,199.362908273,8.02667508933,5.83646490892,2.19021018041
 03/07  05:00:00,301.900959437,1.89766148199,0.0,0.0,24.9203635341,199.362908273,13.7375652292,11.5472818819,2.1902833473
 03/07  06:00:00,350.886763016,1.51812918559,0.0,0.0,49.8407270682,199.362908273,15.0134889379,10.6474202065,4.36606873141
 03/07  07:00:00,410.918899284,29.0430352136,0.0,0.0,49.8407270682,199.362908273,735.802149631,733.610128924,2.19202070629
 03/07  08:00:00,501.708438831,29.0430352136,0.0,0.0,149.522181205,199.362908273,1384.55530512,1375.80414214,8.75116298193
 03/07  09:00:00,1049.51054219,29.0430352136,0.0,0.0,448.566543614,448.566543614,806.715663038,789.113049898,17.6026131393
 03/07  10:00:00,1012.64196044,29.0430352136,0.0,0.0,448.566543614,448.566543614,614.981434712,597.357552335,17.6238823772
 03/07  11:00:00,963.494535527,29.0430352136,0.0,0.0,448.566543614,448.566543614,444.68381243,427.052530635,17.6312817955
 03/07  12:00:00,963.331625304,29.0430352136,0.0,0.0,448.566543614,448.566543614,354.031452849,334.128703657,19.9027491915
 03/07  13:00:00,913.448414789,29.0430352136,0.0,0.0,448.566543614,398.725816546,348.214204445,321.565215554,26.6489888909
 03/07  14:00:00,963.206377902,29.0430352136,0.0,0.0,448.566543614,448.566543614,298.63703465,274.242982051,24.3940525985
 03/07  15:00:00,963.035081356,29.0430352136,0.0,0.0,448.566543614,448.566543614,162.244906149,146.847773411,15.3971327383
 03/07  16:00:00,963.064728463,29.0430352136,0.0,0.0,448.566543614,448.566543614,192.728599668,177.337291938,15.3913077302
 03/07  17:00:00,1011.97260592,29.0430352136,0.0,0.0,448.566543614,448.566543614,217.145329026,197.270645602,19.8746834235
 03/07  18:00:00,907.798519005,29.0430352136,0.0,0.0,348.885089477,398.725816546,348.977132343,335.823380689,13.1537516539
 03/07  19:00:00,751.386025429,29.0430352136,0.0,0.0,249.203635341,299.044362409,557.725421258,548.966786713,8.7586345444
 03/07  20:00:00,727.055281079,29.0430352136,0.0,0.0,249.203635341,299.044362409,637.377479669,630.820477644,6.55700202485
 03/07  21:00:00,577.634235663,29.0430352136,0.0,0.0,149.522181205,249.203635341,698.953358577,690.20983069,8.74352788678
 03/07  22:00:00,553.195819842,29.0430352136,0.0,0.0,149.522181205,249.203635341,677.900550251,673.535022989,4.36552726177
 03/07  23:00:00,349.35686846,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025768175,0.0,2.19025768175
 03/07  24:00:00,299.992109228,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019343528,0.0,2.19019343528
 03/08  01:00:00,287.769910878,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012773336,0.0,2.19012773336
 03/08  02:00:00,287.769911008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006260034,0.0,2.19006260034
 03/08  03:00:00,287.769911242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999747497,0.0,2.18999747497
 03/08  04:00:00,288.533177796,0.759064592795,0.0,0.0,24.9203635341,199.362908273,7.74988151135,3.38940339259,4.36047811876
 03/08  05:00:00,301.517835616,1.51812918559,0.0,0.0,24.9203635341,199.362908273,8.33138224034,6.14124112362,2.19014111672
 03/08  06:00:00,351.266785657,1.89766148199,0.0,0.0,49.8407270682,199.362908273,13.1174237376,8.75185185769,4.36557187992
 03/08  07:00:00,416.016185756,29.0430352136,0.0,0.0,49.8407270682,199.362908273,571.810461857,569.61856205,2.19189980665
 03/08  08:00:00,501.440762236,29.0430352136,0.0,0.0,149.522181205,199.362908273,1077.22914713,1068.47824581,8.75090132146
 03/08  09:00:00,1049.18224428,29.0430352136,0.0,0.0,448.566543614,448.566543614,587.200160689,571.796085812,15.4040748763
 03/08  10:00:00,1012.11776031,29.0430352136,0.0,0.0,448.566543614,448.566543614,304.790226122,287.16454451,17.625681612
 03/08  11:00:00,963.091887145,29.0430352136,0.0,0.0,448.566543614,448.566543614,208.580585047,190.947828867,17.6327561799
 03/08  12:00:00,962.986879509,29.0430352136,0.0,0.0,448.566543614,448.566543614,126.776181505,104.664109491,22.1120720143
 03/08  13:00:00,913.131683419,29.0430352136,0.0,0.0,448.566543614,398.725816546,117.464393535,90.820929011,26.6434645237
 03/08  14:00:00,962.943708287,29.0430352136,0.0,0.0,448.566543614,448.566543614,92.6178258705,68.2221281582,24.3956977123
 03/08  15:00:00,962.930181588,29.0430352136,0.0,0.0,448.566543614,448.566543614,81.421469499,66.0246330001,15.3968364989
 03/08  16:00:00,962.965414839,29.0430352136,0.0,0.0,448.566543614,448.566543614,116.64593668,101.255819959,15.3901167213
 03/08  17:00:00,1011.84438959,29.0430352136,0.0,0.0,448.566543614,448.566543614,108.524913208,88.6463066482,19.8786065598
 03/08  18:00:00,899.055177086,29.0430352136,0.0,0.0,348.885089477,398.725816546,176.492411606,165.527977125,10.9644344816
 03/08  19:00:00,751.042511741,29.0430352136,0.0,0.0,249.203635341,299.044362409,274.642928476,263.699901205,10.9430272709
 03/08  20:00:00,726.672608358,29.0430352136,0.0,0.0,249.203635341,299.044362409,358.239225377,351.681560683,6.55766469471
