Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  21:00:00,577.229897989,29.0430352136,0.0,0.0,149.522181205,249.203635341,447.636640939,438.892905504,8.7437354348
 03/08  22:00:00,552.803568372,29.0430352136,0.0,0.0,149.522181205,249.203635341,468.528292029,466.335649774,2.19264225475
 03/08  23:00:00,349.356868163,0.0,0.0,0.0,49.8407270682,199.362908273,4.36037261378,0.0,4.36037261378
 03/08  24:00:00,299.992108896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005371421,0.0,2.19005371421
 03/09  01:00:00,287.769910414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998677578,0.0,2.18998677578
 03/09  02:00:00,287.769910337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025976888,0.0,2.19025976888
 03/09  03:00:00,287.769910324,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019345181,0.0,2.19019345181
 03/09  04:00:00,287.769910446,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012714013,0.0,2.19012714013
 03/09  05:00:00,299.992108433,0.0,0.0,0.0,24.9203635341,199.362908273,4.3600554146,0.0,4.3600554146
 03/09  06:00:00,349.358331617,0.0,0.0,0.0,49.8407270682,199.362908273,2.19291820847,0.0,2.19291820847
 03/09  07:00:00,410.784222,29.0430352136,0.0,0.0,49.8407270682,199.362908273,626.115625892,621.751683922,4.36394196952
 03/09  08:00:00,500.821899622,29.0430352136,0.0,0.0,149.522181205,199.362908273,719.870229156,711.120133466,8.75009568974
 03/09  09:00:00,1048.80867957,29.0430352136,0.0,0.0,448.566543614,448.566543614,430.836370753,415.433047456,15.4033232971
 03/09  10:00:00,1011.95845196,29.0430352136,0.0,0.0,448.566543614,448.566543614,239.890575752,222.264392494,17.6261832579
 03/09  11:00:00,962.987105213,29.0430352136,0.0,0.0,448.566543614,448.566543614,153.812818858,136.179553681,17.633265177
 03/09  12:00:00,962.970045823,29.0430352136,0.0,0.0,448.566543614,448.566543614,137.337056939,115.225856405,22.1112005334
 03/09  13:00:00,913.148710229,29.0430352136,0.0,0.0,448.566543614,398.725816546,157.882034207,133.173369626,24.7086645809
 03/09  14:00:00,962.97202349,29.0430352136,0.0,0.0,448.566543614,448.566543614,143.218323873,116.897603341,26.3207205327
 03/09  15:00:00,962.961549212,29.0430352136,0.0,0.0,448.566543614,448.566543614,132.858698995,117.461695571,15.3970034243
 03/09  16:00:00,962.968901381,29.0430352136,0.0,0.0,448.566543614,448.566543614,143.31318119,127.923081137,15.3901000532
 03/09  17:00:00,1011.88034856,29.0430352136,0.0,0.0,448.566543614,448.566543614,169.639929905,149.76686668,19.8730632249
 03/09  18:00:00,899.049441838,29.0430352136,0.0,0.0,348.885089477,398.725816546,202.533371776,191.566893416,10.9664783601
 03/09  19:00:00,750.987386303,29.0430352136,0.0,0.0,249.203635341,299.044362409,252.875543621,244.11741024,8.7581333805
 03/09  20:00:00,726.55347251,29.0430352136,0.0,0.0,249.203635341,299.044362409,272.591869363,263.855665897,8.73620346597
 03/09  21:00:00,577.077127243,29.0430352136,0.0,0.0,149.522181205,249.203635341,329.380922081,322.818607022,6.56231505834
 03/09  22:00:00,552.637845542,29.0430352136,0.0,0.0,149.522181205,249.203635341,342.814701933,338.449355105,4.36534682797
 03/09  23:00:00,349.356867215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027243805,0.0,2.19027243805
 03/09  24:00:00,299.992108227,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020602273,0.0,2.19020602273
 03/10  01:00:00,287.769909915,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020950898,0.0,4.36020950898
 03/10  02:00:00,287.769909932,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900037208,0.0,2.1900037208
 03/10  03:00:00,287.769909802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027523451,0.0,2.19027523451
 03/10  04:00:00,287.769909671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902077506,0.0,2.1902077506
 03/10  05:00:00,299.992107487,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014027633,0.0,2.19014027633
 03/10  06:00:00,349.35833114,0.0,0.0,0.0,49.8407270682,199.362908273,4.36586914115,0.0,4.36586914115
 03/10  07:00:00,410.613908653,29.0430352136,0.0,0.0,49.8407270682,199.362908273,521.498697446,517.134867043,4.36383040264
 03/10  08:00:00,500.504532484,29.0430352136,0.0,0.0,149.522181205,199.362908273,445.797987088,437.04798883,8.74999825836
 03/10  09:00:00,1048.62250663,29.0430352136,0.0,0.0,448.566543614,448.566543614,279.961522203,264.557592679,15.4039295232
 03/10  10:00:00,1011.92933842,29.0430352136,0.0,0.0,448.566543614,448.566543614,248.016227087,230.390558838,17.6256682486
 03/10  11:00:00,963.008409279,29.0430352136,0.0,0.0,448.566543614,448.566543614,207.187428848,189.554638717,17.6327901309
 03/10  12:00:00,962.942698428,29.0430352136,0.0,0.0,448.566543614,448.566543614,119.88280907,99.9816543082,19.9011547623
 03/10  13:00:00,913.114209476,29.0430352136,0.0,0.0,448.566543614,398.725816546,136.498734841,109.848799471,26.6499353701
 03/10  14:00:00,962.958752288,29.0430352136,0.0,0.0,448.566543614,448.566543614,141.464657088,117.070213103,24.3944439851
 03/10  15:00:00,962.951131362,29.0430352136,0.0,0.0,448.566543614,448.566543614,135.63981418,120.243785221,15.3960289587
 03/10  16:00:00,962.96399164,29.0430352136,0.0,0.0,448.566543614,448.566543614,153.543660896,138.154320471,15.3893404256
 03/10  17:00:00,1011.83180717,29.0430352136,0.0,0.0,448.566543614,448.566543614,123.714010969,103.839630051,19.8743809183
 03/10  18:00:00,899.004047491,29.0430352136,0.0,0.0,348.885089477,398.725816546,165.657292788,152.503696155,13.1535966332
 03/10  19:00:00,750.964425628,29.0430352136,0.0,0.0,249.203635341,299.044362409,246.218524184,237.460029257,8.75849492635
 03/10  20:00:00,726.532621155,29.0430352136,0.0,0.0,249.203635341,299.044362409,265.397544348,258.840651152,6.55689319596
 03/10  21:00:00,577.057529629,29.0430352136,0.0,0.0,149.522181205,249.203635341,329.659548309,320.915991415,8.74355689409
 03/10  22:00:00,552.621408052,29.0430352136,0.0,0.0,149.522181205,249.203635341,342.598280193,338.232847265,4.36543292817
 03/10  23:00:00,349.356866753,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021099464,0.0,2.19021099464
 03/10  24:00:00,299.992107519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014348246,0.0,2.19014348246
 03/11  01:00:00,237.929182039,0.0,0.0,0.0,24.9203635341,149.522181205,2.190074344,0.0,2.190074344
 03/11  02:00:00,237.929182168,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000584108,0.0,2.19000584108
 03/11  03:00:00,237.929182365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027595215,0.0,2.19027595215
 03/11  04:00:00,237.929182299,0.0,0.0,0.0,24.9203635341,149.522181205,4.36034598304,0.0,4.36034598304
 03/11  05:00:00,250.151379998,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007005123,0.0,2.19007005123
 03/11  06:00:00,274.597239229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540690206,0.0,4.36540690206
 03/11  07:00:00,401.995094949,29.0430352136,0.0,0.0,49.8407270682,199.362908273,449.794075419,447.602261368,2.19181405167
 03/11  08:00:00,400.781265986,29.0430352136,0.0,0.0,49.8407270682,199.362908273,413.194573378,408.823244131,4.37132924723
 03/11  09:00:00,649.93444459,29.0430352136,0.0,0.0,249.203635341,249.203635341,348.321387772,339.58530629,8.73608148155
 03/11  10:00:00,613.257406081,29.0430352136,0.0,0.0,249.203635341,249.203635341,331.203827599,322.445045668,8.75878193159
 03/11  11:00:00,564.353443381,29.0430352136,0.0,0.0,249.203635341,249.203635341,312.906854519,304.154994807,8.75185971189
 03/11  12:00:00,564.345810158,29.0430352136,0.0,0.0,249.203635341,249.203635341,302.908493845,291.956884905,10.9516089396
 03/11  13:00:00,569.65772911,29.0430352136,0.0,0.0,249.203635341,249.203635341,286.994414367,278.24043578,8.75397858657
 03/11  14:00:00,564.32603487,29.0430352136,0.0,0.0,249.203635341,249.203635341,277.885629666,269.135498334,8.75013133185
 03/11  15:00:00,315.178230847,29.0430352136,0.0,0.0,74.7610906023,174.442544739,354.012360725,347.454589724,6.55777100138
 03/11  16:00:00,315.245056629,29.0430352136,0.0,0.0,74.7610906023,174.442544739,445.689411562,439.136848506,6.55256305567
 03/11  17:00:00,364.152801165,29.0430352136,0.0,0.0,74.7610906023,174.442544739,470.727853204,464.173210237,6.55464296611
 03/11  18:00:00,326.105172279,29.0430352136,0.0,0.0,24.9203635341,149.522181205,536.833269817,532.46974961,4.36352020659
 03/11  19:00:00,347.929937984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187638235,0.0,2.19187638235
 03/11  20:00:00,323.48554279,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639850496,0.0,4.3639850496
 03/11  21:00:00,323.485542808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383316324,0.0,4.36383316324
 03/11  22:00:00,299.042123128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685509817,0.0,4.36685509817
 03/11  23:00:00,274.595775762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022574786,0.0,2.19022574786
 03/11  24:00:00,250.151379918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015704971,0.0,2.19015704971
 03/12  01:00:00,237.928693723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925787748,0.0,2.18925787748
 03/12  02:00:00,237.928693725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916318508,0.0,2.18916318508
 03/12  03:00:00,237.928693752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934580788,0.0,2.18934580788
 03/12  04:00:00,250.15089147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925104931,0.0,2.18925104931
 03/12  05:00:00,274.596750158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192010963,0.0,2.19192010963
 03/12  06:00:00,323.865524297,0.379532296397,0.0,0.0,24.9203635341,149.522181205,4.7753303614,2.58601205775,2.18931830365
 03/12  07:00:00,323.822980377,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.1587850791,9.96946829015,2.18931678891
 03/12  08:00:00,298.191797465,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.9120495523,9.72273509714,2.18931445513
 03/12  09:00:00,261.143675488,1.13859688919,0.0,0.0,24.9203635341,149.522181205,9.21427988016,7.02496872488,2.18931115527
 03/12  10:00:00,212.254455107,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.63474435133,6.4453888933,2.18935545803
 03/12  11:00:00,211.11206473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120234312,0.0,2.19120234312
 03/12  12:00:00,211.112065205,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216993707,0.0,4.36216993707
 03/12  13:00:00,211.113528188,0.0,0.0,0.0,24.9203635341,149.522181205,4.36713087157,0.0,4.36713087157
 03/12  14:00:00,211.112065013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119217416,0.0,2.19119217416
 03/12  15:00:00,211.11108934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921262379,0.0,2.18921262379
 03/12  16:00:00,259.999880591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911771672,0.0,2.18911771672
 03/12  17:00:00,296.666473971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930029883,0.0,2.18930029883
 03/12  18:00:00,296.66647394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920540832,0.0,2.18920540832
 03/12  19:00:00,324.627554211,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.78375696978,6.59446059601,2.18929637377
 03/12  20:00:00,325.39121622,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.9961851145,12.8068920749,2.18929303959
 03/12  21:00:00,300.567457407,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.252322374,11.060360658,2.19196171596
 03/12  22:00:00,276.504722379,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.1032504749,15.914399213,2.18885126186
 03/12  23:00:00,251.678822784,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.4381581412,13.2487998049,2.18935833631
 03/12  24:00:00,239.839977875,1.89766148199,0.0,0.0,24.9203635341,149.522181205,20.600657049,18.411486804,2.18917024507
 03/13  01:00:00,289.298692826,1.51812918559,0.0,0.0,24.9203635341,199.362908273,16.59058779,14.400355124,2.19023266596
 03/13  02:00:00,289.682354778,1.89766148199,0.0,0.0,24.9203635341,199.362908273,22.1685562433,19.9785086293,2.19004761398
 03/13  03:00:00,289.300162858,1.51812918559,0.0,0.0,24.9203635341,199.362908273,18.5713390393,16.3813624687,2.18997657067
 03/13  04:00:00,301.906477318,1.89766148199,0.0,0.0,24.9203635341,199.362908273,26.9292511626,22.5688330833,4.36041807933
 03/13  05:00:00,350.88992869,1.51812918559,0.0,0.0,49.8407270682,199.362908273,20.381654179,18.1886980873,2.19295609176
 03/13  06:00:00,428.181110991,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1134.58316797,1130.21909079,4.36407717708
 03/13  07:00:00,526.593691806,29.0430352136,0.0,0.0,149.522181205,199.362908273,983.817501085,975.066958999,8.75054208557
 03/13  08:00:00,1048.82827992,29.0430352136,0.0,0.0,448.566543614,448.566543614,507.03721322,491.634389094,15.4028241259
 03/13  09:00:00,1012.07356614,29.0430352136,0.0,0.0,448.566543614,448.566543614,405.117244286,387.493581777,17.6236625093
 03/13  10:00:00,963.121490904,29.0430352136,0.0,0.0,448.566543614,448.566543614,331.980358883,314.347601947,17.6327569361
 03/13  11:00:00,963.094865489,29.0430352136,0.0,0.0,448.566543614,448.566543614,302.81514397,280.70532414,22.1098198301
 03/13  12:00:00,913.270572073,29.0430352136,0.0,0.0,448.566543614,398.725816546,322.80016323,298.382732361,24.4174308688
 03/13  13:00:00,963.03301273,29.0430352136,0.0,0.0,448.566543614,448.566543614,229.42100432,205.028382252,24.3926220684
 03/13  14:00:00,962.962769068,29.0430352136,0.0,0.0,448.566543614,448.566543614,147.873330469,130.278962711,17.5943677579
 03/13  15:00:00,962.986778592,29.0430352136,0.0,0.0,448.566543614,448.566543614,175.280300275,162.088297967,13.1920023085
 03/13  16:00:00,1011.93060184,29.0430352136,0.0,0.0,448.566543614,448.566543614,246.407286872,226.529434382,19.8778524894
 03/13  17:00:00,899.106771571,29.0430352136,0.0,0.0,348.885089477,398.725816546,293.382188686,280.226273269,13.1559154167
 03/13  18:00:00,699.766097668,29.0430352136,0.0,0.0,249.203635341,299.044362409,322.727799991,313.9704675,8.75733249172
 03/13  19:00:00,726.596087664,29.0430352136,0.0,0.0,249.203635341,299.044362409,344.192451727,335.455818124,8.73663360348
 03/13  20:00:00,577.123810847,29.0430352136,0.0,0.0,149.522181205,249.203635341,406.91001143,400.347805224,6.56220620562
 03/13  21:00:00,552.69937974,29.0430352136,0.0,0.0,149.522181205,249.203635341,436.367748868,432.002119986,4.36562888217
 03/13  22:00:00,349.356864591,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023085592,0.0,2.19023085592
 03/13  23:00:00,299.992105509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015967054,0.0,2.19015967054
 03/13  24:00:00,287.769907855,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900885132,0.0,2.1900885132
 03/14  01:00:00,287.769907414,0.0,0.0,0.0,24.9203635341,199.362908273,4.3599598093,0.0,4.3599598093
 03/14  02:00:00,287.769907403,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020956237,0.0,2.19020956237
 03/14  03:00:00,287.769907182,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013718524,0.0,2.19013718524
 03/14  04:00:00,299.992104902,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900648152,0.0,2.1900648152
 03/14  05:00:00,349.358326993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552824918,0.0,4.36552824918
 03/14  06:00:00,427.880501352,29.0430352136,0.0,0.0,49.8407270682,199.362908273,750.179289444,747.987618676,2.19167076808
 03/14  07:00:00,526.319443347,29.0430352136,0.0,0.0,149.522181205,199.362908273,670.014054231,661.263692077,8.75036215389
 03/14  08:00:00,1048.70431913,29.0430352136,0.0,0.0,448.566543614,448.566543614,375.682818031,358.082844968,17.5999730627
 03/14  09:00:00,1011.96337131,29.0430352136,0.0,0.0,448.566543614,448.566543614,280.743875706,265.32147108,15.4224046268
 03/14  10:00:00,963.042768654,29.0430352136,0.0,0.0,448.566543614,448.566543614,244.552696804,226.920709517,17.6319872873
 03/14  11:00:00,963.010768581,29.0430352136,0.0,0.0,448.566543614,448.566543614,205.491115726,183.379255001,22.111860725
 03/14  12:00:00,913.121811189,29.0430352136,0.0,0.0,448.566543614,398.725816546,143.584628884,116.94542688,26.6392020039
 03/14  13:00:00,962.94322332,29.0430352136,0.0,0.0,448.566543614,448.566543614,119.020378724,94.6295755602,24.3908031642
 03/14  14:00:00,962.941847704,29.0430352136,0.0,0.0,448.566543614,448.566543614,121.088438066,105.692324487,15.3961135789
 03/14  15:00:00,962.933021991,29.0430352136,0.0,0.0,448.566543614,448.566543614,110.748918531,95.3578896281,15.3910289027
 03/14  16:00:00,1011.80225524,29.0430352136,0.0,0.0,448.566543614,448.566543614,83.3934460177,63.5201221706,19.8733238471
 03/14  17:00:00,898.988421866,29.0430352136,0.0,0.0,348.885089477,398.725816546,139.996437919,129.02986174,10.9665761791
 03/14  18:00:00,699.699966059,29.0430352136,0.0,0.0,249.203635341,299.044362409,240.437661377,229.496181746,10.9414796301
 03/14  19:00:00,726.540829101,29.0430352136,0.0,0.0,249.203635341,299.044362409,271.344180269,264.787493158,6.55668711114
 03/14  20:00:00,577.077264667,29.0430352136,0.0,0.0,149.522181205,249.203635341,347.656820998,341.094527148,6.56229385004
 03/14  21:00:00,552.657139331,29.0430352136,0.0,0.0,149.522181205,249.203635341,383.043739506,378.678376638,4.36536286771
 03/14  22:00:00,349.356864131,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901126134,0.0,2.1901126134
 03/14  23:00:00,299.992105108,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020803091,0.0,2.19020803091
 03/14  24:00:00,287.769907355,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019869898,0.0,4.36019869898
 03/15  01:00:00,287.769906651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899883778,0.0,2.1899883778
 03/15  02:00:00,287.769906521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025240099,0.0,2.19025240099
 03/15  03:00:00,287.769906387,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901786885,0.0,2.1901786885
 03/15  04:00:00,299.992104202,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010497583,0.0,2.19010497583
 03/15  05:00:00,349.35832587,0.0,0.0,0.0,49.8407270682,199.362908273,4.36575558869,0.0,4.36575558869
 03/15  06:00:00,427.80883041,29.0430352136,0.0,0.0,49.8407270682,199.362908273,666.209693768,664.017650603,2.19204316562
 03/15  07:00:00,526.264206558,29.0430352136,0.0,0.0,149.522181205,199.362908273,609.846397703,598.913730591,10.9326671128
 03/15  08:00:00,1048.68462327,29.0430352136,0.0,0.0,448.566543614,448.566543614,352.702885051,337.3006779,15.4022071515
 03/15  09:00:00,1011.96059523,29.0430352136,0.0,0.0,448.566543614,448.566543614,281.90678712,264.283624286,17.6231628334
 03/15  10:00:00,963.036792068,29.0430352136,0.0,0.0,448.566543614,448.566543614,238.2782602,220.648459306,17.6298008941
 03/15  11:00:00,963.009118163,29.0430352136,0.0,0.0,448.566543614,448.566543614,201.759592097,181.859319206,19.900272891
 03/15  12:00:00,913.192342144,29.0430352136,0.0,0.0,448.566543614,398.725816546,233.881030149,207.238190388,26.6428397605
 03/15  13:00:00,963.008761512,29.0430352136,0.0,0.0,448.566543614,448.566543614,203.484320431,179.093700989,24.3906194415
 03/15  14:00:00,962.986425888,29.0430352136,0.0,0.0,448.566543614,448.566543614,179.231146624,163.83525723,15.3958893938
 03/15  15:00:00,962.995526182,29.0430352136,0.0,0.0,448.566543614,448.566543614,192.341943061,176.953214168,15.3887288934
 03/15  16:00:00,1011.9280613,29.0430352136,0.0,0.0,448.566543614,448.566543614,246.94099379,227.06544797,19.8755458194
 03/15  17:00:00,899.054348698,29.0430352136,0.0,0.0,348.885089477,398.725816546,226.753091236,215.788552568,10.964538668
 03/15  18:00:00,699.738637426,29.0430352136,0.0,0.0,249.203635341,299.044362409,292.089477558,281.146780705,10.9426968533
 03/15  19:00:00,718.042457686,29.0430352136,0.0,0.0,249.203635341,299.044362409,330.814460292,324.257052039,6.5574082527
 03/15  20:00:00,577.118279392,29.0430352136,0.0,0.0,149.522181205,249.203635341,399.503814373,392.94081858,6.56299579302
 03/15  21:00:00,552.682840601,29.0430352136,0.0,0.0,149.522181205,249.203635341,413.076328734,408.710496464,4.36583226988
 03/15  22:00:00,349.356863591,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017750141,0.0,2.19017750141
 03/15  23:00:00,299.992104494,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013180688,0.0,4.36013180688
 03/15  24:00:00,287.769906732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995530579,0.0,2.18995530579
 03/16  01:00:00,287.769905785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021686209,0.0,2.19021686209
 03/16  02:00:00,287.769905667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014182744,0.0,2.19014182744
 03/16  03:00:00,287.769905686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006678606,0.0,2.19006678606
 03/16  04:00:00,299.992103621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999175157,0.0,2.18999175157
 03/16  05:00:00,349.358324674,0.0,0.0,0.0,49.8407270682,199.362908273,4.36567574295,0.0,4.36567574295
 03/16  06:00:00,427.84081375,29.0430352136,0.0,0.0,49.8407270682,199.362908273,701.251427636,696.887521099,4.36390653737
 03/16  07:00:00,517.762586456,29.0430352136,0.0,0.0,149.522181205,199.362908273,651.353401693,642.603107899,8.75029379417
 03/16  08:00:00,1048.73838978,29.0430352136,0.0,0.0,448.566543614,448.566543614,410.705440479,395.301863406,15.4035770736
 03/16  09:00:00,1012.0302354,29.0430352136,0.0,0.0,448.566543614,448.566543614,356.94145155,339.316848358,17.624603192
 03/16  10:00:00,963.14799726,29.0430352136,0.0,0.0,448.566543614,448.566543614,361.782196618,344.151088359,17.6311082592
 03/16  11:00:00,963.168263035,29.0430352136,0.0,0.0,448.566543614,448.566543614,379.217661938,359.319060307,19.8986016316
 03/16  12:00:00,913.325675247,29.0430352136,0.0,0.0,448.566543614,398.725816546,373.141190226,346.496927641,26.6442625851
 03/16  13:00:00,963.07596442,29.0430352136,0.0,0.0,448.566543614,448.566543614,266.771360468,242.379639241,24.3917212262
 03/16  14:00:00,963.035543563,29.0430352136,0.0,0.0,448.566543614,448.566543614,223.198241527,207.803051661,15.395189866
 03/16  15:00:00,962.970954382,29.0430352136,0.0,0.0,448.566543614,448.566543614,148.291507033,132.902155767,15.3893512657
 03/16  16:00:00,1011.88668002,29.0430352136,0.0,0.0,448.566543614,448.566543614,179.263573929,159.387417073,19.8761568561
 03/16  17:00:00,899.047652652,29.0430352136,0.0,0.0,348.885089477,398.725816546,202.218331651,191.255042073,10.9632895782
 03/16  18:00:00,699.746860972,29.0430352136,0.0,0.0,249.203635341,299.044362409,282.378560665,271.436857422,10.9417032429
 03/16  19:00:00,718.067998631,29.0430352136,0.0,0.0,249.203635341,299.044362409,340.7897608,334.232153572,6.55760722748
 03/16  20:00:00,577.206015242,29.0430352136,0.0,0.0,149.522181205,249.203635341,482.01658376,473.274137347,8.74244641334
 03/16  21:00:00,552.819413995,29.0430352136,0.0,0.0,149.522181205,249.203635341,539.878656456,537.685787431,2.19286902478
 03/16  22:00:00,349.356862919,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023492652,0.0,2.19023492652
 03/16  23:00:00,299.992103764,0.0,0.0,0.0,24.9203635341,199.362908273,4.36024192102,0.0,4.36024192102
 03/16  24:00:00,287.769905918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000826714,0.0,2.19000826714
 03/17  01:00:00,287.76990509,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897540726,0.0,2.1897540726
 03/17  02:00:00,287.769904943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019175629,0.0,2.19019175629
 03/17  03:00:00,287.769904943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011529016,0.0,2.19011529016
 03/17  04:00:00,301.518504285,1.51812918559,0.0,0.0,24.9203635341,199.362908273,11.9321405456,9.74189788672,2.19024265891
 03/17  05:00:00,351.267854049,1.89766148199,0.0,0.0,49.8407270682,199.362908273,18.3546998173,13.989065833,4.36563398423
 03/17  06:00:00,428.006502053,29.0430352136,0.0,0.0,49.8407270682,199.362908273,824.479621688,820.115634879,4.36398680893
 03/17  07:00:00,519.383476832,29.0430352136,0.0,0.0,149.522181205,199.362908273,1858.8142093,1850.0638123,8.7503969999
 03/17  08:00:00,1049.4660931,29.0430352136,0.0,0.0,448.566543614,448.566543614,673.270593997,657.865899127,15.4046948702
 03/17  09:00:00,1012.16202054,29.0430352136,0.0,0.0,448.566543614,448.566543614,280.443754077,262.820741617,17.6230124601
 03/17  10:00:00,963.144729432,29.0430352136,0.0,0.0,448.566543614,448.566543614,209.182021212,191.551124249,17.6308969629
 03/17  11:00:00,963.017133282,29.0430352136,0.0,0.0,448.566543614,448.566543614,125.856350069,105.95782448,19.898525589
 03/17  12:00:00,913.324712565,29.2061308354,0.0,0.0,448.566543614,398.725816546,122.935675913,96.2923032694,26.6433726436
 03/17  13:00:00,964.455657865,30.5371051552,0.0,0.0,448.566543614,448.566543614,94.8544538326,70.463883606,24.3905702267
 03/17  14:00:00,965.014767912,31.1232965216,0.0,0.0,448.566543614,448.566543614,74.4445891901,59.0486086523,15.3959805378
 03/17  15:00:00,964.583506057,30.7292798678,0.0,0.0,448.566543614,448.566543614,46.1927229513,30.8040542082,15.3886687432
 03/17  16:00:00,1011.82454983,29.0613214532,0.0,0.0,448.566543614,448.566543614,63.2508497454,43.3757777845,19.8750719608
 03/17  17:00:00,898.953527007,29.0430352136,0.0,0.0,348.885089477,398.725816546,64.9024036234,53.9372640135,10.9651396098
 03/17  18:00:00,699.63103164,29.0430352136,0.0,0.0,249.203635341,299.044362409,102.962254345,92.0191510733,10.943103272
 03/17  19:00:00,718.004522919,29.0430352136,0.0,0.0,249.203635341,299.044362409,193.147203843,186.589960809,6.55724303445
 03/17  20:00:00,577.170003317,29.0430352136,0.0,0.0,149.522181205,249.203635341,331.137439841,324.574647836,6.56279200448
 03/17  21:00:00,552.826845263,29.0430352136,0.0,0.0,149.522181205,249.203635341,437.421171941,433.055459954,4.36571198692
 03/17  22:00:00,349.356862106,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023067735,0.0,2.19023067735
 03/17  23:00:00,299.992103068,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000463174,0.0,4.36000463174
 03/17  24:00:00,287.769905285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022463288,0.0,2.19022463288
 03/18  01:00:00,237.929177199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014550002,0.0,2.19014550002
 03/18  02:00:00,237.929177109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006763574,0.0,2.19006763574
 03/18  03:00:00,237.929177142,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899897677,0.0,2.1899897677
 03/18  04:00:00,251.29498729,1.13859688919,0.0,0.0,24.9203635341,149.522181205,6.93993222222,4.74968361762,2.19024860461
 03/18  05:00:00,276.123248005,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.8460445792,7.48015224032,4.36589233889
 03/18  06:00:00,427.930980535,29.0430352136,0.0,0.0,49.8407270682,199.362908273,617.167543005,612.803824778,4.36371822753
 03/18  07:00:00,418.774371025,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1107.64933965,1103.2785978,4.37074184321
 03/18  08:00:00,650.604073973,29.0430352136,0.0,0.0,249.203635341,249.203635341,755.021456105,748.464632919,6.55682318587
 03/18  09:00:00,613.640130403,29.0430352136,0.0,0.0,249.203635341,249.203635341,520.974437647,510.033151029,10.9412866172
 03/18  10:00:00,564.595949605,29.0430352136,0.0,0.0,249.203635341,249.203635341,414.810780799,406.061201177,8.74957962222
 03/18  11:00:00,564.498854418,29.0430352136,0.0,0.0,249.203635341,249.203635341,349.437581376,340.673063042,8.76451833378
 03/18  12:00:00,564.472904749,29.0430352136,0.0,0.0,249.203635341,249.203635341,347.22034229,336.282497031,10.9378452589
 03/18  13:00:00,564.462784499,29.0430352136,0.0,0.0,249.203635341,249.203635341,350.539099316,341.789379847,8.74971946841
 03/18  14:00:00,315.36050566,29.0430352136,0.0,0.0,74.7610906023,174.442544739,470.502942307,463.946269419,6.5566728883
 03/18  15:00:00,315.430811868,29.0430352136,0.0,0.0,74.7610906023,174.442544739,560.19868988,553.647639639,6.55105024068
 03/18  16:00:00,364.334270622,29.0430352136,0.0,0.0,74.7610906023,174.442544739,590.274686166,583.721476075,6.553210091
 03/18  17:00:00,326.273715257,29.0430352136,0.0,0.0,24.9203635341,149.522181205,647.401681844,645.209922747,2.19175909676
 03/18  18:00:00,296.667931472,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387485617,0.0,4.36387485617
 03/18  19:00:00,314.941868721,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196013607,0.0,2.19196013607
 03/18  20:00:00,323.485536229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412074131,0.0,4.36412074131
 03/18  21:00:00,299.042113866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36754199989,0.0,4.36754199989
 03/18  22:00:00,274.595770643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023518696,0.0,2.19023518696
 03/18  23:00:00,250.151374902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015715835,0.0,2.19015715835
 03/18  24:00:00,239.07313303,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.4256324429,6.23555329322,2.19007914968
 03/19  01:00:00,239.07313112,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.9931978921,6.80390015619,2.18929773591
 03/19  02:00:00,239.836705813,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.2524372988,12.0632443495,2.18919294921
 03/19  03:00:00,239.455496623,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.3072962333,10.1180223571,2.18927387622
 03/19  04:00:00,252.060383989,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.0005267588,13.8112647491,2.18926200977
 03/19  05:00:00,276.124365603,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.2798991563,11.0878975675,2.19200158881
 03/19  06:00:00,325.394573201,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.1969793384,15.0076698355,2.18930950285
 03/19  07:00:00,315.282097071,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.0830075731,11.8938028754,2.18920469769
 03/19  08:00:00,298.577449585,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.7870000947,15.5977146722,2.18928542243
 03/19  09:00:00,261.52818794,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.1249884583,11.9357150186,2.18927343968
 03/19  10:00:00,213.021190468,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.7884733019,14.5993047803,2.18916852166
 03/19  11:00:00,212.63901931,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.7317452948,10.3694774472,4.36226784767
 03/19  12:00:00,213.020697139,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.0905907611,12.8995212783,2.19106948281
 03/19  13:00:00,212.639666243,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.7968193004,9.42959149505,4.3672278054
 03/19  14:00:00,212.638108542,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.5128254607,9.32199627792,2.19082918276
 03/19  15:00:00,212.636526003,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.7995542764,8.61046013807,2.18909413832
 03/19  16:00:00,261.525991615,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.6000152938,9.41074864715,2.18926664661
 03/19  17:00:00,298.574546439,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.4717810772,12.2826191495,2.18916192771
 03/19  18:00:00,298.192246975,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.2152892944,9.02595580537,2.18933348901
 03/19  19:00:00,316.849463866,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.6476566885,13.4583345453,2.1893221432
 03/19  20:00:00,325.012251377,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.0665753532,11.8774500298,2.18912532342
 03/19  21:00:00,300.95294543,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.9278901885,16.7360281301,2.19186205831
 03/19  22:00:00,276.125869742,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.9426971709,14.7535248815,2.1891722894
 03/19  23:00:00,252.065472626,1.89766148199,0.0,0.0,24.9203635341,149.522181205,22.2529435559,20.0636905003,2.18925305561
 03/19  24:00:00,239.46098932,1.51812918559,0.0,0.0,24.9203635341,149.522181205,19.0074691332,16.8181591506,2.18930998264
 03/20  01:00:00,289.684491342,1.89766148199,0.0,0.0,24.9203635341,199.362908273,22.3018157893,20.1117036119,2.19011217741
 03/20  02:00:00,289.301962107,1.51812918559,0.0,0.0,24.9203635341,199.362908273,20.9287735314,16.5685380724,4.360235459
 03/20  03:00:00,289.685849435,1.89766148199,0.0,0.0,24.9203635341,199.362908273,23.9625778048,21.7723721224,2.19020568235
 03/20  04:00:00,301.525332528,1.51812918559,0.0,0.0,24.9203635341,199.362908273,20.1935382222,18.003413541,2.19012468127
 03/20  05:00:00,351.275279802,1.89766148199,0.0,0.0,49.8407270682,199.362908273,27.3958466751,23.0304129633,4.36543371179
 03/20  06:00:00,428.232807019,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1084.57765554,1082.38584111,2.19181443103
 03/20  07:00:00,517.925355281,29.0430352136,0.0,0.0,149.522181205,199.362908273,803.688005155,794.936862394,8.75114276065
 03/20  08:00:00,1048.75090888,29.0430352136,0.0,0.0,448.566543614,448.566543614,417.720636128,402.320081258,15.4005548703
 03/20  09:00:00,1022.28382463,29.0430352136,0.0,0.0,448.566543614,448.566543614,333.568697387,315.948337631,17.6203597555
 03/20  10:00:00,963.083029776,29.0430352136,0.0,0.0,448.566543614,448.566543614,290.971098786,273.340046406,17.6310523794
 03/20  11:00:00,963.06750781,29.0430352136,0.0,0.0,448.566543614,448.566543614,274.206398482,252.100230666,22.1061678153
 03/20  12:00:00,913.225443841,29.0430352136,0.0,0.0,448.566543614,398.725816546,271.114165361,246.696787658,24.4173777027
 03/20  13:00:00,963.015154506,29.0430352136,0.0,0.0,448.566543614,448.566543614,210.076217973,185.687459628,24.3887583453
 03/20  14:00:00,962.994679948,29.0430352136,0.0,0.0,448.566543614,448.566543614,188.548789078,173.153969781,15.394819297
 03/20  15:00:00,963.014999297,29.0430352136,0.0,0.0,448.566543614,448.566543614,216.219453986,200.832027659,15.3874263277
 03/20  16:00:00,1011.91104297,29.0430352136,0.0,0.0,448.566543614,448.566543614,223.776966169,203.907003379,19.8699627901
 03/20  17:00:00,899.086378266,29.0430352136,0.0,0.0,348.885089477,398.725816546,266.556307956,255.593482713,10.9628252435
 03/20  18:00:00,699.814642556,29.0430352136,0.0,0.0,249.203635341,299.044362409,386.422046659,375.479199244,10.9428474153
 03/20  19:00:00,718.146677458,29.0430352136,0.0,0.0,249.203635341,299.044362409,455.177136332,448.619818979,6.55731735311
 03/20  20:00:00,577.266552538,29.0430352136,0.0,0.0,149.522181205,249.203635341,570.820150757,562.076949564,8.74320119262
 03/20  21:00:00,552.917789417,29.0430352136,0.0,0.0,149.522181205,249.203635341,663.895483941,661.702932405,2.19255153555
 03/20  22:00:00,349.356859873,0.0,0.0,0.0,49.8407270682,199.362908273,4.36025951618,0.0,4.36025951618
 03/20  23:00:00,299.992100697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994032501,0.0,2.18994032501
 03/20  24:00:00,287.769902695,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019557568,0.0,2.19019557568
 03/21  01:00:00,287.769901742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011207374,0.0,2.19011207374
 03/21  02:00:00,287.769901765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002967024,0.0,2.19002967024
 03/21  03:00:00,287.7699019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994725873,0.0,2.18994725873
 03/21  04:00:00,299.992099831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020071362,0.0,2.19020071362
 03/21  05:00:00,350.884094301,1.51812918559,0.0,0.0,49.8407270682,199.362908273,13.3469813606,8.98108657388,4.36589478677
 03/21  06:00:00,427.99992629,29.0430352136,0.0,0.0,49.8407270682,199.362908273,818.651307391,814.287285618,4.36402177335
 03/21  07:00:00,509.587683087,29.0430352136,0.0,0.0,149.522181205,199.362908273,989.398337909,980.647660575,8.75067733331
 03/21  08:00:00,1048.87211934,29.0430352136,0.0,0.0,448.566543614,448.566543614,497.503629576,482.103139556,15.4004900197
 03/21  09:00:00,1012.02881389,29.0430352136,0.0,0.0,448.566543614,448.566543614,313.104030188,295.482609961,17.6214202277
 03/21  10:00:00,962.980693103,29.0430352136,0.0,0.0,448.566543614,448.566543614,145.607523843,127.977813816,17.6297100269
 03/21  11:00:00,973.198398659,29.0430352136,0.0,0.0,448.566543614,448.566543614,83.3213135047,63.4252817834,19.8960317213
 03/21  12:00:00,913.094331418,29.0430352136,0.0,0.0,448.566543614,398.725816546,97.4866947753,70.847567486,26.6391272894
 03/21  13:00:00,973.557423556,29.0430352136,0.0,0.0,448.566543614,448.566543614,68.9787097115,44.5924539279,24.3862557835
 03/21  14:00:00,1070.75743322,29.3333741975,72.5084443665,0.0,448.566543614,448.566543614,42.5335615824,27.1372012428,15.3963603396
 03/21  15:00:00,1244.01905516,29.2221315674,210.864116866,0.0,448.566543614,448.566543614,22.5396333706,7.1508112144,15.3888221562
 03/21  16:00:00,1331.70974254,29.0759112366,249.676649077,0.0,448.566543614,448.566543614,27.2141518447,7.34174345108,19.8724083936
 03/21  17:00:00,1134.20562361,29.1042225039,166.567353216,0.0,348.885089477,398.725816546,27.798828003,16.8330981957,10.9657298073
 03/21  18:00:00,746.056825304,29.0430352136,14.9848645234,0.0,249.203635341,299.044362409,41.1648235972,32.4066310029,8.7581925943
 03/21  19:00:00,717.856271652,29.0430352136,0.0,0.0,249.203635341,299.044362409,78.5151600728,69.7793176447,8.73584242813
 03/21  20:00:00,576.967158133,29.0430352136,0.0,0.0,149.522181205,249.203635341,177.924681414,171.362536105,6.56214530882
 03/21  21:00:00,552.556116739,29.0430352136,0.0,0.0,149.522181205,249.203635341,222.340407807,217.974764155,4.36564365187
 03/21  22:00:00,349.356858641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023922858,0.0,2.19023922858
 03/21  23:00:00,299.992099515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901566237,0.0,2.1901566237
 03/21  24:00:00,287.769901837,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007403762,0.0,2.19007403762
 03/22  01:00:00,287.769901214,0.0,0.0,0.0,24.9203635341,199.362908273,2.27209402819,0.0,2.27209402819
 03/22  02:00:00,287.769901196,0.0,0.0,0.0,24.9203635341,199.362908273,4.27821629184,0.0,4.27821629184
 03/22  03:00:00,287.769901002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007317477,0.0,2.19007317477
 03/22  04:00:00,299.992098744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998910657,0.0,2.18998910657
 03/22  05:00:00,349.358317061,0.0,0.0,0.0,49.8407270682,199.362908273,4.36529705374,0.0,4.36529705374
 03/22  06:00:00,427.734656286,29.0430352136,0.0,0.0,49.8407270682,199.362908273,519.691424967,517.499423653,2.19200131384
 03/22  07:00:00,509.381798133,29.0430352136,0.0,0.0,149.522181205,199.362908273,777.456081004,768.706699134,8.74938186987
 03/22  08:00:00,1048.85540306,29.0430352136,0.0,0.0,448.566543614,448.566543614,486.237996284,470.836668325,15.401327959
 03/22  09:00:00,1011.98316534,29.0430352136,0.0,0.0,448.566543614,448.566543614,264.517910106,246.896968287,17.6209418193
 03/22  10:00:00,962.994487196,29.0430352136,0.0,0.0,448.566543614,448.566543614,160.135242816,142.508714975,17.6265278402
 03/22  11:00:00,962.937853427,29.0430352136,0.0,0.0,448.566543614,448.566543614,100.680430304,78.5743069568,22.1061233468
 03/22  12:00:00,918.222739935,29.0430352136,0.00027927883652,0.0,448.566543614,398.725816546,85.30624398,60.8891925823,24.4170513977
 03/22  13:00:00,1014.3417673,29.5487058023,19.2353126006,0.0,448.566543614,448.566543614,55.9197505494,31.5326005365,24.3871500129
 03/22  14:00:00,1195.90613233,30.1820790514,164.741634264,0.0,448.566543614,448.566543614,27.3646477583,11.9704850049,15.3941627534
 03/22  15:00:00,1284.87096405,30.8258786871,250.08210145,0.0,448.566543614,448.566543614,19.8005648146,4.41166082824,15.3889039864
 03/22  16:00:00,1351.50415625,29.540856124,268.303677528,0.0,448.566543614,448.566543614,22.9821803503,3.11372622266,19.8684541276
 03/22  17:00:00,1212.8121336,29.0430352136,242.25995443,0.0,348.885089477,398.725816546,25.2276943233,14.263205512,10.9644888113
 03/22  18:00:00,895.614160223,29.0430352136,127.708686994,0.0,249.203635341,299.044362409,39.5922639564,28.6502705056,10.9419934509
 03/22  19:00:00,864.76300752,29.0430352136,80.8987803004,0.0,249.203635341,299.044362409,49.9926700172,43.4349118578,6.55775815933
 03/22  20:00:00,647.600000606,29.0430352136,18.2158434005,0.0,149.522181205,249.203635341,102.758063754,94.015607984,8.74245576982
 03/22  21:00:00,552.485354518,29.0430352136,0.0,0.0,149.522181205,249.203635341,136.049877157,133.856984407,2.19289275038
 03/22  22:00:00,349.356858201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019783342,0.0,2.19019783342
 03/22  23:00:00,299.992098993,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027417756,0.0,4.36027417756
 03/22  24:00:00,287.769901096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001084698,0.0,2.19001084698
 03/23  01:00:00,287.769900164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992413115,0.0,2.18992413115
 03/23  02:00:00,287.769900062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017384342,0.0,2.19017384342
 03/23  03:00:00,287.769900052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008816038,0.0,2.19008816038
 03/23  04:00:00,299.992097975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000247022,0.0,2.19000247022
 03/23  05:00:00,349.358315656,0.0,0.0,0.0,49.8407270682,199.362908273,4.36562310546,0.0,4.36562310546
 03/23  06:00:00,427.5669363,29.0430352136,0.0,0.0,49.8407270682,199.362908273,325.745446402,321.381626327,4.36382007522
 03/23  07:00:00,508.946622726,29.0430352136,0.0,0.0,149.522181205,199.362908273,296.742450237,287.992776879,8.74967335791
 03/23  08:00:00,1048.50383214,29.0430352136,0.0,0.0,448.566543614,448.566543614,121.456985425,106.055387714,15.4015977111
 03/23  09:00:00,1011.79224981,29.0437343736,0.0,0.0,448.566543614,448.566543614,67.5827091833,49.9616446102,17.6210645731
 03/23  10:00:00,962.884227304,29.0430352136,0.0,0.0,448.566543614,448.566543614,44.8051451859,27.1784038185,17.6267413674
 03/23  11:00:00,989.364822792,29.0430352136,5.58957283196,0.0,448.566543614,448.566543614,35.7456958837,15.8494288236,19.8962670601
 03/23  12:00:00,1034.1928617,30.2300911672,55.6498300867,0.0,448.566543614,398.725816546,41.2614676747,14.6281641566,26.6333035181
 03/23  13:00:00,1200.19036353,30.7130295624,167.027946516,0.0,448.566543614,448.566543614,27.0194871671,2.63236657135,24.3871205957
 03/23  14:00:00,1305.61184605,32.7296686359,263.926593088,0.0,448.566543614,448.566543614,15.6890381958,0.295196613427,15.3938415824
 03/23  15:00:00,1306.78544713,32.7198513448,269.036182325,0.0,448.566543614,448.566543614,13.1933379358,0.0,13.1933379358
 03/23  16:00:00,1321.7313123,31.369887801,239.749602099,0.0,448.566543614,448.566543614,19.8730645155,0.0,19.8730645155
 03/23  17:00:00,1111.00372094,29.2722310365,145.910983864,0.0,348.885089477,398.725816546,13.1529810326,0.0,13.1529810326
 03/23  18:00:00,822.944006587,29.0430352136,59.7047589266,0.0,249.203635341,299.044362409,14.2976628755,5.53977427945,8.75788859602
 03/23  19:00:00,720.654801205,29.0430352136,1.06958935348,0.0,249.203635341,299.044362409,30.0197817802,23.4633666401,6.5564151401
 03/23  20:00:00,576.867266296,29.0430352136,0.0,0.0,149.522181205,249.203635341,70.1448616275,61.4014995297,8.74336209774
 03/23  21:00:00,552.448536873,29.0430352136,0.0,0.0,149.522181205,249.203635341,102.743228004,98.3777106329,4.36551737066
 03/23  22:00:00,349.356857275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999664684,0.0,2.18999664684
 03/23  23:00:00,299.992098086,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899109083,0.0,2.1899109083
 03/23  24:00:00,287.769900127,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901604694,0.0,2.1901604694
 03/24  01:00:00,287.769899208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007232112,0.0,2.19007232112
 03/24  02:00:00,287.769899319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998506259,0.0,2.18998506259
 03/24  03:00:00,287.769899532,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896236719,0.0,2.1896236719
 03/24  04:00:00,299.992097244,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020325788,0.0,4.36020325788
 03/24  05:00:00,349.358313874,0.0,0.0,0.0,49.8407270682,199.362908273,2.19291872778,0.0,2.19291872778
 03/24  06:00:00,428.049363064,29.545973786,0.0,0.0,49.8407270682,199.362908273,320.191275247,315.827375151,4.36390009582
 03/24  07:00:00,519.220903879,29.0430352136,0.000516498504346,0.0,149.522181205,199.362908273,310.636153356,301.887015553,8.74913780365
 03/24  08:00:00,1048.53172794,29.0430352136,0.0,0.0,448.566543614,448.566543614,161.492592468,146.0911829,15.4014095677
 03/24  09:00:00,1011.82436063,29.0430352136,0.0,0.0,448.566543614,448.566543614,111.305100271,93.6854072499,17.6196930207
 03/24  10:00:00,962.904898165,29.0430352136,0.0,0.0,448.566543614,448.566543614,72.2609339579,54.6309717818,17.6299621761
 03/24  11:00:00,962.899764742,29.0430352136,0.0,0.0,448.566543614,448.566543614,63.2258794434,43.3302533028,19.8956261407
 03/24  12:00:00,913.074615297,29.0430352136,0.0,0.0,448.566543614,398.725816546,83.6741573818,57.0366768846,26.6374804972
 03/24  13:00:00,962.897058203,29.0430352136,0.0,0.0,448.566543614,448.566543614,60.1291189835,35.7436780094,24.3854409741
 03/24  14:00:00,962.884229448,29.0430352136,0.0,0.0,448.566543614,448.566543614,47.2278460406,31.8338563665,15.3939896741
 03/24  15:00:00,962.889675518,29.0430352136,0.0,0.0,448.566543614,448.566543614,54.8430797925,39.4549891997,15.3880905928
 03/24  16:00:00,1011.80638518,29.0430352136,0.0,0.0,448.566543614,448.566543614,87.6728499899,68.407493203,19.2653567869
 03/24  17:00:00,898.95558383,29.0430352136,0.0,0.0,348.885089477,398.725816546,97.5377237151,85.975324394,11.5623993211
 03/24  18:00:00,699.614602198,29.0430352136,0.0,0.0,249.203635341,299.044362409,126.399528785,117.643157088,8.75637169745
 03/24  19:00:00,709.365368241,29.0430352136,0.0,0.0,249.203635341,299.044362409,154.974686427,148.417429334,6.55725709373
 03/24  20:00:00,576.979301427,29.0430352136,0.0,0.0,149.522181205,249.203635341,220.004561839,211.261179487,8.743382352
 03/24  21:00:00,552.550699107,29.0430352136,0.0,0.0,149.522181205,249.203635341,243.036632023,238.671085813,4.36554621006
 03/24  22:00:00,349.356856109,0.0,0.0,0.0,49.8407270682,199.362908273,2.189933775,0.0,2.189933775
 03/24  23:00:00,299.992096959,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018122431,0.0,2.19018122431
 03/24  24:00:00,287.769899146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900937506,0.0,2.1900937506
 03/25  01:00:00,237.929171284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000418907,0.0,2.19000418907
 03/25  02:00:00,237.929171512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991525689,0.0,2.18991525689
 03/25  03:00:00,237.929171446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36023273067,0.0,4.36023273067
 03/25  04:00:00,250.151369178,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899827718,0.0,2.1899827718
 03/25  05:00:00,274.597221896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19265822213,0.0,2.19265822213
 03/25  06:00:00,427.696156519,29.0740974581,0.0,0.0,49.8407270682,199.362908273,493.15910442,488.795425306,4.36367911357
 03/25  07:00:00,409.38694184,29.0430352136,0.0,0.0,49.8407270682,199.362908273,481.914193331,477.543389196,4.37080413554
 03/25  08:00:00,649.934273724,29.0430352136,0.0,0.0,249.203635341,249.203635341,334.123202808,325.387681392,8.73552141625
 03/25  09:00:00,613.211426645,29.0430352136,0.0,0.0,249.203635341,249.203635341,257.699423589,248.941533303,8.75789028572
 03/25  10:00:00,564.212488614,29.0430352136,0.0,0.0,249.203635341,249.203635341,119.014716458,110.264117212,8.75059924624
 03/25  11:00:00,564.190503486,29.0430352136,0.0,0.0,249.203635341,249.203635341,90.9021014856,79.9514578759,10.9506436096
 03/25  12:00:00,575.701596303,29.9089975969,0.000763238866575,0.0,249.203635341,249.203635341,85.9986370585,77.2442536616,8.7543833969
 03/25  13:00:00,620.400201699,31.2334407167,12.048998719,0.0,249.203635341,249.203635341,80.1358100358,71.3869679825,8.74884205329
 03/25  14:00:00,476.814611031,31.052050984,94.5633335325,0.0,74.7610906023,174.442544739,107.233657803,100.67591757,6.55774023286
 03/25  15:00:00,510.973556756,30.2321824289,127.036785562,0.0,74.7610906023,174.442544739,69.3269041023,62.7748701509,6.55203395141
 03/25  16:00:00,597.497297967,29.1176069719,165.530296047,0.0,74.7610906023,174.442544739,63.8379251434,57.2838652302,6.55405991321
 03/25  17:00:00,586.237506705,29.0430352136,193.026375327,0.0,24.9203635341,149.522181205,75.8857194719,73.6941146448,2.19160482719
 03/25  18:00:00,296.667923515,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374056697,0.0,4.36374056697
