Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  19:00:00,306.39819393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199775128,0.0,2.19199775128
 03/25  20:00:00,323.48552761,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370012625,0.0,4.36370012625
 03/25  21:00:00,299.042103611,0.0,0.0,0.0,24.9203635341,149.522181205,4.36680669044,0.0,4.36680669044
 03/25  22:00:00,274.595764571,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011722814,0.0,2.19011722814
 03/25  23:00:00,250.151368983,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002806902,0.0,2.19002806902
 03/25  24:00:00,237.929171315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993893408,0.0,2.18993893408
 03/26  01:00:00,237.928684821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921092943,0.0,2.18921092943
 03/26  02:00:00,237.928684868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890962209,0.0,2.1890962209
 03/26  03:00:00,237.928684888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925548873,0.0,2.18925548873
 03/26  04:00:00,250.150882683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914065796,0.0,2.18914065796
 03/26  05:00:00,274.596735159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338380066,0.0,4.36338380066
 03/26  06:00:00,323.484069488,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890464564,0.0,2.1890464564
 03/26  07:00:00,296.666465053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  08:00:00,296.666465044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920640553,0.0,2.18920640553
 03/26  09:00:00,259.999871663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909074004,0.0,2.18909074004
 03/26  10:00:00,211.111080481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925046743,0.0,2.18925046743
 03/26  11:00:00,211.112051907,0.0,0.0,0.0,24.9203635341,149.522181205,4.36196865673,0.0,4.36196865673
 03/26  12:00:00,211.11205165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109825665,0.0,2.19109825665
 03/26  13:00:00,211.113508462,0.0,0.0,0.0,24.9203635341,149.522181205,4.36682538048,0.0,4.36682538048
 03/26  14:00:00,211.112051303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082438805,0.0,2.19082438805
 03/26  15:00:00,211.111080458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909049162,0.0,2.18909049162
 03/26  16:00:00,259.999871686,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892494673,0.0,2.1892494673
 03/26  17:00:00,296.666465093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913443883,0.0,2.18913443883
 03/26  18:00:00,296.666465149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929328486,0.0,2.18929328486
 03/26  19:00:00,306.396736147,0.0,0.0,0.0,24.9203635341,149.522181205,2.189178269,0.0,2.189178269
 03/26  20:00:00,323.484069527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906321036,0.0,2.18906321036
 03/26  21:00:00,299.04113031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176708203,0.0,2.19176708203
 03/26  22:00:00,274.595278277,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890857453,0.0,2.1890857453
 03/26  23:00:00,250.150882683,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892447553,0.0,2.1892447553
 03/26  24:00:00,237.928684887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912973709,0.0,2.18912973709
 03/27  01:00:00,287.76989655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998309529,0.0,2.18998309529
 03/27  02:00:00,287.769896759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989068087,0.0,2.18989068087
 03/27  03:00:00,289.294168166,1.51812918559,0.0,0.0,24.9203635341,199.362908273,12.34754956,7.98738263978,4.36016692019
 03/27  04:00:00,301.898560376,1.89766148199,0.0,0.0,24.9203635341,199.362908273,13.641523536,11.4515763001,2.18994723588
 03/27  05:00:00,350.884748191,1.51812918559,0.0,0.0,49.8407270682,199.362908273,13.0026042378,10.8099917706,2.19261246723
 03/27  06:00:00,427.861454584,29.0430352136,0.0,0.0,49.8407270682,199.362908273,724.114544749,719.750965771,4.36357897796
 03/27  07:00:00,500.674595705,29.0430352136,0.0,0.0,149.522181205,199.362908273,641.3572236,632.607479426,8.74974417418
 03/27  08:00:00,1048.65586135,29.0430352136,0.0,0.0,448.566543614,448.566543614,305.398512406,289.998481294,15.4000311123
 03/27  09:00:00,1011.88292067,29.0430352136,0.0,0.0,448.566543614,448.566543614,177.502360757,159.882054978,17.6203057799
 03/27  10:00:00,962.952920617,29.0430352136,0.0,0.0,448.566543614,448.566543614,128.081062927,110.455583369,17.6254795587
 03/27  11:00:00,962.933773425,29.0430352136,0.0,0.0,448.566543614,448.566543614,102.973323139,83.0787437958,19.8945793437
 03/27  12:00:00,913.124126074,29.0430352136,0.0,0.0,448.566543614,398.725816546,142.322009826,115.687117952,26.6348918748
 03/27  13:00:00,962.938413384,29.0430352136,0.0,0.0,448.566543614,448.566543614,109.965050757,85.5807860085,24.3842647485
 03/27  14:00:00,962.934533931,29.0430352136,0.0,0.0,448.566543614,448.566543614,108.612418426,93.2197370085,15.3926814176
 03/27  15:00:00,962.936308212,29.0430352136,0.0,0.0,448.566543614,448.566543614,109.697831031,96.5075517715,13.1902792593
 03/27  16:00:00,1011.83305911,29.0430352136,0.0,0.0,448.566543614,448.566543614,120.134350221,100.262197833,19.8721523875
 03/27  17:00:00,898.993403668,29.0430352136,0.0,0.0,348.885089477,398.725816546,144.969342788,131.816885381,13.1524574071
 03/27  18:00:00,699.678894531,29.0430352136,0.0,0.0,249.203635341,299.044362409,205.77717781,197.019732561,8.75744524834
 03/27  19:00:00,709.436162254,29.0430352136,0.0,0.0,249.203635341,299.044362409,243.196399493,236.640308345,6.55609114778
 03/27  20:00:00,577.056369042,29.0430352136,0.0,0.0,149.522181205,249.203635341,316.507420075,307.764638666,8.74278140956
 03/27  21:00:00,552.62745488,29.0430352136,0.0,0.0,149.522181205,249.203635341,339.553837757,335.188579948,4.36525780924
 03/27  22:00:00,349.356853798,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020264655,0.0,2.19020264655
 03/27  23:00:00,299.992094392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010999446,0.0,2.19010999446
 03/27  24:00:00,287.769896476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001734962,0.0,2.19001734962
 03/28  01:00:00,287.769895525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992217339,0.0,2.18992217339
 03/28  02:00:00,287.769895545,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016143505,0.0,2.19016143505
 03/28  03:00:00,287.769895598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006711869,0.0,2.19006711869
 03/28  04:00:00,299.992093585,0.0,0.0,0.0,24.9203635341,199.362908273,3.89703270134,0.0,3.89703270134
 03/28  05:00:00,349.358307793,0.0,0.0,0.0,49.8407270682,199.362908273,2.65589766143,0.0,2.65589766143
 03/28  06:00:00,427.694014515,29.0430352136,0.0,0.0,49.8407270682,199.362908273,524.049707435,519.686132364,4.36357507121
 03/28  07:00:00,500.482297952,29.0430352136,0.0,0.0,149.522181205,199.362908273,424.784707416,416.034334211,8.75037320533
 03/28  08:00:00,1048.59689301,29.0430352136,0.0,0.0,448.566543614,448.566543614,250.529064087,235.130451423,15.3986126639
 03/28  09:00:00,1011.89190082,29.0430352136,0.0,0.0,448.566543614,448.566543614,202.150623255,184.530029213,17.6205940415
 03/28  10:00:00,962.944846139,29.0430352136,0.0,0.0,448.566543614,448.566543614,126.197156426,108.571583037,17.6255733887
 03/28  11:00:00,962.948267656,29.0430352136,0.0,0.0,448.566543614,448.566543614,128.177165961,108.28315159,19.8940143703
 03/28  12:00:00,913.110818854,29.0430352136,0.0,0.0,448.566543614,398.725816546,133.143918322,106.515805137,26.6281131852
 03/28  13:00:00,962.907209336,29.0430352136,0.0,0.0,448.566543614,448.566543614,72.5161840269,50.3491067641,22.1670772628
 03/28  14:00:00,962.881115408,29.0430352136,0.0,0.0,448.566543614,448.566543614,44.2252295104,28.8327755611,15.3924539493
 03/28  15:00:00,1030.47559636,29.0430352136,15.6809143099,0.0,448.566543614,448.566543614,24.5736386444,9.18630044739,15.387338197
 03/28  16:00:00,1023.19949874,29.0430352136,1.11234290091,0.0,448.566543614,448.566543614,44.9910922379,25.1248202289,19.866272009
 03/28  17:00:00,898.918370794,29.0430352136,0.0,0.0,348.885089477,398.725816546,50.3043567491,39.3431057839,10.9612509652
 03/28  18:00:00,699.592886902,29.0430352136,0.0,0.0,249.203635341,299.044362409,102.985209001,92.0441493134,10.9410596873
 03/28  19:00:00,709.374461417,29.0430352136,0.0,0.0,249.203635341,299.044362409,170.629465066,164.072310039,6.55715502706
 03/28  20:00:00,577.002178656,29.0430352136,0.0,0.0,149.522181205,249.203635341,252.90299453,246.341603826,6.5613907041
 03/28  21:00:00,552.579303788,29.0430352136,0.0,0.0,149.522181205,249.203635341,285.64551914,281.279940301,4.36557883841
 03/28  22:00:00,349.356852568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005521316,0.0,2.19005521316
 03/28  23:00:00,299.992093545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995975168,0.0,2.18995975168
 03/28  24:00:00,287.769895711,0.0,0.0,0.0,24.9203635341,199.362908273,4.3603028208,0.0,4.3603028208
 03/29  01:00:00,287.769894559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000647445,0.0,2.19000647445
 03/29  02:00:00,287.769894524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991038464,0.0,2.18991038464
 03/29  03:00:00,287.769894458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014738152,0.0,2.19014738152
 03/29  04:00:00,299.992092243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005118754,0.0,2.19005118754
 03/29  05:00:00,349.358306742,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549316467,0.0,4.36549316467
 03/29  06:00:00,427.658504616,29.0430352136,0.0,0.0,49.8407270682,199.362908273,490.277360248,488.085472317,2.19188793129
 03/29  07:00:00,500.485660357,29.0430352136,0.0,0.0,149.522181205,199.362908273,439.362392554,430.612114907,8.75027764685
 03/29  08:00:00,1048.55556826,29.0430352136,0.0,0.0,448.566543614,448.566543614,202.779425635,185.182922014,17.5965036214
 03/29  09:00:00,1011.82128921,29.0430352136,0.0,0.0,448.566543614,448.566543614,109.661331545,94.2436943665,15.417637179
 03/29  10:00:00,962.899698669,29.0430352136,0.0,0.0,448.566543614,448.566543614,67.9771136959,50.3523511528,17.6247625431
 03/29  11:00:00,962.893366823,29.0430352136,0.0,0.0,448.566543614,448.566543614,58.9808263616,36.8788152352,22.1020111265
 03/29  12:00:00,923.342531969,29.0430352136,0.000426080199643,0.0,448.566543614,398.725816546,74.7521541934,50.3390889451,24.4130652483
 03/29  13:00:00,962.892025646,29.0430352136,0.0,0.0,448.566543614,448.566543614,55.0504882468,30.6683983339,24.3820899129
 03/29  14:00:00,1061.13845737,29.0430352136,54.9241307355,0.0,448.566543614,448.566543614,22.3254125607,6.93225512449,15.3931574362
 03/29  15:00:00,1020.18908467,29.0430352136,25.2718550436,0.0,448.566543614,448.566543614,17.6004681809,2.21358173957,15.3868864414
 03/29  16:00:00,1011.75694961,29.0430352136,0.0,0.0,448.566543614,448.566543614,25.3163445982,5.44778025077,19.8685643474
 03/29  17:00:00,898.903048767,29.0430352136,0.0,0.0,348.885089477,398.725816546,30.244865801,19.2797799839,10.9650858172
 03/29  18:00:00,699.569857951,29.0430352136,0.0,0.0,249.203635341,299.044362409,70.7625612406,62.005630028,8.75693121266
 03/29  19:00:00,709.342129566,29.0430352136,0.0,0.0,249.203635341,299.044362409,128.462690401,121.905525189,6.55716521167
 03/29  20:00:00,576.965083748,29.0430352136,0.0,0.0,149.522181205,249.203635341,206.800293805,198.057219563,8.74307424189
 03/29  21:00:00,552.54464606,29.0430352136,0.0,0.0,149.522181205,249.203635341,240.831543826,236.466115217,4.36542860892
 03/29  22:00:00,349.356851435,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987755293,0.0,2.18987755293
 03/29  23:00:00,299.992092207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011447748,0.0,2.19011447748
 03/29  24:00:00,287.769894416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001818388,0.0,2.19001818388
 03/30  01:00:00,287.769893539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991959058,0.0,2.18991959058
 03/30  02:00:00,287.769893673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015439326,0.0,2.19015439326
 03/30  03:00:00,287.769893692,0.0,0.0,0.0,24.9203635341,199.362908273,4.36001475373,0.0,4.36001475373
 03/30  04:00:00,299.992091567,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901928975,0.0,2.1901928975
 03/30  05:00:00,349.358304678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19250937656,0.0,2.19250937656
 03/30  06:00:00,427.763358418,29.1148213659,0.0,0.0,49.8407270682,199.362908273,537.335981922,532.972076535,4.36390538718
 03/30  07:00:00,500.677133573,29.0430352136,0.0,0.0,149.522181205,199.362908273,668.863149667,660.114080219,8.7490694482
 03/30  08:00:00,1048.5994314,29.0430352136,0.0,0.0,448.566543614,448.566543614,241.312132376,225.912845581,15.3992867948
 03/30  09:00:00,1011.81960082,29.0430352136,0.0,0.0,448.566543614,448.566543614,102.959263268,85.3396502745,17.619612994
 03/30  10:00:00,962.895405489,29.0430352136,0.0,0.0,448.566543614,448.566543614,59.1516188418,41.5250084201,17.6266104217
 03/30  11:00:00,962.899136624,29.0430352136,0.0,0.0,448.566543614,448.566543614,61.3342197906,41.4408680999,19.8933516907
 03/30  12:00:00,913.064907124,29.0430352136,0.0,0.0,448.566543614,398.725816546,70.2056204777,43.5774768295,26.6281436483
 03/30  13:00:00,962.889214017,29.0430352136,0.0,0.0,448.566543614,448.566543614,47.308347803,25.1416439549,22.1667038482
 03/30  14:00:00,962.874437255,29.0430352136,0.0,0.0,448.566543614,448.566543614,34.2750054283,18.8827694621,15.3922359662
 03/30  15:00:00,962.859850831,29.0430352136,0.0,0.0,448.566543614,448.566543614,16.7957906971,1.41074359719,15.3850470999
 03/30  16:00:00,1011.753505,29.0430352136,0.0,0.0,448.566543614,448.566543614,20.6895028012,0.823810889088,19.8656919121
 03/30  17:00:00,898.893793151,29.0430352136,0.0,0.0,348.885089477,398.725816546,17.4949162352,6.53258834151,10.9623278936
 03/30  18:00:00,699.545733421,29.0430352136,0.0,0.0,249.203635341,299.044362409,38.9250366408,27.9832598999,10.9417767409
 03/30  19:00:00,700.765028968,29.0430352136,0.0,0.0,249.203635341,299.044362409,78.9219857502,72.3653059198,6.5566798304
 03/30  20:00:00,576.941103159,29.0430352136,0.0,0.0,149.522181205,249.203635341,162.289506087,155.727477536,6.56202855049
 03/30  21:00:00,552.523377361,29.0430352136,0.0,0.0,149.522181205,249.203635341,200.394737291,196.029420389,4.36531690219
 03/30  22:00:00,349.356850486,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009166791,0.0,2.19009166791
 03/30  23:00:00,299.992091489,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015876132,0.0,2.19015876132
 03/30  24:00:00,287.769893692,0.0,0.0,0.0,24.9203635341,199.362908273,4.36002305896,0.0,4.36002305896
 03/31  01:00:00,287.769892737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019316677,0.0,2.19019316677
 03/31  02:00:00,287.769892488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009328996,0.0,2.19009328996
 03/31  03:00:00,287.769892414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999337749,0.0,2.18999337749
 03/31  04:00:00,299.992090273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989345086,0.0,2.18989345086
 03/31  05:00:00,349.35830357,0.0,0.0,0.0,49.8407270682,199.362908273,4.36515161482,0.0,4.36515161482
 03/31  06:00:00,419.3613231,29.3557914169,0.0,0.0,49.8407270682,199.362908273,385.703686628,383.511973103,2.19171352581
 03/31  07:00:00,500.39629267,29.0430352136,0.0,0.0,149.522181205,199.362908273,311.453477726,302.704055254,8.74942247174
 03/31  08:00:00,1048.50343224,29.0430352136,0.0,0.0,448.566543614,448.566543614,128.874928618,113.475026128,15.3999024896
 03/31  09:00:00,1011.79572253,29.0430352136,0.0,0.0,448.566543614,448.566543614,76.5943547527,58.9755762275,17.6187785253
 03/31  10:00:00,962.897678406,29.0430352136,0.0,0.0,448.566543614,448.566543614,64.1508718378,46.5236296679,17.6272421699
 03/31  11:00:00,962.89387275,29.0430352136,0.0,0.0,448.566543614,448.566543614,58.7638306629,36.6631152126,22.1007154503
 03/31  12:00:00,923.353665835,29.0430352136,0.000585099607585,0.0,448.566543614,398.725816546,87.7863511359,63.3717813938,24.4145697421
 03/31  13:00:00,973.176142091,29.0430352136,0.0,0.0,448.566543614,448.566543614,66.8433875646,42.4634975884,24.3798899761
 03/31  14:00:00,962.880862865,29.0430352136,0.0,0.0,448.566543614,448.566543614,43.5155382103,28.123949206,15.3915890043
 03/31  15:00:00,962.870423144,29.0430352136,0.0,0.0,448.566543614,448.566543614,28.4102299843,15.2207366809,13.1894933034
 03/31  16:00:00,1011.75390296,29.0430352136,0.0,0.0,448.566543614,448.566543614,21.2655815096,1.39567454102,19.8699069686
 03/31  17:00:00,950.60124893,29.0430352136,10.0442832309,0.0,348.885089477,398.725816546,22.5415308418,9.39044757476,13.151083267
 03/31  18:00:00,711.944189104,29.0430352136,2.0081767449,0.0,249.203635341,299.044362409,46.2387252913,37.4822820425,8.75644324883
 03/31  19:00:00,700.776986667,29.0430352136,0.0,0.0,249.203635341,299.044362409,97.9090153174,91.3536704028,6.55534491462
 03/31  20:00:00,576.942937062,29.0430352136,0.0,0.0,149.522181205,249.203635341,173.843725425,165.101043969,8.74268145617
 03/31  21:00:00,552.520269317,29.0430352136,0.0,0.0,149.522181205,249.203635341,202.226088727,200.033616152,2.1924725752
 03/31  22:00:00,349.356849709,0.0,0.0,0.0,49.8407270682,199.362908273,4.36010220873,0.0,4.36010220873
 03/31  23:00:00,299.992090546,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901660894,0.0,2.1901660894
 03/31  24:00:00,287.769892512,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006603987,0.0,2.19006603987
 04/01  01:00:00,237.92916433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996292323,0.0,2.18996292323
 04/01  02:00:00,237.929164395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986117273,0.0,2.18986117273
 04/01  03:00:00,237.929164338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009145352,0.0,2.19009145352
 04/01  04:00:00,250.151362228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998959248,0.0,2.18998959248
 04/01  05:00:00,274.597211159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548470914,0.0,4.36548470914
 04/01  06:00:00,419.174422936,29.046416597,0.0,0.0,49.8407270682,199.362908273,556.834451311,552.47082072,4.36363059079
 04/01  07:00:00,401.291350431,29.0430352136,0.0,0.0,49.8407270682,199.362908273,980.391394495,976.020958456,4.37043603929
 04/01  08:00:00,650.099229456,29.0430352136,0.0,0.0,249.203635341,249.203635341,463.326105641,456.770115739,6.55598990172
 04/01  09:00:00,613.258510123,29.0430352136,0.0,0.0,249.203635341,249.203635341,276.239821827,267.484218342,8.7556034845
 04/01  10:00:00,564.281109283,29.0430352136,0.0,0.0,249.203635341,249.203635341,183.165124874,174.415349173,8.74977570062
 04/01  11:00:00,564.22936378,29.0430352136,0.0,0.0,249.203635341,249.203635341,126.647776848,115.69846392,10.9493129289
 04/01  12:00:00,564.212741412,29.0430352136,0.0,0.0,249.203635341,249.203635341,108.144327448,99.3914916133,8.75283583443
 04/01  13:00:00,564.201049489,29.0430352136,0.0,0.0,249.203635341,249.203635341,95.9453956945,87.1969278127,8.74846788181
 04/01  14:00:00,315.024313653,29.0430352136,0.0,0.0,74.7610906023,174.442544739,128.389003943,121.832194704,6.55680923974
 04/01  15:00:00,315.067696815,29.0430352136,0.0,0.0,74.7610906023,174.442544739,182.460851071,175.909932097,6.55091897417
 04/01  16:00:00,384.499436209,29.0430352136,0.000868345984614,0.0,74.7610906023,174.442544739,175.712654336,169.160032464,6.55262187262
 04/01  17:00:00,387.510121846,29.0430352136,0.00231421532257,0.0,24.9203635341,149.522181205,186.523362277,182.160180449,4.36318182878
 04/01  18:00:00,296.667913023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165114902,0.0,2.19165114902
 04/01  19:00:00,297.854517811,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365016793,0.0,4.36365016793
 04/01  20:00:00,323.485517478,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177139032,0.0,2.19177139032
 04/01  21:00:00,299.042091113,0.0,0.0,0.0,24.9203635341,149.522181205,4.36743012218,0.0,4.36743012218
 04/01  22:00:00,274.595757705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010270859,0.0,2.19010270859
 04/01  23:00:00,250.151362194,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000072953,0.0,2.19000072953
 04/01  24:00:00,237.929164605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989876507,0.0,2.18989876507
 04/02  01:00:00,237.928679141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922315927,0.0,2.18922315927
 04/02  02:00:00,237.928679177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909603047,0.0,2.18909603047
 04/02  03:00:00,237.928679242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924065738,0.0,2.18924065738
 04/02  04:00:00,250.150877046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911337061,0.0,2.18911337061
 04/02  05:00:00,274.596725554,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637877047,0.0,4.3637877047
 04/02  06:00:00,316.465696323,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.9494749842,8.76022432441,2.18925065981
 04/02  07:00:00,298.571225709,1.89766148199,0.0,0.0,24.9203635341,149.522181205,10.8737056573,8.68444693098,2.18925872632
 04/02  08:00:00,297.618310014,0.948830740993,0.0,0.0,24.9203635341,149.522181205,3.7124117611,3.6924117611,0.02
 04/02  09:00:00,259.999865961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926711507,0.0,2.18926711507
 04/02  10:00:00,211.111074786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927551633,0.0,2.18927551633
 04/02  11:00:00,211.112043486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36202398096,0.0,4.36202398096
 04/02  12:00:00,211.112042952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081051824,0.0,2.19081051824
 04/02  13:00:00,211.113495651,0.0,0.0,0.0,24.9203635341,149.522181205,4.36694902077,0.0,4.36694902077
 04/02  14:00:00,211.112042944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088701453,0.0,2.19088701453
 04/02  15:00:00,211.111074839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915415938,0.0,2.18915415938
 04/02  16:00:00,259.999866117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916325456,0.0,2.18916325456
 04/02  17:00:00,365.506848549,10.7218532177,26.908340349,0.0,24.9203635341,149.522181205,2.18917169688,0.0,2.18917169688
 04/02  18:00:00,296.666459541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904343914,0.0,2.18904343914
 04/02  19:00:00,297.853063944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888437769,0.0,2.18888437769
 04/02  20:00:00,323.484063919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906041161,0.0,2.18906041161
 04/02  21:00:00,299.041120516,0.0,0.0,0.0,24.9203635341,149.522181205,2.191726758,0.0,2.191726758
 04/02  22:00:00,274.595272676,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890547351,0.0,2.1890547351
 04/02  23:00:00,250.15087708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919913503,0.0,2.18919913503
 04/02  24:00:00,237.928679305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907160382,0.0,2.18907160382
 04/03  01:00:00,287.769889419,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899036525,0.0,2.1899036525
 04/03  02:00:00,287.769889528,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012912922,0.0,2.19012912922
 04/03  03:00:00,287.769889543,0.0,0.0,0.0,24.9203635341,199.362908273,4.35994100003,0.0,4.35994100003
 04/03  04:00:00,299.992087383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014288061,0.0,2.19014288061
 04/03  05:00:00,349.358298011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19243851457,0.0,2.19243851457
 04/03  06:00:00,419.163346595,29.0430352136,0.0,0.0,49.8407270682,199.362908273,511.394423698,507.030679311,4.36374438693
 04/03  07:00:00,500.49505601,29.0430352136,0.0,0.0,149.522181205,199.362908273,421.267463375,412.519042253,8.74842112204
 04/03  08:00:00,1048.6060001,29.0430352136,0.0,0.0,448.566543614,448.566543614,252.506703669,237.108682702,15.3980209669
 04/03  09:00:00,1011.88873139,29.0430352136,0.0,0.0,448.566543614,448.566543614,191.477093082,173.860494602,17.6165984807
 04/03  10:00:00,962.974200591,29.0430352136,0.0,0.0,448.566543614,448.566543614,159.593639366,141.9706313,17.6230080666
 04/03  11:00:00,962.950764227,29.0430352136,0.0,0.0,448.566543614,448.566543614,127.991803078,108.100697701,19.8911053764
 04/03  12:00:00,913.122276694,29.0430352136,0.0,0.0,448.566543614,398.725816546,142.406435053,117.999450247,24.4069848057
 04/03  13:00:00,962.931680777,29.0430352136,0.0,0.0,448.566543614,448.566543614,104.664672212,80.2858917519,24.3787804596
 04/03  14:00:00,962.915166965,29.0430352136,0.0,0.0,448.566543614,448.566543614,87.1470842609,71.7561143984,15.3909698625
 04/03  15:00:00,962.8963649,29.0430352136,0.0,0.0,448.566543614,448.566543614,63.772953909,48.3866624646,15.3862914444
 04/03  16:00:00,1011.76866041,29.0430352136,0.0,0.0,448.566543614,448.566543614,40.263844922,20.3966217332,19.8672231888
 04/03  17:00:00,898.919765773,29.0430352136,0.0,0.0,348.885089477,398.725816546,51.2150079411,40.2510102458,10.9639976953
 04/03  18:00:00,699.617500598,29.0430352136,0.0,0.0,249.203635341,299.044362409,130.509537085,121.753228701,8.75630838402
 04/03  19:00:00,700.856607655,29.0430352136,0.0,0.0,249.203635341,299.044362409,200.700428783,194.143992746,6.55643603605
 04/03  20:00:00,577.028230329,29.0430352136,0.0,0.0,149.522181205,249.203635341,284.459067047,275.717161924,8.74190512325
 04/03  21:00:00,562.869755183,29.0430352136,0.000629198890637,0.0,149.522181205,249.203635341,301.197777443,296.832378663,4.36539878005
 04/03  22:00:00,349.356846422,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994214069,0.0,2.18994214069
 04/03  23:00:00,299.992087259,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016722282,0.0,2.19016722282
 04/03  24:00:00,287.769889286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006131872,0.0,2.19006131872
 04/04  01:00:00,287.769888187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995254654,0.0,2.18995254654
 04/04  02:00:00,287.769888324,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898448583,0.0,2.1898448583
 04/04  03:00:00,287.769888335,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900679939,0.0,2.1900679939
 04/04  04:00:00,299.992086273,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981256622,0.0,4.35981256622
 04/04  05:00:00,349.358296135,0.0,0.0,0.0,49.8407270682,199.362908273,2.19265125573,0.0,2.19265125573
 04/04  06:00:00,419.260348681,29.0430352136,0.0,0.0,49.8407270682,199.362908273,663.35552294,658.992019187,4.36350375291
 04/04  07:00:00,501.207500967,29.0430352136,0.0,0.0,149.522181205,199.362908273,1187.74712552,1178.99765396,8.74947155859
 04/04  08:00:00,1049.01222857,29.0430352136,0.0,0.0,448.566543614,448.566543614,592.575237356,577.176867103,15.3983702528
 04/04  09:00:00,1012.02992631,29.0430352136,0.0,0.0,448.566543614,448.566543614,278.359306178,262.94318657,15.4161196079
 04/04  10:00:00,962.931971368,29.0430352136,0.0,0.0,448.566543614,448.566543614,84.3454046086,66.7206298291,17.6247747795
 04/04  11:00:00,962.900587381,29.0430352136,0.0,0.0,448.566543614,448.566543614,55.7816275853,33.6814520081,22.1001755772
 04/04  12:00:00,913.071163525,29.0430352136,0.0,0.0,448.566543614,398.725816546,64.6517371595,40.2431459812,24.4085911784
 04/04  13:00:00,962.894258055,29.0430352136,0.0,0.0,448.566543614,448.566543614,49.1638852236,24.7841268179,24.3797584057
 04/04  14:00:00,962.873034638,29.0430352136,0.0,0.0,448.566543614,448.566543614,28.9751561182,13.5835001834,15.3916559348
 04/04  15:00:00,963.010960876,29.1910534422,0.0,0.0,448.566543614,448.566543614,17.375997296,4.18576821829,13.1902290777
 04/04  16:00:00,1011.96523955,29.2484857855,0.0,0.0,448.566543614,448.566543614,26.7454395852,6.87758158592,19.8678579993
 04/04  17:00:00,899.573403136,29.7115517986,0.0,0.0,348.885089477,398.725816546,29.301664074,16.1514927069,13.1501713671
 04/04  18:00:00,699.661412522,29.150789839,0.0,0.0,249.203635341,299.044362409,38.9544906749,30.1974389614,8.75705171348
 04/04  19:00:00,700.751887509,29.0430352136,0.0,0.0,249.203635341,299.044362409,51.5029673498,44.9458105044,6.55715684542
 04/04  20:00:00,576.940038104,29.0430352136,0.0,0.0,149.522181205,249.203635341,134.007296022,125.265499261,8.74179676134
 04/04  21:00:00,552.532922723,29.0430352136,0.0,0.0,149.522181205,249.203635341,174.098661389,171.905876857,2.1927845318
 04/04  22:00:00,349.356845397,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010680619,0.0,2.19010680619
 04/04  23:00:00,299.992086216,0.0,0.0,0.0,24.9203635341,199.362908273,4.36001889143,0.0,4.36001889143
 04/04  24:00:00,287.769888469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984756937,0.0,2.18984756937
 04/05  01:00:00,287.769887121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006685492,0.0,2.19006685492
 04/05  02:00:00,287.769887052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995708781,0.0,2.18995708781
 04/05  03:00:00,287.769887121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984728303,0.0,2.18984728303
 04/05  04:00:00,299.992084878,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006786934,0.0,2.19006786934
 04/05  05:00:00,349.358294942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36543250611,0.0,4.36543250611
 04/05  06:00:00,410.708443088,29.0518607445,0.0,0.0,49.8407270682,199.362908273,528.326432271,526.134589391,2.19184288002
 04/05  07:00:00,501.304453499,29.0430352136,0.0,0.0,149.522181205,199.362908273,1086.83297375,1078.08342962,8.74954412525
 04/05  08:00:00,1048.71467189,29.0439004793,0.0,0.0,448.566543614,448.566543614,265.741751761,250.342221519,15.3995302421
 04/05  09:00:00,1012.13797022,29.3236307967,0.0,0.0,448.566543614,448.566543614,110.079347213,92.4636813972,17.6156658154
 04/05  10:00:00,963.21244164,29.3548691169,0.0,0.0,448.566543614,448.566543614,51.9047390791,34.2790171152,17.6257219639
 04/05  11:00:00,1021.94950749,29.147507423,26.4773167413,0.0,448.566543614,448.566543614,43.3046772885,23.4146089496,19.8900683389
 04/05  12:00:00,1065.76469838,30.5283942429,86.0663522833,0.0,448.566543614,398.725816546,49.0368366485,22.4104090428,26.6264276057
 04/05  13:00:00,1206.57973647,32.3797944126,172.959477503,0.0,448.566543614,448.566543614,34.4084442252,12.2467348788,22.1617093464
 04/05  14:00:00,1257.53140105,32.7757353529,220.83838139,0.0,448.566543614,448.566543614,20.0663771424,4.67583639162,15.3905407508
 04/05  15:00:00,1270.6658823,31.6417872817,233.164210293,0.0,448.566543614,448.566543614,15.3869684197,0.0,15.3869684197
 04/05  16:00:00,1315.89359262,30.8047544282,231.812769191,0.0,448.566543614,448.566543614,19.8671611441,0.0,19.8671611441
 04/05  17:00:00,1129.29399312,30.9702296553,161.723381602,0.0,348.885089477,398.725816546,11.0174023438,0.0551449524571,10.9622573913
 04/05  18:00:00,751.43089125,30.1448666839,19.2746751832,0.0,249.203635341,299.044362409,18.2914292401,9.5356413806,8.75578785951
 04/05  19:00:00,700.730039538,29.0430352136,0.0,0.0,249.203635341,299.044362409,29.7797554809,21.0438260126,8.73592946833
 04/05  20:00:00,576.881324306,29.0430352136,0.0,0.0,149.522181205,249.203635341,66.0070701979,59.4457596822,6.56131051566
 04/05  21:00:00,552.494177974,29.0430352136,0.0,0.0,149.522181205,249.203635341,123.320475356,118.955251238,4.36522411811
 04/05  22:00:00,349.356843852,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003326649,0.0,2.19003326649
 04/05  23:00:00,299.992084803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992328955,0.0,2.18992328955
 04/05  24:00:00,287.769887126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014349337,0.0,2.19014349337
 04/06  01:00:00,287.769886017,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003093474,0.0,2.19003093474
 04/06  02:00:00,287.769886197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991913199,0.0,2.18991913199
 04/06  03:00:00,287.769886171,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016223983,0.0,4.36016223983
 04/06  04:00:00,299.992083882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991323091,0.0,2.18991323091
 04/06  05:00:00,349.358292669,0.0,0.0,0.0,49.8407270682,199.362908273,2.19252274479,0.0,2.19252274479
 04/06  06:00:00,410.991773845,29.3998446994,0.0,0.0,49.8407270682,199.362908273,424.778948049,420.415140845,4.36380720411
 04/06  07:00:00,501.129083557,29.0430352136,0.0,0.0,149.522181205,199.362908273,891.040819593,882.292346557,8.74847303584
 04/06  08:00:00,1048.62473406,29.0430352136,0.0,0.0,448.566543614,448.566543614,192.150342961,176.752641062,15.3977018983
 04/06  09:00:00,1012.01066282,29.2418053044,0.0,0.0,448.566543614,448.566543614,71.2829767876,53.6675926341,17.6153841535
 04/06  10:00:00,990.205240489,29.3630903704,6.20919114145,0.0,448.566543614,448.566543614,39.6272963862,24.2071924853,15.4201039008
 04/06  11:00:00,1128.98273589,29.0430352136,100.765671236,0.0,448.566543614,448.566543614,37.3736179895,15.2750319315,22.098586058
 04/06  12:00:00,1210.07418054,29.2844014763,227.441562806,0.0,448.566543614,398.725816546,36.6449982205,12.2393839541,24.4056142664
 04/06  13:00:00,1297.01447459,31.6844015465,259.296504729,0.0,448.566543614,448.566543614,26.9740005238,2.59760523693,24.3763952869
 04/06  14:00:00,1298.45195552,31.8133207221,258.630863798,0.0,448.566543614,448.566543614,15.9384251574,0.548747205857,15.3896779516
 04/06  15:00:00,1291.93156723,31.3272217723,251.832896907,0.0,448.566543614,448.566543614,13.1901794831,0.0,13.1901794831
 04/06  16:00:00,1334.4127001,30.1725939746,246.590983431,0.0,448.566543614,448.566543614,19.867610224,0.0,19.867610224
 04/06  17:00:00,1216.07127493,29.0430352136,245.768317746,0.0,348.885089477,398.725816546,13.1547180233,0.00496650951529,13.1497515138
 04/06  18:00:00,936.518823982,29.0430352136,170.220663816,0.0,249.203635341,299.044362409,16.4786301206,7.72192128721,8.75670883334
 04/06  19:00:00,743.558853652,29.0430352136,19.8445078744,0.0,249.203635341,299.044362409,35.4097810692,28.8533552708,6.5564257984
 04/06  20:00:00,576.887168974,29.0430352136,0.0,0.0,149.522181205,249.203635341,72.9942887357,64.2529149577,8.74137377802
 04/06  21:00:00,552.484449062,29.0430352136,0.0,0.0,149.522181205,249.203635341,111.085705441,108.893015969,2.19268947219
 04/06  22:00:00,349.356843068,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008023459,0.0,2.19008023459
 04/06  23:00:00,299.992084005,0.0,0.0,0.0,24.9203635341,199.362908273,4.35982250964,0.0,4.35982250964
 04/06  24:00:00,287.769886207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007314389,0.0,2.19007314389
 04/07  01:00:00,287.769884887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995737519,0.0,2.18995737519
 04/07  02:00:00,287.769884884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984345048,0.0,2.18984345048
 04/07  03:00:00,287.769884773,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005904702,0.0,2.19005904702
 04/07  04:00:00,299.99208258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994502708,0.0,2.18994502708
 04/07  05:00:00,349.358291314,0.0,0.0,0.0,49.8407270682,199.362908273,4.36515785648,0.0,4.36515785648
 04/07  06:00:00,411.260612478,29.8211883613,0.0,0.0,49.8407270682,199.362908273,274.675101378,272.483399972,2.19170140693
 04/07  07:00:00,500.428970833,29.0430352136,0.0,0.0,149.522181205,199.362908273,283.727392359,274.978586376,8.74880598283
 04/07  08:00:00,1048.50702121,29.0430352136,0.0,0.0,448.566543614,448.566543614,111.688150172,96.2912956389,15.3968545328
 04/07  09:00:00,1011.78775132,29.0430352136,0.0,0.0,448.566543614,448.566543614,57.6958737071,40.0797397805,17.6161339266
 04/07  10:00:00,1050.16611738,29.0430352136,34.6308966957,0.0,448.566543614,448.566543614,38.2056776135,20.5843389703,17.6213386432
 04/07  11:00:00,1128.75295668,29.0430352136,100.713899678,0.0,448.566543614,448.566543614,30.3745208247,10.486679135,19.8878416897
 04/07  12:00:00,1165.53922672,29.0430352136,185.084030082,0.0,448.566543614,398.725816546,37.6673355524,11.0465272119,26.6208083405
 04/07  13:00:00,1288.33899481,29.0430352136,256.456669571,0.0,448.566543614,448.566543614,28.2358944565,6.07387634612,22.1620181103
 04/07  14:00:00,1167.19026541,29.1316485649,138.619192259,0.0,448.566543614,448.566543614,22.6343751306,7.24536010097,15.3890150296
 04/07  15:00:00,1135.81390781,29.4841687183,106.480006777,0.0,448.566543614,448.566543614,23.2908693569,7.90690889574,15.3839604611
 04/07  16:00:00,1156.6907468,29.795952168,78.2410140805,0.0,448.566543614,448.566543614,27.5146773534,7.65123115738,19.8634461961
 04/07  17:00:00,939.377778883,29.0430352136,9.06326184391,0.0,348.885089477,398.725816546,31.4477849166,20.484560871,10.9632240456
 04/07  18:00:00,699.57374363,29.0430352136,0.0,0.0,249.203635341,299.044362409,63.4348477678,54.6789035821,8.75594418566
 04/07  19:00:00,692.239502029,29.0430352136,0.0,0.0,249.203635341,299.044362409,89.8383511076,83.2824351614,6.55591594622
 04/07  20:00:00,576.938911244,29.0430352136,0.0,0.0,149.522181205,249.203635341,144.052946218,135.310858803,8.74208741481
 04/07  21:00:00,552.525865089,29.0430352136,0.0,0.0,149.522181205,249.203635341,182.290462771,177.925463547,4.36499922441
 04/07  22:00:00,349.356842121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007444387,0.0,2.19007444387
 04/07  23:00:00,299.99208281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996032536,0.0,2.18996032536
 04/07  24:00:00,287.769884969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984620455,0.0,2.18984620455
 04/08  01:00:00,237.929156603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005820438,0.0,2.19005820438
 04/08  02:00:00,237.929156589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994217349,0.0,2.18994217349
 04/08  03:00:00,237.929156719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982609166,0.0,2.18982609166
 04/08  04:00:00,250.151354527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003913571,0.0,2.19003913571
 04/08  05:00:00,274.597198634,0.0,0.0,0.0,24.9203635341,149.522181205,4.364977616,0.0,4.364977616
 04/08  06:00:00,410.831592282,29.3762877423,0.0,0.0,49.8407270682,199.362908273,344.202138266,339.838552571,4.36358569509
 04/08  07:00:00,400.742443245,29.0430352136,0.0,0.0,49.8407270682,199.362908273,319.905148694,315.534887626,4.37026106767
 04/08  08:00:00,649.882841652,29.0430352136,0.0,0.0,249.203635341,249.203635341,249.857506832,243.3010774,6.55642943228
 04/08  09:00:00,613.186014767,29.0430352136,0.0,0.0,249.203635341,249.203635341,215.232454673,206.476653509,8.75580116368
 04/08  10:00:00,564.269885736,29.0430352136,0.0,0.0,249.203635341,249.203635341,185.148914514,176.400443157,8.74847135771
 04/08  11:00:00,564.25248831,29.0430352136,0.0,0.0,249.203635341,249.203635341,164.996839563,154.048297215,10.9485423472
 04/08  12:00:00,564.238032254,29.0430352136,0.0,0.0,249.203635341,249.203635341,147.722406433,138.97027644,8.75212999285
 04/08  13:00:00,564.231214035,29.0430352136,0.0,0.0,249.203635341,249.203635341,140.665330124,131.916686431,8.74864369318
 04/08  14:00:00,315.071160281,29.0430352136,0.0,0.0,74.7610906023,174.442544739,196.878449661,190.322919045,6.55553061633
 04/08  15:00:00,315.073048279,29.0430352136,0.0,0.0,74.7610906023,174.442544739,201.911501361,195.36075572,6.55074564161
 04/08  16:00:00,364.015697894,29.0430352136,0.0,0.0,74.7610906023,174.442544739,271.790438609,265.237175825,6.55326278334
 04/08  17:00:00,325.961595451,29.0430352136,0.0,0.0,24.9203635341,149.522181205,325.883506919,323.691663213,2.19184370674
 04/08  18:00:00,296.667903111,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376079294,0.0,4.36376079294
 04/08  19:00:00,289.310840069,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919152755,0.0,2.1919152755
 04/08  20:00:00,323.485507511,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300753875,0.0,4.36300753875
 04/08  21:00:00,299.042076785,0.0,0.0,0.0,24.9203635341,149.522181205,4.36706964511,0.0,4.36706964511
 04/08  22:00:00,274.595750066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002836115,0.0,2.19002836115
 04/08  23:00:00,250.151354401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991210464,0.0,2.18991210464
 04/08  24:00:00,237.929156636,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012473369,0.0,2.19012473369
 04/09  01:00:00,237.928672995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899326244,0.0,2.18899326244
 04/09  02:00:00,237.928672945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912194538,0.0,2.18912194538
 04/09  03:00:00,237.928673001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898076415,0.0,2.18898076415
 04/09  04:00:00,250.150870709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910928334,0.0,2.18910928334
 04/09  05:00:00,274.596713831,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191126236,0.0,2.19191126236
 04/09  06:00:00,306.396724178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907211233,0.0,2.18907211233
 04/09  07:00:00,296.666453181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920021917,0.0,2.18920021917
 04/09  08:00:00,296.66645318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905887182,0.0,2.18905887182
 04/09  09:00:00,259.999859798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918696995,0.0,2.18918696995
 04/09  10:00:00,211.111068575,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890455839,0.0,2.1890455839
 04/09  11:00:00,211.11203353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065760583,0.0,2.19065760583
 04/09  12:00:00,211.11203386,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083256687,0.0,2.19083256687
 04/09  13:00:00,211.113481404,0.0,0.0,0.0,24.9203635341,149.522181205,4.36731555103,0.0,4.36731555103
 04/09  14:00:00,211.112034025,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150631682,0.0,4.36150631682
 04/09  15:00:00,211.11106849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922015992,0.0,2.18922015992
 04/09  16:00:00,259.999859591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907874781,0.0,2.18907874781
 04/09  17:00:00,296.666453019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  18:00:00,296.666453016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920672902,0.0,2.18920672902
 04/09  19:00:00,289.309390784,0.0,0.0,0.0,24.9203635341,149.522181205,2.189065319,0.0,2.189065319
 04/09  20:00:00,323.484057526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919333755,0.0,2.18919333755
 04/09  21:00:00,299.041110298,0.0,0.0,0.0,24.9203635341,149.522181205,4.36339828801,0.0,4.36339828801
 04/09  22:00:00,274.595266281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901239027,0.0,2.18901239027
 04/09  23:00:00,250.150870604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914053772,0.0,2.18914053772
 04/09  24:00:00,237.928672792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899906616,0.0,2.18899906616
 04/10  01:00:00,288.151311592,0.379532296397,0.0,0.0,24.9203635341,199.362908273,4.64913066669,2.45900648291,2.19012418378
 04/10  02:00:00,289.29486686,1.51812918559,0.0,0.0,24.9203635341,199.362908273,11.0751372564,8.88510598123,2.19003127515
 04/10  03:00:00,289.295301038,1.51812918559,0.0,0.0,24.9203635341,199.362908273,11.6400108994,9.44988289687,2.19012800251
 04/10  04:00:00,301.5180375,1.51812918559,0.0,0.0,24.9203635341,199.362908273,12.3404833049,10.1504758105,2.19000749439
 04/10  05:00:00,351.265514608,1.89766148199,0.0,0.0,49.8407270682,199.362908273,16.7721946326,12.4071084238,4.36508620884
 04/10  06:00:00,410.778392748,29.0430352136,0.0,0.0,49.8407270682,199.362908273,726.909171522,724.717319281,2.191852241
 04/10  07:00:00,500.579907356,29.0430352136,0.0,0.0,149.522181205,199.362908273,536.183770135,527.435248779,8.74852135534
 04/10  08:00:00,1048.65189607,29.0430352136,0.0,0.0,448.566543614,448.566543614,314.373840576,298.97832964,15.3955109354
 04/10  09:00:00,1011.93488357,29.0430352136,0.0,0.0,448.566543614,448.566543614,253.060402642,235.444461345,17.6159412972
 04/10  10:00:00,962.994386368,29.0430352136,0.0,0.0,448.566543614,448.566543614,187.772047846,170.150920738,17.6211271082
 04/10  11:00:00,962.974908815,29.0430352136,0.0,0.0,448.566543614,448.566543614,160.86228096,140.975322491,19.8869584689
 04/10  12:00:00,913.142837192,29.0430352136,0.0,0.0,448.566543614,398.725816546,170.963828429,146.561443314,24.4023851155
 04/10  13:00:00,962.946638365,29.0430352136,0.0,0.0,448.566543614,448.566543614,125.448084809,101.075201067,24.3728837417
 04/10  14:00:00,962.926038427,29.0430352136,0.0,0.0,448.566543614,448.566543614,102.492316343,87.1032396172,15.389076726
 04/10  15:00:00,962.917338977,29.0430352136,0.0,0.0,448.566543614,448.566543614,89.7905859268,76.6041530665,13.1864328603
 04/10  16:00:00,1022.07218478,29.0430352136,0.000427469069135,0.0,448.566543614,448.566543614,78.0679744306,58.205553786,19.8624206447
 04/10  17:00:00,898.950575032,29.0430352136,0.0,0.0,348.885089477,398.725816546,92.3329689964,81.3721409949,10.9608280015
 04/10  18:00:00,709.910119528,29.0430352136,0.000287463805742,0.0,249.203635341,299.044362409,158.356356932,147.416435714,10.9399212184
 04/10  19:00:00,692.305316307,29.0430352136,0.0,0.0,249.203635341,299.044362409,193.956955419,187.4013441,6.55561131864
 04/10  20:00:00,577.026708817,29.0430352136,0.0,0.0,149.522181205,249.203635341,284.589704286,278.02811443,6.56158985658
 04/10  21:00:00,552.615303691,29.0430352136,0.0,0.0,149.522181205,249.203635341,332.806751651,328.441798126,4.36495352501
 04/10  22:00:00,349.356838128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982339824,0.0,2.18982339824
 04/10  23:00:00,299.992079003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003102846,0.0,2.19003102846
 04/10  24:00:00,287.769881296,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899104358,0.0,2.1899104358
 04/11  01:00:00,287.76988027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011506074,0.0,2.19011506074
 04/11  02:00:00,287.769880245,0.0,0.0,0.0,24.9203635341,199.362908273,4.35986248607,0.0,4.35986248607
 04/11  03:00:00,287.76988029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007497274,0.0,2.19007497274
 04/11  04:00:00,299.992077918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995230316,0.0,2.18995230316
 04/11  05:00:00,349.358283304,0.0,0.0,0.0,49.8407270682,199.362908273,2.19253099721,0.0,2.19253099721
 04/11  06:00:00,402.192447924,29.0430352136,0.0,0.0,49.8407270682,199.362908273,695.122520249,690.758723546,4.36379670264
 04/11  07:00:00,500.782778919,29.0430352136,0.0,0.0,149.522181205,199.362908273,771.960229016,763.212226296,8.74800271985
 04/11  08:00:00,1048.60498713,29.0430352136,0.0,0.0,448.566543614,448.566543614,241.512113238,226.116778281,15.3953349568
 04/11  09:00:00,1011.876717,29.0430352136,0.0,0.0,448.566543614,448.566543614,169.290370167,152.40432753,16.8860426368
 04/11  10:00:00,962.914344274,29.0430352136,0.0,0.0,448.566543614,448.566543614,80.0483700648,63.8998721796,16.1484978851
 04/11  11:00:00,998.209429006,29.0430352136,4.16940545628,0.0,448.566543614,448.566543614,60.5303350005,38.4356956835,22.094639317
 04/11  12:00:00,1059.82277562,29.0430352136,81.3600016498,0.0,448.566543614,398.725816546,62.6153335496,38.2116531985,24.4036803511
 04/11  13:00:00,1235.74289034,29.0430352136,204.6505211,0.0,448.566543614,448.566543614,41.0832691825,16.7113894486,24.371879734
 04/11  14:00:00,1283.16865659,29.0430352136,250.863385945,0.0,448.566543614,448.566543614,19.5398941564,6.34886847357,13.1910256828
 04/11  15:00:00,1282.44342647,29.0430352136,249.833482094,0.0,448.566543614,448.566543614,16.3928757506,1.00712275316,15.3857529974
 04/11  16:00:00,1325.0898758,29.2384849035,243.842852558,0.0,448.566543614,448.566543614,20.7911420871,0.926683002603,19.8644590845
 04/11  17:00:00,1177.1955819,29.6286343161,209.834367386,0.0,348.885089477,398.725816546,21.6375691476,10.6757915039,10.9617776438
 04/11  18:00:00,896.416315372,29.0751615452,130.875109129,0.0,249.203635341,299.044362409,36.3464335701,27.5906816269,8.75575194321
 04/11  19:00:00,735.891825057,29.0430352136,12.3993675657,0.0,249.203635341,299.044362409,53.2066706161,46.650409906,6.55626071005
 04/11  20:00:00,576.93153822,29.0430352136,0.0,0.0,149.522181205,249.203635341,150.255294767,141.514001503,8.74129326326
 04/11  21:00:00,552.545232525,29.0430352136,0.0,0.0,149.522181205,249.203635341,224.534701471,220.16954326,4.36515821028
 04/11  22:00:00,349.356837266,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982619746,0.0,2.18982619746
 04/11  23:00:00,299.992077967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003117707,0.0,2.19003117707
 04/11  24:00:00,287.769880087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990839938,0.0,2.18990839938
 04/12  01:00:00,287.769878904,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010956887,0.0,2.19010956887
