Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/12  02:00:00,287.769878825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998481179,0.0,2.18998481179
 04/12  03:00:00,287.769878925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985998125,0.0,2.18985998125
 04/12  04:00:00,299.992076831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006233235,0.0,2.19006233235
 04/12  05:00:00,349.358281438,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496602186,0.0,4.36496602186
 04/12  06:00:00,402.129094455,29.0430352136,0.0,0.0,49.8407270682,199.362908273,581.871417369,577.507873996,4.36354337304
 04/12  07:00:00,501.15751627,29.0430352136,0.0,0.0,149.522181205,199.362908273,1102.82916471,1094.08169121,8.74747350221
 04/12  08:00:00,1048.76232736,29.0430352136,0.0,0.0,448.566543614,448.566543614,355.413823288,340.018805375,15.3950179127
 04/12  09:00:00,1011.86724048,29.0430352136,0.0,0.0,448.566543614,448.566543614,132.21710412,116.805389699,15.4117144205
 04/12  10:00:00,990.565659558,29.0430352136,6.83543044587,0.0,448.566543614,448.566543614,58.7416379909,41.1210686529,17.620569338
 04/12  11:00:00,1171.18968038,29.0430352136,141.693767962,0.0,448.566543614,448.566543614,50.6705330471,30.7851732799,19.8853597672
 04/12  12:00:00,1233.91574725,29.0430352136,250.728733337,0.0,448.566543614,398.725816546,58.5603994045,34.160824264,24.3995751405
 04/12  13:00:00,1296.57288762,29.0430352136,262.756749206,0.0,448.566543614,448.566543614,39.5232209724,15.1507600226,24.3724609498
 04/12  14:00:00,1291.6975051,29.0430352136,257.922457307,0.0,448.566543614,448.566543614,26.27399065,10.8847205042,15.3892701458
 04/12  15:00:00,1284.20939113,29.0430352136,249.283867003,0.0,448.566543614,448.566543614,23.6441812863,8.26072683637,15.3834544499
 04/12  16:00:00,1325.1610753,29.0430352136,243.900358152,0.0,448.566543614,448.566543614,33.0204255016,15.3632321951,17.6571933065
 04/12  17:00:00,1108.59963267,29.0430352136,143.697899223,0.0,348.885089477,398.725816546,51.2647200731,38.1168589428,13.1478611303
 04/12  18:00:00,831.206002327,29.0430352136,67.6377289461,0.0,249.203635341,299.044362409,92.9324906482,84.1772082145,8.75528243365
 04/12  19:00:00,732.018361066,29.0430352136,8.60396288163,0.0,249.203635341,299.044362409,116.037195421,109.480925639,6.55626978262
 04/12  20:00:00,576.962872284,29.0430352136,0.0,0.0,149.522181205,249.203635341,165.755230626,159.194091519,6.56113910691
 04/12  21:00:00,552.543669222,29.0430352136,0.0,0.0,149.522181205,249.203635341,199.864718704,195.499854834,4.36486387026
 04/12  22:00:00,349.356835773,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900317562,0.0,2.1900317562
 04/12  23:00:00,299.99207668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990583055,0.0,2.18990583055
 04/12  24:00:00,287.769879073,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010787695,0.0,2.19010787695
 04/13  01:00:00,287.769877783,0.0,0.0,0.0,24.9203635341,199.362908273,4.35983390962,0.0,4.35983390962
 04/13  02:00:00,287.76987782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005319825,0.0,2.19005319825
 04/13  03:00:00,287.76987766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992610366,0.0,2.18992610366
 04/13  04:00:00,299.992075482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979895868,0.0,2.18979895868
 04/13  05:00:00,349.358279482,0.0,0.0,0.0,49.8407270682,199.362908273,4.36512617169,0.0,4.36512617169
 04/13  06:00:00,402.046222875,29.140763236,0.0,0.0,49.8407270682,199.362908273,331.812268455,329.620655415,2.19161304088
 04/13  07:00:00,500.42163432,29.0430352136,0.0,0.0,149.522181205,199.362908273,314.630877071,305.882434303,8.74844276751
 04/13  08:00:00,1048.55671817,29.0430352136,0.0,0.0,448.566543614,448.566543614,183.508183386,168.112596399,15.3955869867
 04/13  09:00:00,1011.85809946,29.0430352136,0.0,0.0,448.566543614,448.566543614,147.424506528,129.810272054,17.614234474
 04/13  10:00:00,962.945593626,29.0430352136,0.0,0.0,448.566543614,448.566543614,117.039420284,101.620334017,15.419086267
 04/13  11:00:00,962.930239621,29.0430352136,0.0,0.0,448.566543614,448.566543614,100.978203695,78.8848212988,22.0933823964
 04/13  12:00:00,913.098842707,29.0430352136,0.0,0.0,448.566543614,398.725816546,109.229933051,84.8260743464,24.4038587043
 04/13  13:00:00,962.911705566,29.0430352136,0.0,0.0,448.566543614,448.566543614,74.910953104,52.7548620675,22.1560910365
 04/13  14:00:00,962.89284689,29.0430352136,0.0,0.0,448.566543614,448.566543614,56.9464084974,41.5588379452,15.3875705522
 04/13  15:00:00,962.888061472,29.0430352136,0.0,0.0,448.566543614,448.566543614,51.7226272112,36.3407968983,15.3818303129
 04/13  16:00:00,1077.65416279,29.0430352136,13.9050607788,0.0,448.566543614,448.566543614,94.7256246323,74.8642541851,19.8613704473
 04/13  17:00:00,922.297793455,29.0430352136,2.65724166013,0.0,348.885089477,398.725816546,127.486999444,116.524768803,10.9622306417
 04/13  18:00:00,699.639573177,29.0430352136,0.0,0.0,249.203635341,299.044362409,154.588641272,145.833605591,8.75503568123
 04/13  19:00:00,692.29865368,29.0430352136,0.0,0.0,249.203635341,299.044362409,177.389593607,170.834370607,6.55522299947
 04/13  20:00:00,576.998985207,29.0430352136,0.0,0.0,149.522181205,249.203635341,240.409742497,231.668861495,8.7408810028
 04/13  21:00:00,552.574749771,29.0430352136,0.0,0.0,149.522181205,249.203635341,266.983984982,264.791628626,2.19235635608
 04/13  22:00:00,349.356834912,0.0,0.0,0.0,49.8407270682,199.362908273,4.35987056582,0.0,4.35987056582
 04/13  23:00:00,299.992075678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000515902,0.0,2.19000515902
 04/13  24:00:00,287.769877748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987790778,0.0,2.18987790778
 04/14  01:00:00,287.769876436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007326941,0.0,2.19007326941
 04/14  02:00:00,287.769876312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994398691,0.0,2.18994398691
 04/14  03:00:00,287.769876374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981463027,0.0,2.18981463027
 04/14  04:00:00,299.992074155,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001163479,0.0,2.19001163479
 04/14  05:00:00,349.358277786,0.0,0.0,0.0,49.8407270682,199.362908273,4.36518537464,0.0,4.36518537464
 04/14  06:00:00,402.061841428,29.1249641922,0.0,0.0,49.8407270682,199.362908273,414.832382623,412.640684123,2.19169849945
 04/14  07:00:00,510.713172435,29.0430352136,0.0,0.0,149.522181205,199.362908273,369.872207526,361.124033609,8.74817391726
 04/14  08:00:00,1048.57170666,29.0430352136,0.0,0.0,448.566543614,448.566543614,219.081159131,203.687186571,15.3939725598
 04/14  09:00:00,1011.87182046,29.0430352136,0.0,0.0,448.566543614,448.566543614,176.848707265,159.237671455,17.6110358095
 04/14  10:00:00,962.959898325,29.0430352136,0.0,0.0,448.566543614,448.566543614,146.520907342,128.900791781,17.6201155606
 04/14  11:00:00,962.941437425,29.0430352136,0.0,0.0,448.566543614,448.566543614,119.850424348,99.9658487759,19.884575572
 04/14  12:00:00,913.106244678,29.0430352136,0.0,0.0,448.566543614,398.725816546,125.565384159,101.16432174,24.4010624187
 04/14  13:00:00,962.916473738,29.0430352136,0.0,0.0,448.566543614,448.566543614,87.4009468173,63.0313499046,24.3695969127
 04/14  14:00:00,1005.19275514,29.0430352136,14.9857001119,0.0,448.566543614,448.566543614,64.6998523822,51.5082467092,13.191605673
 04/14  15:00:00,1048.39450787,29.0430352136,46.5541781264,0.0,448.566543614,448.566543614,61.2405133923,45.8605432531,15.3799701392
 04/14  16:00:00,1110.60808375,29.0430352136,35.4788067424,0.0,448.566543614,448.566543614,68.0491066348,48.1878758818,19.8612307531
 04/14  17:00:00,944.831945407,29.0430352136,4.5543405143,0.0,348.885089477,398.725816546,96.824208471,85.8637290858,10.9604793853
 04/14  18:00:00,699.628379846,29.0430352136,0.0,0.0,249.203635341,299.044362409,148.726011472,139.97116173,8.75484974238
 04/14  19:00:00,683.740919266,29.0430352136,0.0,0.0,249.203635341,299.044362409,168.427906282,161.871868271,6.55603801154
 04/14  20:00:00,576.977842811,29.0430352136,0.0,0.0,149.522181205,249.203635341,224.239479584,215.498598336,8.74088124811
 04/14  21:00:00,552.550837986,29.0430352136,0.0,0.0,149.522181205,249.203635341,249.503004655,245.138026874,4.36497778124
 04/14  22:00:00,349.356833615,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006401661,0.0,2.19006401661
 04/14  23:00:00,299.992074297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993451784,0.0,2.18993451784
 04/14  24:00:00,287.76987648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980499426,0.0,2.18980499426
 04/15  01:00:00,237.92914801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999818204,0.0,2.18999818204
 04/15  02:00:00,237.929148016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986661236,0.0,2.18986661236
 04/15  03:00:00,237.92914809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006076311,0.0,2.19006076311
 04/15  04:00:00,250.151345898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992909949,0.0,2.18992909949
 04/15  05:00:00,274.597184989,0.0,0.0,0.0,24.9203635341,149.522181205,4.36515581148,0.0,4.36515581148
 04/15  06:00:00,401.960886754,29.0430352136,0.0,0.0,49.8407270682,199.362908273,408.671295122,404.308087305,4.36320781678
 04/15  07:00:00,400.74412128,29.0430352136,0.0,0.0,49.8407270682,199.362908273,365.988657815,361.618239014,4.37041880039
 04/15  08:00:00,649.869431937,29.0430352136,0.0,0.0,249.203635341,249.203635341,261.206289647,254.649983999,6.55630564842
 04/15  09:00:00,613.186381146,29.0430352136,0.0,0.0,249.203635341,249.203635341,237.995968272,229.24075162,8.75521665249
 04/15  10:00:00,584.824961426,29.0430352136,0.00114647651644,0.0,249.203635341,249.203635341,209.099985354,200.351284163,8.74870119113
 04/15  11:00:00,599.02313917,29.0430352136,12.846565725,0.0,249.203635341,249.203635341,186.243592334,175.296875243,10.9467170907
 04/15  12:00:00,648.797511679,29.0430352136,36.2092008863,0.0,249.203635341,249.203635341,165.616426026,156.864653079,8.75177294758
 04/15  13:00:00,709.583779249,29.0430352136,80.7379338056,0.0,249.203635341,249.203635341,150.909052653,142.161137126,8.74791552705
 04/15  14:00:00,622.767804063,29.0430352136,238.212437825,0.0,74.7610906023,174.442544739,194.609745862,188.054688104,6.55505775775
 04/15  15:00:00,701.39929286,29.0430352136,311.995176313,0.0,74.7610906023,174.442544739,196.610283268,192.236572675,4.37371059308
 04/15  16:00:00,764.906895926,29.0430352136,323.778482266,0.0,74.7610906023,174.442544739,229.81485104,223.261458973,6.55339206634
 04/15  17:00:00,742.283517777,29.0430352136,336.365793894,0.0,24.9203635341,149.522181205,303.016859923,298.653982747,4.36287717634
 04/15  18:00:00,296.667890212,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144861046,0.0,2.19144861046
 04/15  19:00:00,280.767162102,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629173731,0.0,4.3629173731
 04/15  20:00:00,323.485494577,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914687523,0.0,2.1914687523
 04/15  21:00:00,299.04206155,0.0,0.0,0.0,24.9203635341,149.522181205,4.36641310379,0.0,4.36641310379
 04/15  22:00:00,274.59574141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985289472,0.0,2.18985289472
 04/15  23:00:00,250.151345942,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004683993,0.0,2.19004683993
 04/15  24:00:00,237.929148215,0.0,0.0,0.0,24.9203635341,149.522181205,4.35969822713,0.0,4.35969822713
 04/16  01:00:00,237.928665869,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  02:00:00,237.928665879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906471078,0.0,2.18906471078
 04/16  03:00:00,237.928665982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917545995,0.0,2.18917545995
 04/16  04:00:00,250.150863803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901925577,0.0,2.18901925577
 04/16  05:00:00,274.596702226,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338930395,0.0,4.36338930395
 04/16  06:00:00,289.309383886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905686272,0.0,2.18905686272
 04/16  07:00:00,296.666446135,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,296.666446118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916731938,0.0,2.18916731938
 04/16  09:00:00,259.999852757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901091008,0.0,2.18901091008
 04/16  10:00:00,211.111061599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912142633,0.0,2.18912142633
 04/16  11:00:00,211.11202361,0.0,0.0,0.0,24.9203635341,149.522181205,4.3614744458,0.0,4.3614744458
 04/16  12:00:00,211.112023408,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077851795,0.0,2.19077851795
 04/16  13:00:00,211.113465934,0.0,0.0,0.0,24.9203635341,149.522181205,4.36702527908,0.0,4.36702527908
 04/16  14:00:00,211.112023037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075300517,0.0,2.19075300517
 04/16  15:00:00,211.111061661,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891747088,0.0,2.1891747088
 04/16  16:00:00,470.873424753,12.5677263899,158.15838413,0.0,24.9203635341,149.522181205,2.1891787873,0.0,2.1891787873
 04/16  17:00:00,456.469557806,11.7468583439,113.710898758,0.0,24.9203635341,149.522181205,2.18912872557,0.0,2.18912872557
 04/16  18:00:00,296.666446194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897158122,0.0,2.18897158122
 04/16  19:00:00,280.765717216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908288508,0.0,2.18908288508
 04/16  20:00:00,323.48405046,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041097521,0.0,0.0,0.0,24.9203635341,149.522181205,4.36369790221,0.0,4.36369790221
 04/16  22:00:00,274.595259291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911821346,0.0,2.18911821346
 04/16  23:00:00,250.150863745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896163915,0.0,2.18896163915
 04/16  24:00:00,237.928665885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907217555,0.0,2.18907217555
 04/17  01:00:00,287.769872461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002789458,0.0,2.19002789458
 04/17  02:00:00,287.769872396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989166863,0.0,2.18989166863
 04/17  03:00:00,287.769872501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008010796,0.0,2.19008010796
 04/17  04:00:00,299.992070225,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899437994,0.0,2.1899437994
 04/17  05:00:00,349.35827158,0.0,0.0,0.0,49.8407270682,199.362908273,4.365001694,0.0,4.365001694
 04/17  06:00:00,393.475535371,29.0430352136,0.0,0.0,49.8407270682,199.362908273,489.634970709,487.443371298,2.19159941068
 04/17  07:00:00,500.453923972,29.0430352136,0.0,0.0,149.522181205,199.362908273,404.606936394,395.859440695,8.747495699
 04/17  08:00:00,1048.53350722,29.0430352136,0.0,0.0,448.566543614,448.566543614,174.554486657,159.16250357,15.3919830868
 04/17  09:00:00,1011.7964501,29.0430352136,0.0,0.0,448.566543614,448.566543614,80.3570832577,62.7439014,17.6131818577
 04/17  10:00:00,994.594271118,29.0430352136,10.8194842197,0.0,448.566543614,448.566543614,38.1558762869,22.7391018253,15.4167744616
 04/17  11:00:00,1101.23647091,29.0430352136,74.0541953967,0.0,448.566543614,448.566543614,31.5151021665,9.42311543362,22.0919867329
 04/17  12:00:00,1073.97480557,29.0430352136,95.7782145016,0.0,448.566543614,398.725816546,38.4317149485,14.0347605266,24.3969544219
 04/17  13:00:00,1203.15501798,29.0430352136,172.875438235,0.0,448.566543614,448.566543614,29.7964435722,7.64448475413,22.1519588181
 04/17  14:00:00,1279.78095908,29.0430352136,246.803454847,0.0,448.566543614,448.566543614,17.5022026067,2.11736629263,15.384836314
 04/17  15:00:00,1288.51017762,29.0430352136,255.856909227,0.0,448.566543614,448.566543614,16.561667756,1.18005656526,15.3816111908
 04/17  16:00:00,1331.46804202,29.0430352136,250.723487484,0.0,448.566543614,448.566543614,17.8701078046,0.21361462726,17.6564931773
 04/17  17:00:00,1182.98055767,29.0430352136,216.202651169,0.0,348.885089477,398.725816546,14.6797960449,1.53188091572,13.1479151292
 04/17  18:00:00,903.408590639,29.0430352136,137.896899111,0.0,249.203635341,299.044362409,30.672631837,21.9174436085,8.75518822849
 04/17  19:00:00,759.297555934,29.0430352136,33.3637704929,0.0,249.203635341,299.044362409,55.3764175908,48.8202460704,6.55617152032
 04/17  20:00:00,587.182123124,29.0430352136,0.000369827213764,0.0,149.522181205,249.203635341,128.851959721,122.291080859,6.56087886187
 04/17  21:00:00,552.49529219,29.0430352136,0.0,0.0,149.522181205,249.203635341,176.503484556,172.138735093,4.36474946269
 04/17  22:00:00,349.356829406,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997461329,0.0,2.18997461329
 04/17  23:00:00,299.992070314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983720146,0.0,2.18983720146
 04/17  24:00:00,287.769872628,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002556844,0.0,2.19002556844
 04/18  01:00:00,287.769871389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988655118,0.0,2.18988655118
 04/18  02:00:00,287.769871372,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000601811,0.0,4.36000601811
 04/18  03:00:00,287.769871333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979505573,0.0,2.18979505573
 04/18  04:00:00,299.992069007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998084725,0.0,2.18998084725
 04/18  05:00:00,349.358269111,0.0,0.0,0.0,49.8407270682,199.362908273,4.3647577731,0.0,4.3647577731
 04/18  06:00:00,393.597194372,29.2454109531,0.0,0.0,49.8407270682,199.362908273,379.57107177,377.379654494,2.19141727629
 04/18  07:00:00,500.40335685,29.0430352136,0.0,0.0,149.522181205,199.362908273,337.903730251,329.156549251,8.74718099984
 04/18  08:00:00,1048.53629737,29.0430352136,0.0,0.0,448.566543614,448.566543614,179.246895619,163.852736634,15.3941589852
 04/18  09:00:00,1011.84674703,29.0430352136,0.0,0.0,448.566543614,448.566543614,146.541983307,131.131601719,15.4103815885
 04/18  10:00:00,962.935920683,29.0430352136,0.0,0.0,448.566543614,448.566543614,118.443634416,100.825422848,17.6182115687
 04/18  11:00:00,962.926757698,29.0430352136,0.0,0.0,448.566543614,448.566543614,103.196715617,83.3160910458,19.8806245717
 04/18  12:00:00,913.090402716,29.0430352136,0.0,0.0,448.566543614,398.725816546,107.208164049,82.8137221184,24.3944419303
 04/18  13:00:00,962.899164753,29.0430352136,0.0,0.0,448.566543614,448.566543614,65.8082778057,41.4395250884,24.3687527173
 04/18  14:00:00,962.883981252,29.0430352136,0.0,0.0,448.566543614,448.566543614,49.2615190821,33.8744214882,15.3870975939
 04/18  15:00:00,962.881998306,29.0430352136,0.0,0.0,448.566543614,448.566543614,45.0414748599,31.8575377098,13.1839371501
 04/18  16:00:00,1011.79752374,29.0430352136,0.0,0.0,448.566543614,448.566543614,80.9023145191,61.043561069,19.8587534501
 04/18  17:00:00,898.962669107,29.0430352136,0.0,0.0,348.885089477,398.725816546,112.059492045,101.100373718,10.9591183273
 04/18  18:00:00,699.6164526,29.0430352136,0.0,0.0,249.203635341,299.044362409,135.991839668,127.238183317,8.75365635072
 04/18  19:00:00,689.054496827,29.0430352136,0.0,0.0,249.203635341,299.044362409,157.97264115,151.416559135,6.55608201495
 04/18  20:00:00,576.966156183,29.0430352136,0.0,0.0,149.522181205,249.203635341,212.992976184,204.252232788,8.7407433963
 04/18  21:00:00,552.540715573,29.0430352136,0.0,0.0,149.522181205,249.203635341,240.56632632,236.201382834,4.36494348576
 04/18  22:00:00,349.356828423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004711214,0.0,2.19004711214
 04/18  23:00:00,299.992069106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990832943,0.0,2.18990832943
 04/18  24:00:00,287.76987131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976950711,0.0,2.18976950711
 04/19  01:00:00,287.769869836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995139799,0.0,2.18995139799
 04/19  02:00:00,287.769869868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981045992,0.0,2.18981045992
 04/19  03:00:00,287.769869882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999342566,0.0,2.18999342566
 04/19  04:00:00,299.992067726,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898523879,0.0,2.1898523879
 04/19  05:00:00,349.358267239,0.0,0.0,0.0,49.8407270682,199.362908273,4.36493699743,0.0,4.36493699743
 04/19  06:00:00,393.638461554,29.3082984788,0.0,0.0,49.8407270682,199.362908273,354.483159723,352.291348802,2.19181092096
 04/19  07:00:00,500.382707413,29.0430352136,0.0,0.0,149.522181205,199.362908273,313.395645248,304.647488629,8.74815661829
 04/19  08:00:00,1053.8441446,29.0430352136,0.000260964421577,0.0,448.566543614,448.566543614,158.519655706,143.127061693,15.3925940129
 04/19  09:00:00,1057.91718131,29.0430352136,13.5706369502,0.0,448.566543614,448.566543614,127.007975354,109.398800351,17.6091750027
 04/19  10:00:00,989.759722033,29.0430352136,10.4646887546,0.0,448.566543614,448.566543614,104.783584909,89.3668824439,15.4167024651
 04/19  11:00:00,1005.0657872,29.0430352136,14.9317684398,0.0,448.566543614,448.566543614,84.9626830597,62.8743493263,22.0883337334
 04/19  12:00:00,1050.28697492,29.0430352136,77.6449899481,0.0,448.566543614,398.725816546,90.9225593052,66.5274959708,24.3950633344
 04/19  13:00:00,1138.89494174,29.0430352136,110.268732348,0.0,448.566543614,448.566543614,58.9520094034,36.8022837566,22.1497256468
 04/19  14:00:00,1197.79037281,29.0430352136,167.446057505,0.0,448.566543614,448.566543614,44.2032363382,28.8178456677,15.3853906705
 04/19  15:00:00,1200.39175018,29.0430352136,169.222268517,0.0,448.566543614,448.566543614,42.2407162615,26.8598712144,15.3808450471
 04/19  16:00:00,1188.77181423,29.0430352136,110.217680673,0.0,448.566543614,448.566543614,49.2475037182,31.5938988504,17.6536048678
 04/19  17:00:00,1076.71803696,29.0430352136,112.183738,0.0,348.885089477,398.725816546,69.2126832723,58.2537121067,10.9589711656
 04/19  18:00:00,873.480023245,29.0430352136,108.617573327,0.0,249.203635341,299.044362409,124.569345433,113.631283334,10.9380620989
 04/19  19:00:00,810.184132643,29.0430352136,62.7142485771,0.0,249.203635341,299.044362409,145.370080561,138.814881284,6.55519927658
 04/19  20:00:00,683.674835554,29.0430352136,43.5298562133,0.0,149.522181205,249.203635341,187.419989085,180.859114209,6.56087487597
 04/19  21:00:00,565.080479615,29.0430352136,2.2066393761,0.0,149.522181205,249.203635341,211.392738658,207.02765305,4.36508560758
 04/19  22:00:00,349.356826645,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899674145,0.0,2.1899674145
 04/19  23:00:00,299.992067584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982621788,0.0,2.18982621788
 04/19  24:00:00,287.769869847,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000889228,0.0,2.19000889228
 04/20  01:00:00,287.769868529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986469019,0.0,2.18986469019
 04/20  02:00:00,287.769868699,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004471776,0.0,2.19004471776
 04/20  03:00:00,287.769868711,0.0,0.0,0.0,24.9203635341,199.362908273,4.35965929824,0.0,4.35965929824
 04/20  04:00:00,299.992066509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993804809,0.0,2.18993804809
 04/20  05:00:00,349.35826461,0.0,0.0,0.0,49.8407270682,199.362908273,2.1926302605,0.0,2.1926302605
 04/20  06:00:00,393.699937057,29.3806234919,0.0,0.0,49.8407270682,199.362908273,343.669353932,339.306141553,4.36321237908
 04/20  07:00:00,500.333127401,29.0430352136,0.0,0.0,149.522181205,199.362908273,247.015085435,238.267375351,8.74771008461
 04/20  08:00:00,1048.48580885,29.0430352136,0.0,0.0,448.566543614,448.566543614,112.561180327,97.1678948148,15.3932855124
 04/20  09:00:00,1011.79995724,29.0430352136,0.0,0.0,448.566543614,448.566543614,84.2573534696,68.8487093512,15.4086441185
 04/20  10:00:00,992.761780199,29.0430352136,8.96931095075,0.0,448.566543614,448.566543614,64.9249867019,47.3070427428,17.617943959
 04/20  11:00:00,1077.40528726,29.0430352136,50.6022655697,0.0,448.566543614,448.566543614,41.597107254,21.7143052456,19.8828020084
 04/20  12:00:00,964.083739967,29.0430352136,9.45796732973,0.0,448.566543614,398.725816546,50.9242462897,26.5283001907,24.395946099
 04/20  13:00:00,1026.51865862,29.0430352136,11.6071836824,0.0,448.566543614,448.566543614,38.9175394612,14.5547752678,24.3627641934
 04/20  14:00:00,1163.8804134,29.0430352136,134.404384837,0.0,448.566543614,448.566543614,17.6605184088,4.47251108619,13.1880073226
 04/20  15:00:00,1289.48966939,29.0430352136,257.617764299,0.0,448.566543614,448.566543614,15.820698479,0.441539674682,15.3791588043
 04/20  16:00:00,1287.49747777,29.0430352136,205.255582634,0.0,448.566543614,448.566543614,26.9670165699,9.31552583699,17.6514907329
 04/20  17:00:00,1081.62096051,29.0430352136,114.956912885,0.0,348.885089477,398.725816546,33.0864325868,19.9378141096,13.1486184773
 04/20  18:00:00,781.439241107,29.0430352136,38.5685469408,0.0,249.203635341,299.044362409,44.2853246723,35.5302831971,8.75504147518
 04/20  19:00:00,683.665605693,29.0430352136,0.0,0.0,249.203635341,299.044362409,69.9245166381,63.3684648562,6.55605178188
 04/20  20:00:00,576.918805867,29.0430352136,0.0,0.0,149.522181205,249.203635341,147.04647046,140.485815009,6.56065545098
 04/20  21:00:00,552.50983301,29.0430352136,0.0,0.0,149.522181205,249.203635341,199.578325674,195.213189517,4.36513615755
 04/20  22:00:00,349.356825403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991872515,0.0,2.18991872515
 04/20  23:00:00,299.992066325,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897741407,0.0,2.1897741407
 04/20  24:00:00,287.769868564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995405795,0.0,2.18995405795
 04/21  01:00:00,287.769867331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980783928,0.0,2.18980783928
 04/21  02:00:00,287.769867317,0.0,0.0,0.0,24.9203635341,199.362908273,4.35982448133,0.0,4.35982448133
 04/21  03:00:00,287.769867359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001640021,0.0,2.19001640021
 04/21  04:00:00,299.992065002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987055534,0.0,2.18987055534
 04/21  05:00:00,349.358262546,0.0,0.0,0.0,49.8407270682,199.362908273,2.19238231145,0.0,2.19238231145
 04/21  06:00:00,393.881483069,29.4885173584,0.0,0.0,49.8407270682,199.362908273,443.249741958,438.886489417,4.36325254087
 04/21  07:00:00,500.44856721,29.0430352136,0.0,0.0,149.522181205,199.362908273,401.280820396,392.533554881,8.74726551499
 04/21  08:00:00,1048.55122408,29.0430352136,0.0,0.0,448.566543614,448.566543614,199.537682373,184.145881844,15.3918005286
 04/21  09:00:00,1011.85101821,29.0430352136,0.0,0.0,448.566543614,448.566543614,152.395793344,136.986025104,15.4097682397
 04/21  10:00:00,962.933042666,29.0430352136,0.0,0.0,448.566543614,448.566543614,114.61471688,96.9980157375,17.6167011422
 04/21  11:00:00,962.908940031,29.0430352136,0.0,0.0,448.566543614,448.566543614,79.1055216828,59.2217949168,19.883726766
 04/21  12:00:00,1069.87145531,29.0430352136,89.9378725712,0.0,448.566543614,398.725816546,76.1507229485,51.7576034917,24.3931194569
 04/21  13:00:00,1224.67903053,29.0430352136,192.540049022,0.0,448.566543614,448.566543614,51.8955830339,27.5325441758,24.3630388582
 04/21  14:00:00,1290.943363,29.0430352136,257.96081499,0.0,448.566543614,448.566543614,17.8667329058,4.67852553382,13.188207372
 04/21  15:00:00,1296.48743444,29.0430352136,262.694204122,0.0,448.566543614,448.566543614,16.5710100177,1.19064132177,15.3803686959
 04/21  16:00:00,1390.70846635,29.7255928512,299.635333015,0.0,448.566543614,448.566543614,18.5755537643,0.924241644546,17.6513121198
 04/21  17:00:00,1294.78664143,29.0706914168,319.027651227,0.0,348.885089477,398.725816546,22.1291945342,8.98147633129,13.1477182029
 04/21  18:00:00,1022.37832884,29.0430352136,254.141224267,0.0,249.203635341,299.044362409,34.319355921,25.5644250113,8.75493090975
 04/21  19:00:00,843.591473134,29.0430352136,103.685186668,0.0,249.203635341,299.044362409,45.2597979247,38.7038310843,6.55596684046
 04/21  20:00:00,677.762163495,29.0430352136,37.8010581225,0.0,149.522181205,249.203635341,100.151119268,93.5905834862,6.56053578211
 04/21  21:00:00,564.159552429,29.0430352136,1.36260292246,0.0,149.522181205,249.203635341,140.082437026,135.717368672,4.3650683541
 04/21  22:00:00,349.356824066,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004639136,0.0,2.19004639136
 04/21  23:00:00,299.992064997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973815143,0.0,2.18973815143
 04/21  24:00:00,287.769867183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991524999,0.0,2.18991524999
 04/22  01:00:00,237.929138898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976659111,0.0,2.18976659111
 04/22  02:00:00,237.929138883,0.0,0.0,0.0,24.9203635341,149.522181205,4.35973390034,0.0,4.35973390034
 04/22  03:00:00,237.929138906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996707896,0.0,2.18996707896
 04/22  04:00:00,250.151336609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981879408,0.0,2.18981879408
 04/22  05:00:00,274.597169717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19232346075,0.0,2.19232346075
 04/22  06:00:00,385.140568613,29.3652227949,0.0,0.0,49.8407270682,199.362908273,340.163609704,335.800203193,4.36340651056
 04/22  07:00:00,400.705046674,29.0430352136,0.0,0.0,49.8407270682,199.362908273,318.3662255,313.996097251,4.37012824911
 04/22  08:00:00,649.849690659,29.0430352136,0.0,0.0,249.203635341,249.203635341,237.92440532,231.369502341,6.55490297923
 04/22  09:00:00,613.156995796,29.0430352136,0.0,0.0,249.203635341,249.203635341,200.946602702,192.192652506,8.75395019663
 04/22  10:00:00,564.241761062,29.0430352136,0.0,0.0,249.203635341,249.203635341,166.430827615,157.683391308,8.74743630696
 04/22  11:00:00,606.985362952,29.0430352136,20.6072360303,0.0,249.203635341,249.203635341,146.446807693,135.500821586,10.9459861061
 04/22  12:00:00,706.040936683,29.0430352136,86.3117818868,0.0,249.203635341,249.203635341,126.944790148,118.195146708,8.74964343959
 04/22  13:00:00,746.105107285,29.0430352136,115.435816539,0.0,249.203635341,249.203635341,116.184013551,107.437238298,8.74677525345
 04/22  14:00:00,547.088132806,29.0430352136,163.987204543,0.0,74.7610906023,174.442544739,163.0459422,156.490965343,6.5549768573
 04/22  15:00:00,535.834827233,29.0430352136,153.492127174,0.0,74.7610906023,174.442544739,177.850139976,173.47733432,4.37280565645
 04/22  16:00:00,503.814021121,29.0430352136,75.356423937,0.0,74.7610906023,174.442544739,234.996483169,228.443441695,6.55304147417
 04/22  17:00:00,377.117477564,29.0430352136,9.70662940865,0.0,24.9203635341,149.522181205,291.629831871,287.266262295,4.36356957592
 04/22  18:00:00,296.667877143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176620945,0.0,2.19176620945
 04/22  19:00:00,272.223482386,0.0,0.0,0.0,24.9203635341,149.522181205,4.3634955184,0.0,4.3634955184
 04/22  20:00:00,323.48548154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19172933704,0.0,2.19172933704
 04/22  21:00:00,299.042045057,0.0,0.0,0.0,24.9203635341,149.522181205,4.3665154493,0.0,4.3665154493
 04/22  22:00:00,274.595732025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995977594,0.0,2.18995977594
 04/22  23:00:00,250.151336504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981135436,0.0,2.18981135436
 04/22  24:00:00,237.929138818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998531803,0.0,2.18998531803
 04/23  01:00:00,237.928658383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895940162,0.0,2.18895940162
 04/23  02:00:00,237.928658441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905170243,0.0,2.18905170243
 04/23  03:00:00,237.928658541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914365246,0.0,2.18914365246
 04/23  04:00:00,250.150856335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897141395,0.0,2.18897141395
 04/23  05:00:00,274.596688988,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176853159,0.0,2.19176853159
 04/23  06:00:00,280.765709701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912892045,0.0,2.18912892045
 04/23  07:00:00,296.666438698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895652874,0.0,2.18895652874
 04/23  08:00:00,296.666438735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904838193,0.0,2.18904838193
 04/23  09:00:00,259.99984541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914000239,0.0,2.18914000239
 04/23  10:00:00,211.111054184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889675463,0.0,2.1889675463
 04/23  11:00:00,211.112011884,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077346133,0.0,2.19077346133
 04/23  12:00:00,211.112012429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36157386661,0.0,4.36157386661
 04/23  13:00:00,211.113449031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19301250091,0.0,2.19301250091
 04/23  14:00:00,211.112012259,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141575597,0.0,4.36141575597
 04/23  15:00:00,211.111054065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915717264,0.0,2.18915717264
 04/23  16:00:00,259.99984512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898466575,0.0,2.18898466575
 04/23  17:00:00,296.666438516,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  18:00:00,296.666438543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907631465,0.0,2.18907631465
 04/23  19:00:00,272.22204308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890371649,0.0,2.18890371649
 04/23  20:00:00,323.484043087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899556474,0.0,2.18899556474
 04/23  21:00:00,299.041084664,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322310063,0.0,4.36322310063
 04/23  22:00:00,274.595251818,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889777638,0.0,2.1889777638
 04/23  23:00:00,250.150856181,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928658384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906946036,0.0,2.18906946036
 04/24  01:00:00,287.769863256,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897680986,0.0,2.1897680986
 04/24  02:00:00,287.769863229,0.0,0.0,0.0,24.9203635341,199.362908273,4.35972019017,0.0,4.35972019017
 04/24  03:00:00,287.769863236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995188381,0.0,2.18995188381
 04/24  04:00:00,299.992060938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979870548,0.0,2.18979870548
 04/24  05:00:00,349.358255903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19228925333,0.0,2.19228925333
 04/24  06:00:00,385.04165154,29.0430352136,0.0,0.0,49.8407270682,199.362908273,634.145456141,629.782130292,4.36332584974
 04/24  07:00:00,500.530412358,29.0430352136,0.0,0.0,149.522181205,199.362908273,499.880843737,491.134105014,8.74673872335
 04/24  08:00:00,1048.59945951,29.0430352136,0.0,0.0,448.566543614,448.566543614,259.086515274,243.694064594,15.3924506801
 04/24  09:00:00,1011.8674794,29.0430352136,0.0,0.0,448.566543614,448.566543614,171.351331458,155.944225249,15.407106209
 04/24  10:00:00,990.094896781,29.0430352136,6.34670479059,0.0,448.566543614,448.566543614,95.8847160843,78.2693106559,17.6154054284
 04/24  11:00:00,1058.77403911,29.0430352136,32.781431618,0.0,448.566543614,448.566543614,87.7891868072,67.9106073167,19.8785794905
 04/24  12:00:00,1042.74339672,29.0430352136,65.3593387046,0.0,448.566543614,398.725816546,83.6930258263,59.300858942,24.3921668843
 04/24  13:00:00,1161.41671245,29.0430352136,132.224084622,0.0,448.566543614,448.566543614,58.8201520921,36.6744169525,22.1457351396
 04/24  14:00:00,1206.67965859,29.0430352136,176.696191527,0.0,448.566543614,448.566543614,46.2697902716,30.8870067557,15.3827835159
 04/24  15:00:00,1168.11574511,29.0430352136,139.258602336,0.0,448.566543614,448.566543614,42.9363205926,29.7513717475,13.1849488451
 04/24  16:00:00,1143.35952171,29.0430352136,67.6160814123,0.0,448.566543614,448.566543614,53.6031563184,33.7477921336,19.8553641847
 04/24  17:00:00,1036.53233174,29.0430352136,73.2858300291,0.0,348.885089477,398.725816546,71.1337674901,60.174838988,10.9589285021
 04/24  18:00:00,827.79933749,29.0430352136,64.224181578,0.0,249.203635341,299.044362409,124.511638351,115.75828204,8.75335631038
 04/24  19:00:00,714.842711961,29.0430352136,8.51598386741,0.0,249.203635341,299.044362409,143.729222371,137.17340172,6.55582065047
 04/24  20:00:00,587.246477038,29.0430352136,0.00101295772856,0.0,149.522181205,249.203635341,216.170138663,207.43004747,8.74009119306
 04/24  21:00:00,552.55899276,29.0430352136,0.0,0.0,149.522181205,249.203635341,261.688851687,257.324178298,4.36467338894
 04/24  22:00:00,349.35682025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991311364,0.0,2.18991311364
 04/24  23:00:00,299.99206106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975980432,0.0,2.18975980432
 04/24  24:00:00,287.769863121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992799431,0.0,2.18992799431
 04/25  01:00:00,287.769861672,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897706827,0.0,2.1897706827
 04/25  02:00:00,287.769861624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993617051,0.0,2.18993617051
 04/25  03:00:00,287.769861631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978058452,0.0,2.18978058452
 04/25  04:00:00,299.992059452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994590226,0.0,2.18994590226
 04/25  05:00:00,349.358254268,0.0,0.0,0.0,49.8407270682,199.362908273,4.3648730552,0.0,4.3648730552
 04/25  06:00:00,384.882077676,29.0430352136,0.0,0.0,49.8407270682,199.362908273,419.508018421,417.316504048,2.19151437366
 04/25  07:00:00,500.417587639,29.0430352136,0.0,0.0,149.522181205,199.362908273,355.695152094,346.948776509,8.74637558488
 04/25  08:00:00,1048.54440456,29.0430352136,0.0,0.0,448.566543614,448.566543614,189.608879403,174.219007397,15.3898720058
 04/25  09:00:00,1011.84557876,29.0430352136,0.0,0.0,448.566543614,448.566543614,144.577498749,129.167692193,15.4098065566
 04/25  10:00:00,1017.99555466,29.0430352136,22.9172034052,0.0,448.566543614,448.566543614,111.451893652,93.8380563376,17.6138373143
 04/25  11:00:00,1178.94485356,29.0430352136,147.085544907,0.0,448.566543614,448.566543614,81.826689103,61.9506977185,19.8759913845
 04/25  12:00:00,1251.96359469,29.0430352136,262.139838888,0.0,448.566543614,398.725816546,77.4961721281,53.1075366932,24.3886354349
 04/25  13:00:00,1301.40911424,29.0430352136,265.914907964,0.0,448.566543614,448.566543614,32.6571519669,8.29679235568,24.3603596112
 04/25  14:00:00,1311.79930339,29.0430352136,275.640702806,0.0,448.566543614,448.566543614,15.9913525373,2.80433999869,13.1870125386
 04/25  15:00:00,1323.18887445,29.0430352136,285.283600397,0.0,448.566543614,448.566543614,16.5338855084,1.15653051872,15.3773549897
 04/25  16:00:00,1394.95569903,29.0430352136,300.017970374,0.0,448.566543614,448.566543614,19.2318578555,1.58140313393,17.6504547216
 04/25  17:00:00,1299.41567417,29.0430352136,318.82038861,0.0,348.885089477,398.725816546,16.6917253687,5.73335101871,10.95837435
 04/25  18:00:00,1104.15955415,29.0430352136,322.916528671,0.0,249.203635341,299.044362409,32.4130552262,21.4758126266,10.9372425995
 04/25  19:00:00,1069.56669864,29.0430352136,314.537596277,0.0,249.203635341,299.044362409,59.0504924575,52.495833712,6.55465874551
 04/25  20:00:00,948.780408559,29.0430352136,295.611708091,0.0,149.522181205,249.203635341,128.370844222,121.810724215,6.56012000714
 04/25  21:00:00,774.751720025,29.0430352136,153.346959725,0.0,149.522181205,249.203635341,161.4601429,157.095484744,4.3646581557
 04/25  22:00:00,349.356818459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975616491,0.0,2.18975616491
 04/25  23:00:00,299.992059326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992134708,0.0,2.18992134708
 04/25  24:00:00,287.769861572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976555204,0.0,2.18976555204
 04/26  01:00:00,287.76986016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992712269,0.0,2.18992712269
 04/26  02:00:00,287.769860233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976912823,0.0,2.18976912823
 04/26  03:00:00,287.769860297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993154064,0.0,2.18993154064
 04/26  04:00:00,299.992058197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977342826,0.0,2.18977342826
 04/26  05:00:00,349.358251424,0.0,0.0,0.0,49.8407270682,199.362908273,4.36480849339,0.0,4.36480849339
 04/26  06:00:00,385.114870498,29.3551214175,0.0,0.0,49.8407270682,199.362908273,318.569162302,314.205892805,4.36326949783
 04/26  07:00:00,500.335628346,29.0430352136,0.0,0.0,149.522181205,199.362908273,246.138148734,239.573586593,6.56456214129
 04/26  08:00:00,1048.48096564,29.0430352136,0.0,0.0,448.566543614,448.566543614,105.274612904,89.8864959488,15.3881169555
 04/26  09:00:00,1150.70008954,29.0430352136,73.5493544631,0.0,448.566543614,448.566543614,67.1363701592,49.5271054914,17.6092646678
 04/26  10:00:00,1287.79106987,29.0430352136,252.856953813,0.0,448.566543614,448.566543614,39.2041088702,23.7895581346,15.4145507356
 04/26  11:00:00,1337.4102665,29.0430352136,300.06551585,0.0,448.566543614,448.566543614,30.9499542422,11.0710750496,19.8788791926
 04/26  12:00:00,1313.03131611,29.0430352136,321.697347279,0.0,448.566543614,398.725816546,32.4321332091,8.04389807293,24.3882351361
 04/26  13:00:00,1385.10868002,29.0616364457,340.021183426,0.0,448.566543614,448.566543614,24.6916309719,0.331868432255,24.3597625397
 04/26  14:00:00,1410.59795378,29.234157267,363.88658039,0.0,448.566543614,448.566543614,13.1885113721,0.0,13.1885113721
 04/26  15:00:00,1409.32859448,29.4142964022,362.437561917,0.0,448.566543614,448.566543614,15.3749543319,0.0,15.3749543319
 04/26  16:00:00,1461.50057101,29.3336994639,369.327661918,0.0,448.566543614,448.566543614,17.6493579615,0.0,17.6493579615
 04/26  17:00:00,1268.02513603,29.0430352136,299.049739708,0.0,348.885089477,398.725816546,13.309667825,0.163236078425,13.1464317466
 04/26  18:00:00,831.461398489,29.0430352136,78.0561189849,0.0,249.203635341,299.044362409,41.5693277879,32.8154016952,8.75392609272
 04/26  19:00:00,685.395561298,29.0430352136,0.000979608330257,0.0,249.203635341,299.044362409,66.893806501,60.3386195843,6.5551869167
 04/26  20:00:00,576.90462232,29.0430352136,0.0,0.0,149.522181205,249.203635341,126.646452373,120.086858689,6.55959368391
 04/26  21:00:00,552.481994412,29.0430352136,0.0,0.0,149.522181205,249.203635341,160.165057529,155.800554991,4.36450253799
 04/26  22:00:00,349.356817012,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899245607,0.0,2.1899245607
 04/26  23:00:00,299.992057949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976628257,0.0,2.18976628257
 04/26  24:00:00,287.769860175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992843386,0.0,2.18992843386
 04/27  01:00:00,287.769858799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976698136,0.0,2.18976698136
 04/27  02:00:00,287.769858867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992647315,0.0,2.18992647315
 04/27  03:00:00,287.769858963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976592083,0.0,2.18976592083
 04/27  04:00:00,299.992056757,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968986913,0.0,4.35968986913
 04/27  05:00:00,349.35824897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19240474219,0.0,2.19240474219
 04/27  06:00:00,376.94840179,29.7181350928,0.0,0.0,49.8407270682,199.362908273,339.466515196,335.10318048,4.36333471588
 04/27  07:00:00,500.38356024,29.0430352136,0.0,0.0,149.522181205,199.362908273,312.239878125,305.674963374,6.56491475153
 04/27  08:00:00,1048.51894007,29.0430352136,0.0,0.0,448.566543614,448.566543614,157.252838004,141.864169661,15.3886683428
 04/27  09:00:00,1011.82913082,29.0430352136,0.0,0.0,448.566543614,448.566543614,125.976479406,108.369062853,17.6074165529
 04/27  10:00:00,962.924311474,29.0430352136,0.0,0.0,448.566543614,448.566543614,101.366566049,85.9541412088,15.41242484
 04/27  11:00:00,962.906628834,29.0430352136,0.0,0.0,448.566543614,448.566543614,76.5114851785,56.6326939902,19.8787911882
 04/27  12:00:00,958.580797216,29.0430352136,14.1136339045,0.0,448.566543614,398.725816546,56.5343373529,32.1467444877,24.3875928652
 04/27  13:00:00,1094.34905801,29.0430352136,66.4167961514,0.0,448.566543614,448.566543614,48.3950999681,24.0360560548,24.3590439133
 04/27  14:00:00,1103.39057549,29.0430352136,75.690830888,0.0,448.566543614,448.566543614,30.8687647752,17.680755832,13.1880089432
 04/27  15:00:00,1087.16803438,29.0430352136,60.3336943532,0.0,448.566543614,448.566543614,31.5686421345,16.1942765286,15.3743656059
 04/27  16:00:00,1110.06956591,29.1193561708,35.1266800858,0.0,448.566543614,448.566543614,70.0606504933,52.4124368059,17.6482136874
 04/27  17:00:00,948.171589132,29.0430352136,7.79432114474,0.0,348.885089477,398.725816546,102.88085646,89.7344480315,13.146408429
 04/27  18:00:00,699.602130432,29.0430352136,0.0,0.0,249.203635341,299.044362409,117.127140381,108.37377907,8.75336131049
 04/27  19:00:00,675.176789001,29.0430352136,0.0,0.0,249.203635341,299.044362409,145.069716983,138.514953749,6.55476323343
 04/27  20:00:00,576.95881673,29.0430352136,0.0,0.0,149.522181205,249.203635341,201.777226763,195.217075865,6.56015089784
 04/27  21:00:00,552.537001256,29.0430352136,0.0,0.0,149.522181205,249.203635341,236.526576151,232.161874115,4.36470203538
 04/27  22:00:00,349.35681561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977850473,0.0,2.18977850473
 04/27  23:00:00,299.992056527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993759791,0.0,2.18993759791
 04/27  24:00:00,287.769858731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977683299,0.0,2.18977683299
 04/28  01:00:00,287.769857327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993229824,0.0,2.18993229824
 04/28  02:00:00,287.769857373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976930579,0.0,2.18976930579
 04/28  03:00:00,287.769857447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992565566,0.0,2.18992565566
 04/28  04:00:00,299.992055333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976253797,0.0,2.18976253797
 04/28  05:00:00,349.35824686,0.0,0.0,0.0,49.8407270682,199.362908273,4.36475135856,0.0,4.36475135856
 04/28  06:00:00,376.863709603,29.611433613,0.0,0.0,49.8407270682,199.362908273,370.587381156,366.22418618,4.36319497596
 04/28  07:00:00,500.397262706,29.0430352136,0.0,0.0,149.522181205,199.362908273,331.768546779,325.203117557,6.56542922241
 04/28  08:00:00,1069.08366726,29.0430352136,0.000919218969748,0.0,448.566543614,448.566543614,177.835296661,162.448371091,15.3869255698
 04/28  09:00:00,1011.84165796,29.0430352136,0.0,0.0,448.566543614,448.566543614,143.383529958,125.776073311,17.6074566471
 04/28  10:00:00,962.933610078,29.0430352136,0.0,0.0,448.566543614,448.566543614,114.29830973,98.8856847706,15.4126249589
 04/28  11:00:00,962.920040884,29.0430352136,0.0,0.0,448.566543614,448.566543614,95.0200638955,75.1443322266,19.8757316689
 04/28  12:00:00,913.090741087,29.0430352136,0.0,0.0,448.566543614,398.725816546,108.693134804,84.3063945091,24.3867402948
 04/28  13:00:00,962.90222827,29.0430352136,0.0,0.0,448.566543614,448.566543614,70.594671275,46.236958431,24.357712844
 04/28  14:00:00,962.885973297,29.0430352136,0.0,0.0,448.566543614,448.566543614,50.2474796051,37.0619603688,13.1855192363
 04/28  15:00:00,973.533594306,29.0430352136,0.00222398263282,0.0,448.566543614,448.566543614,49.3279384183,33.9507239758,15.3772144425
 04/28  16:00:00,1017.10385221,29.0430352136,0.00109136097392,0.0,448.566543614,448.566543614,53.5702707121,35.923252209,17.6470185031
 04/28  17:00:00,898.940640885,29.0430352136,0.0,0.0,348.885089477,398.725816546,82.7771847978,71.8192440501,10.9579407476
 04/28  18:00:00,699.616844919,29.0430352136,0.0,0.0,249.203635341,299.044362409,137.645773504,128.892069726,8.75370377809
 04/28  19:00:00,675.187442262,29.0430352136,0.0,0.0,249.203635341,299.044362409,161.528690518,153.513485892,8.01520462559
 04/28  20:00:00,576.965049626,29.0430352136,0.0,0.0,149.522181205,249.203635341,211.52480238,204.245924772,7.27887760824
 04/28  21:00:00,552.539914596,29.0430352136,0.0,0.0,149.522181205,249.203635341,241.01970268,236.654941806,4.36476087415
 04/28  22:00:00,349.356814462,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995681574,0.0,2.18995681574
 04/28  23:00:00,299.992055224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979356006,0.0,2.18979356006
 04/28  24:00:00,287.769857412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994958668,0.0,2.18994958668
