Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/29  01:00:00,237.929128807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978222756,0.0,2.18978222756
 04/29  02:00:00,237.929128828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993555853,0.0,2.18993555853
 04/29  03:00:00,237.92912881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976996596,0.0,2.18976996596
 04/29  04:00:00,250.151326653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992318146,0.0,2.18992318146
 04/29  05:00:00,274.597154511,0.0,0.0,0.0,24.9203635341,149.522181205,4.36475853097,0.0,4.36475853097
 04/29  06:00:00,376.432660957,29.1492837527,0.0,0.0,49.8407270682,199.362908273,411.215441667,409.023995227,2.19144644007
 04/29  07:00:00,400.741808033,29.0430352136,0.0,0.0,49.8407270682,199.362908273,372.303038835,365.758400799,6.54463803542
 04/29  08:00:00,649.871528791,29.0430352136,0.0,0.0,249.203635341,249.203635341,268.605053684,262.051295479,6.55375820556
 04/29  09:00:00,613.179190086,29.0430352136,0.0,0.0,249.203635341,249.203635341,231.892179081,223.13893075,8.75324833046
 04/29  10:00:00,564.26869375,29.0430352136,0.0,0.0,249.203635341,249.203635341,203.740602137,194.994576685,8.74602545211
 04/29  11:00:00,574.903184371,29.0430352136,0.00197437092546,0.0,249.203635341,249.203635341,179.962913468,171.203099397,8.75981407053
 04/29  12:00:00,600.003341884,29.0430352136,8.76576156432,0.0,249.203635341,249.203635341,160.217618006,151.46750469,8.75011331622
 04/29  13:00:00,643.2746568,29.0430352136,35.5086293105,0.0,249.203635341,249.203635341,146.938845124,138.193030275,8.7458148489
 04/29  14:00:00,420.276240094,29.0430352136,41.3263443671,0.0,74.7610906023,174.442544739,195.432051382,188.877042377,6.55500900465
 04/29  15:00:00,450.813958773,29.0430352136,69.9587848587,0.0,74.7610906023,174.442544739,205.309091544,200.936323212,4.37276833184
 04/29  16:00:00,534.388934191,29.0430352136,102.454962575,0.0,74.7610906023,174.442544739,272.717338864,266.16455256,6.55278630429
 04/29  17:00:00,436.030877362,29.0430352136,46.120319778,0.0,24.9203635341,149.522181205,325.798297752,321.435289428,4.36300832386
 04/29  18:00:00,296.66786327,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167311689,0.0,2.19167311689
 04/29  19:00:00,272.223468412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36325085391,0.0,4.36325085391
 04/29  20:00:00,314.94180101,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915778019,0.0,2.1915778019
 04/29  21:00:00,299.04202716,0.0,0.0,0.0,24.9203635341,149.522181205,4.36666250764,0.0,4.36666250764
 04/29  22:00:00,274.595722173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977032788,0.0,2.18977032788
 04/29  23:00:00,250.151326625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992334917,0.0,2.18992334917
 04/29  24:00:00,237.929128862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975754979,0.0,2.18975754979
 04/30  01:00:00,237.92865047,0.0,0.0,0.0,24.9203635341,149.522181205,2.188986464,0.0,2.188986464
 04/30  02:00:00,237.928650548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905901338,0.0,2.18905901338
 04/30  03:00:00,237.928650613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887002748,0.0,2.18887002748
 04/30  04:00:00,250.150848353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894257051,0.0,2.18894257051
 04/30  05:00:00,274.596674521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142433448,0.0,2.19142433448
 04/30  06:00:00,272.222035132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905941118,0.0,2.18905941118
 04/30  07:00:00,296.666430831,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888701834,0.0,2.1888701834
 04/30  08:00:00,296.666430808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894250309,0.0,2.18894250309
 04/30  09:00:00,259.999837396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901464274,0.0,2.18901464274
 04/30  10:00:00,211.111046191,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890866233,0.0,2.1890866233
 04/30  11:00:00,211.11199979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070323845,0.0,2.19070323845
 04/30  12:00:00,211.112000024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081769564,0.0,2.19081769564
 04/30  13:00:00,211.113430912,0.0,0.0,0.0,24.9203635341,149.522181205,4.36617532598,0.0,4.36617532598
 04/30  14:00:00,211.112000177,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067735875,0.0,2.19067735875
 04/30  15:00:00,211.11104601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906471224,0.0,2.18906471224
 04/30  16:00:00,259.999837343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900682547,0.0,2.18900682547
 04/30  17:00:00,296.66643079,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890788374,0.0,2.1890788374
 04/30  18:00:00,296.666430802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901962042,0.0,2.18901962042
 04/30  19:00:00,272.222035247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909153835,0.0,2.18909153835
 04/30  20:00:00,314.940368543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890224026,0.0,2.18890224026
 04/30  21:00:00,299.041070151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138281924,0.0,2.19138281924
 04/30  22:00:00,274.595243921,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890187522,0.0,2.1890187522
 04/30  23:00:00,250.150848406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909067126,0.0,2.18909067126
 04/30  24:00:00,237.928650614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890137157,0.0,2.18890137157
 05/01  01:00:00,287.769853044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968498333,0.0,2.18968498333
 05/01  02:00:00,287.769852967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983243109,0.0,2.18983243109
 05/01  03:00:00,288.151237242,0.379532296397,0.0,0.0,24.9203635341,199.362908273,4.72952968727,2.54011886476,2.18941082252
 05/01  04:00:00,301.516884627,1.51812918559,0.0,0.0,24.9203635341,199.362908273,11.3862183145,9.19640934415,2.18980897037
 05/01  05:00:00,350.883466834,1.51812918559,0.0,0.0,49.8407270682,199.362908273,14.0999016606,9.73525873724,4.36464292335
 05/01  06:00:00,376.543547337,29.0430352136,0.0,0.0,49.8407270682,199.362908273,687.729147743,685.537520494,2.19162724976
 05/01  07:00:00,500.46820718,29.0430352136,0.0,0.0,149.522181205,199.362908273,414.510404124,405.763614981,8.74678914288
 05/01  08:00:00,1086.81049821,29.0797552021,7.00410711037,0.0,448.566543614,448.566543614,193.665004142,178.276944987,15.3880591546
 05/01  09:00:00,1240.64662514,29.6538637083,159.843884903,0.0,448.566543614,448.566543614,132.988225911,117.581584567,15.406641344
 05/01  10:00:00,1296.13779143,29.5321526173,259.499165564,0.0,448.566543614,448.566543614,82.7293620206,65.1179934815,17.611368539
 05/01  11:00:00,1325.51162348,29.0430352136,285.849732953,0.0,448.566543614,448.566543614,56.1078796606,36.2311109333,19.8767687272
 05/01  12:00:00,1288.99870343,29.0430352136,298.066517841,0.0,448.566543614,398.725816546,60.6463912393,36.2635186502,24.3828725891
 05/01  13:00:00,1355.77598851,29.1044385934,311.320675104,0.0,448.566543614,448.566543614,32.1187151351,9.97737649791,22.1413386372
 05/01  14:00:00,1366.19496529,29.2057359088,321.193127525,0.0,448.566543614,448.566543614,16.9571075025,1.57513465114,15.3819728514
 05/01  15:00:00,1350.19948596,29.0430352136,306.25306037,0.0,448.566543614,448.566543614,13.1838091947,0.0,13.1838091947
 05/01  16:00:00,1399.58322969,29.7146136948,305.657141133,0.0,448.566543614,448.566543614,19.8505530348,0.0,19.8505530348
 05/01  17:00:00,1278.45870442,29.7576576614,298.001183968,0.0,348.885089477,398.725816546,10.9581980429,0.0,10.9581980429
 05/01  18:00:00,1060.20605501,30.496661015,280.077176131,0.0,249.203635341,299.044362409,9.27207624464,0.518149800751,8.75392644389
 05/01  19:00:00,1017.87060215,29.3088227135,266.271537763,0.0,249.203635341,299.044362409,10.9797333009,4.42456829707,6.55516500381
 05/01  20:00:00,891.580542267,29.0430352136,251.160768335,0.0,149.522181205,249.203635341,33.9705916079,27.4106870955,6.55990451233
 05/01  21:00:00,849.768108988,29.0430352136,228.699823681,0.0,149.522181205,249.203635341,67.7438173742,63.3793898291,4.36442754512
 05/01  22:00:00,349.356809815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988642771,0.0,2.18988642771
 05/01  23:00:00,299.992050753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971553189,0.0,2.18971553189
 05/01  24:00:00,287.769852941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986253874,0.0,2.18986253874
 05/02  01:00:00,287.76985155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968836543,0.0,2.18968836543
 05/02  02:00:00,287.769851539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983272288,0.0,2.18983272288
 05/02  03:00:00,287.769851697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965946939,0.0,2.18965946939
 05/02  04:00:00,299.992049481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980373464,0.0,2.18980373464
 05/02  05:00:00,349.358237408,0.0,0.0,0.0,49.8407270682,199.362908273,4.36476202479,0.0,4.36476202479
 05/02  06:00:00,376.518158464,29.284848896,0.0,0.0,49.8407270682,199.362908273,333.85857445,329.495619207,4.36295524267
 05/02  07:00:00,500.320250846,29.0430352136,0.0,0.0,149.522181205,199.362908273,220.430827388,213.865747458,6.5650799301
 05/02  08:00:00,1048.48390089,29.0679208679,0.0,0.0,448.566543614,448.566543614,74.2327269103,58.8446174341,15.3881094761
 05/02  09:00:00,1219.95217908,29.6949418925,149.599244774,0.0,448.566543614,448.566543614,38.4762855414,23.0703162535,15.4059692879
 05/02  10:00:00,1281.41952962,29.7649806271,246.550521071,0.0,448.566543614,448.566543614,26.8871378501,9.27634839872,17.6107894514
 05/02  11:00:00,1313.26397448,29.0876028921,275.654779291,0.0,448.566543614,448.566543614,22.113837994,2.24392710074,19.8699108933
 05/02  12:00:00,1277.94141525,29.166453244,286.396610256,0.0,448.566543614,398.725816546,25.9192119718,1.53512545838,24.3840865134
 05/02  13:00:00,1331.75040217,30.1308510808,287.840186294,0.0,448.566543614,448.566543614,22.284344034,0.143920782383,22.1404232516
 05/02  14:00:00,1335.91610088,30.2539044176,290.815697553,0.0,448.566543614,448.566543614,15.3805454387,0.0,15.3805454387
 05/02  15:00:00,1334.97219478,30.0600589629,290.247258627,0.0,448.566543614,448.566543614,13.1812662714,0.0,13.1812662714
 05/02  16:00:00,1380.3136665,31.2969339575,285.877170844,0.0,448.566543614,448.566543614,19.8508139005,0.0,19.8508139005
 05/02  17:00:00,1265.65595885,30.8339443796,284.552044171,0.0,348.885089477,398.725816546,10.9568201498,0.0,10.9568201498
 05/02  18:00:00,1057.86695411,29.9629053165,278.940162335,0.0,249.203635341,299.044362409,8.75278552406,0.0,8.75278552406
 05/02  19:00:00,1016.95149022,29.0555713829,267.456382357,0.0,249.203635341,299.044362409,6.63142946816,0.0761996306678,6.55522983749
 05/02  20:00:00,894.42714486,29.0430352136,256.15062705,0.0,149.522181205,249.203635341,16.5466350842,9.98720832581,6.5594267584
 05/02  21:00:00,795.807094891,29.0430352136,176.623439999,0.0,149.522181205,249.203635341,33.5048047306,29.1403425511,4.36446217953
 05/02  22:00:00,349.356808361,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990348774,0.0,2.18990348774
 05/02  23:00:00,299.992049264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973005175,0.0,2.18973005175
 05/02  24:00:00,287.769851482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987393085,0.0,2.18987393085
 05/03  01:00:00,287.769850057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969719803,0.0,2.18969719803
 05/03  02:00:00,287.769850066,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898384315,0.0,2.1898384315
 05/03  03:00:00,287.769850207,0.0,0.0,0.0,24.9203635341,199.362908273,2.189662621,0.0,2.189662621
 05/03  04:00:00,299.992048002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980377457,0.0,2.18980377457
 05/03  05:00:00,349.358235033,0.0,0.0,0.0,49.8407270682,199.362908273,4.36474402085,0.0,4.36474402085
 05/03  06:00:00,377.491328976,30.3316353878,0.0,0.0,49.8407270682,199.362908273,238.109757647,233.746828985,4.36292866205
 05/03  07:00:00,500.316936393,29.0430352136,0.0,0.0,149.522181205,199.362908273,217.674556223,211.109596046,6.56496017665
 05/03  08:00:00,1048.47244019,29.0430352136,0.0,0.0,448.566543614,448.566543614,92.706649492,77.3197248117,15.3869246803
 05/03  09:00:00,1011.78279005,29.0430352136,0.0,0.0,448.566543614,448.566543614,59.9464524415,44.5412450889,15.4052073526
 05/03  10:00:00,962.881267071,29.0430352136,0.0,0.0,448.566543614,448.566543614,44.4484457061,26.8366112804,17.6118344257
 05/03  11:00:00,1097.67997259,29.0430352136,70.7461831683,0.0,448.566543614,448.566543614,25.7862753628,5.90969324655,19.8765821163
 05/03  12:00:00,1163.0398805,29.0430352136,182.713543725,0.0,448.566543614,398.725816546,29.7938159043,5.41228063349,24.3815352708
 05/03  13:00:00,1268.7799945,29.4815110321,237.222825172,0.0,448.566543614,448.566543614,23.0391528445,0.899343243893,22.1398096006
 05/03  14:00:00,1304.3029614,30.3882180878,268.783832312,0.0,448.566543614,448.566543614,15.4295165199,0.0483908040964,15.3811257158
 05/03  15:00:00,1323.03545767,30.757228723,282.683734871,0.0,448.566543614,448.566543614,13.1825210068,0.0,13.1825210068
 05/03  16:00:00,1392.65460339,32.2031345298,294.080768801,0.0,448.566543614,448.566543614,19.8501572782,0.0,19.8501572782
 05/03  17:00:00,1286.45277676,30.4478986903,302.878065145,0.0,348.885089477,398.725816546,10.9568016754,0.0,10.9568016754
 05/03  18:00:00,1084.48474831,29.331545456,303.587810599,0.0,249.203635341,299.044362409,12.6537828532,3.90102304255,8.75275981065
 05/03  19:00:00,1037.65026942,29.0430352136,285.849884325,0.0,249.203635341,299.044362409,22.3943511566,15.8400661538,6.55428500279
 05/03  20:00:00,812.836228519,29.0430352136,174.147369522,0.0,149.522181205,249.203635341,40.8262294319,34.2667714389,6.55945799301
 05/03  21:00:00,708.653557112,29.0430352136,89.5274081977,0.0,149.522181205,249.203635341,60.5794261801,56.2146258817,4.36480029838
 05/03  22:00:00,349.356806876,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990267857,0.0,2.18990267857
 05/03  23:00:00,299.99204775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972667722,0.0,2.18972667722
 05/03  24:00:00,287.769849949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986745598,0.0,2.18986745598
 05/04  01:00:00,287.769848494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968769505,0.0,2.18968769505
 05/04  02:00:00,287.769848471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982581689,0.0,2.18982581689
 05/04  03:00:00,287.769848598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964741695,0.0,2.18964741695
 05/04  04:00:00,299.992046349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978548098,0.0,2.18978548098
 05/04  05:00:00,340.814566398,0.0,0.0,0.0,49.8407270682,199.362908273,4.36454238586,0.0,4.36454238586
 05/04  06:00:00,377.986742878,30.8820402827,0.0,0.0,49.8407270682,199.362908273,164.053309183,161.861741525,2.19156765774
 05/04  07:00:00,510.516035398,29.0430352136,0.000564022997284,0.0,149.522181205,199.362908273,119.125259494,110.379589425,8.74567006826
 05/04  08:00:00,1058.70833748,29.0430352136,0.000972107684572,0.0,448.566543614,448.566543614,39.7863748025,24.4012113942,15.3851634083
 05/04  09:00:00,1046.49412526,29.0430352136,7.98539264634,0.0,448.566543614,448.566543614,26.1987047766,10.7945108219,15.4041939548
 05/04  10:00:00,1074.89325984,29.3039623167,47.6072675693,0.0,448.566543614,448.566543614,19.4349294173,1.82236257816,17.6125668392
 05/04  11:00:00,1110.33435585,29.9707616769,81.1305284034,0.0,448.566543614,448.566543614,21.1029616347,1.23115237735,19.8718092573
 05/04  12:00:00,1086.12258045,29.0430352136,106.642996422,0.0,448.566543614,398.725816546,25.5162945773,1.13762272165,24.3786718556
 05/04  13:00:00,1151.45847153,30.8275774669,119.901695663,0.0,448.566543614,448.566543614,22.1662510397,0.0261955246876,22.140055515
 05/04  14:00:00,1110.94419393,31.3517146692,80.4768160072,0.0,448.566543614,448.566543614,13.1858654657,0.0,13.1858654657
 05/04  15:00:00,1081.53753564,31.6650910803,51.6199865831,0.0,448.566543614,448.566543614,15.3728427289,0.0,15.3728427289
 05/04  16:00:00,1131.43885772,32.2332590147,51.7258041837,0.0,448.566543614,448.566543614,17.6445446897,0.0,17.6445446897
 05/04  17:00:00,1010.17674656,29.8905634909,45.9371990797,0.0,348.885089477,398.725816546,10.9581571287,0.0,10.9581571287
 05/04  18:00:00,753.784623355,29.0430352136,12.3966276825,0.0,249.203635341,299.044362409,8.98007255126,0.22758795543,8.75248459583
 05/04  19:00:00,675.083312262,29.0430352136,0.0,0.0,249.203635341,299.044362409,16.7687931227,10.2136902469,6.55510287579
 05/04  20:00:00,568.305773523,29.0430352136,0.0,0.0,149.522181205,249.203635341,53.2292141572,44.490089657,8.73912450013
 05/04  21:00:00,552.434402007,29.0430352136,0.0,0.0,149.522181205,249.203635341,92.2348827994,90.0427130236,2.1921697758
 05/04  22:00:00,349.356805764,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990282609,0.0,2.18990282609
 05/04  23:00:00,299.992046531,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964618666,0.0,4.35964618666
 05/04  24:00:00,287.769848715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987148278,0.0,2.18987148278
 05/05  01:00:00,287.769847153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968824442,0.0,2.18968824442
 05/05  02:00:00,287.769847058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982321549,0.0,2.18982321549
 05/05  03:00:00,287.769847117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964222144,0.0,2.18964222144
 05/05  04:00:00,299.992044793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977715911,0.0,2.18977715911
 05/05  05:00:00,340.814564062,0.0,0.0,0.0,49.8407270682,199.362908273,4.36469809848,0.0,4.36469809848
 05/05  06:00:00,378.154422944,30.9867227185,0.0,0.0,49.8407270682,199.362908273,250.163399681,247.972056141,2.19134353965
 05/05  07:00:00,500.305291311,29.0430352136,0.0,0.0,149.522181205,199.362908273,206.851718756,198.106558771,8.74515998541
 05/05  08:00:00,1048.44886336,29.0430352136,0.0,0.0,448.566543614,448.566543614,61.6781811589,46.2904757295,15.3877054294
 05/05  09:00:00,1011.76211107,29.0430352136,0.0,0.0,448.566543614,448.566543614,32.418826558,17.0155575673,15.4032689907
 05/05  10:00:00,997.900088324,29.4008319388,3.58828177494,0.0,448.566543614,448.566543614,21.2147865942,5.80499004675,15.4097965474
 05/05  11:00:00,1082.23779264,30.0432505239,53.4613648587,0.0,448.566543614,448.566543614,24.5797268181,4.70714078446,19.8725860337
 05/05  12:00:00,1107.46049919,29.0430352136,125.803954471,0.0,448.566543614,398.725816546,33.7292788438,9.34873741121,24.3805414326
 05/05  13:00:00,1206.89313046,30.6445756109,171.795023175,0.0,448.566543614,448.566543614,22.8962076991,0.759828444701,22.1363792544
 05/05  14:00:00,1264.73732963,31.1280623721,227.507730859,0.0,448.566543614,448.566543614,15.9997346781,0.620658699578,15.3790759786
 05/05  15:00:00,1313.14661497,31.3202370284,273.113356618,0.0,448.566543614,448.566543614,13.8236589896,0.643234513032,13.1804244765
 05/05  16:00:00,1364.54877346,31.5391041971,275.854150435,0.0,448.566543614,448.566543614,20.5255999878,0.677096015359,19.8485039724
 05/05  17:00:00,1166.84258177,29.3969688669,197.582387869,0.0,348.885089477,398.725816546,16.7660680396,5.80969908115,10.9563689584
 05/05  18:00:00,892.546303562,29.0430352136,126.065297429,0.0,249.203635341,299.044362409,41.1765351692,32.4242328701,8.75230229918
 05/05  19:00:00,800.162889998,29.0430352136,60.7888038437,0.0,249.203635341,299.044362409,61.0559068202,54.5010256887,6.5548811315
 05/05  20:00:00,616.345561547,29.0430352136,6.59735676135,0.0,149.522181205,249.203635341,114.31944941,107.760482373,6.55896703624
 05/05  21:00:00,573.014378049,29.0430352136,0.000999128250847,0.0,149.522181205,249.203635341,135.848861966,131.484179714,4.36468225166
 05/05  22:00:00,349.356803782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977080051,0.0,2.18977080051
 05/05  23:00:00,299.992044768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990523968,0.0,2.18990523968
 05/05  24:00:00,287.769846947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972410035,0.0,2.18972410035
 05/06  01:00:00,237.929118399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985488399,0.0,2.18985488399
 05/06  02:00:00,237.929118475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967142313,0.0,2.18967142313
 05/06  03:00:00,237.929118477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980325009,0.0,2.18980325009
 05/06  04:00:00,250.151316428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993470684,0.0,2.18993470684
 05/06  05:00:00,266.053470913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36480522837,0.0,4.36480522837
 05/06  06:00:00,377.324340987,30.1723498799,0.0,0.0,49.8407270682,199.362908273,230.388700325,228.197219912,2.19148041314
 05/06  07:00:00,400.647017189,29.0430352136,0.0,0.0,49.8407270682,199.362908273,242.648791249,236.104325078,6.5444661708
 05/06  08:00:00,649.799554641,29.0430352136,0.0,0.0,249.203635341,249.203635341,170.513964869,163.960033118,6.55393175157
 05/06  09:00:00,649.762662953,29.0430352136,5.55361398012,0.0,249.203635341,249.203635341,148.869426875,140.116521023,8.75290585128
 05/06  10:00:00,673.813280898,29.0430352136,45.8335462323,0.0,249.203635341,249.203635341,125.683762984,116.938344759,8.74541822438
 05/06  11:00:00,739.563275056,29.0430352136,109.048865323,0.0,249.203635341,249.203635341,108.313245297,99.5545679481,8.75867734909
 05/06  12:00:00,760.325398201,29.0430352136,129.154769411,0.0,249.203635341,249.203635341,97.3653587565,88.6166080694,8.74875068715
 05/06  13:00:00,768.355359827,29.0430352136,136.357689413,0.0,249.203635341,249.203635341,90.0021433455,81.2568663606,8.74527698486
 05/06  14:00:00,586.217332698,29.0430352136,200.902374232,0.0,74.7610906023,174.442544739,130.705749517,124.152086125,6.55366339203
 05/06  15:00:00,641.06228976,29.0430352136,255.399634274,0.0,74.7610906023,174.442544739,139.766844289,135.394292396,4.37255189346
 05/06  16:00:00,612.952931669,29.0430352136,181.264714155,0.0,74.7610906023,174.442544739,160.313447149,153.762297259,6.55114988975
 05/06  17:00:00,477.719881825,29.0430352136,86.884275397,0.0,24.9203635341,149.522181205,198.943667671,196.752440803,2.19122686837
 05/06  18:00:00,296.667849121,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315798233,0.0,4.36315798233
 05/06  19:00:00,272.223453237,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149973519,0.0,2.19149973519
 05/06  20:00:00,314.941787014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36284399594,0.0,4.36284399594
 05/06  21:00:00,299.04200834,0.0,0.0,0.0,24.9203635341,149.522181205,4.36641707569,0.0,4.36641707569
 05/06  22:00:00,274.59571195,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897531874,0.0,2.1897531874
 05/06  23:00:00,250.151316346,0.0,0.0,0.0,24.9203635341,149.522181205,2.189884561,0.0,2.189884561
 05/06  24:00:00,237.929118484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970083941,0.0,2.18970083941
 05/07  01:00:00,237.928642228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906544659,0.0,2.18906544659
 05/07  02:00:00,237.928642127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885934602,0.0,2.18885934602
 05/07  03:00:00,237.928641977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891169785,0.0,2.18891169785
 05/07  04:00:00,250.150839738,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,266.052993527,0.0,0.0,0.0,24.9203635341,149.522181205,4.36299141192,0.0,4.36299141192
 05/07  06:00:00,272.222026753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903584137,0.0,2.18903584137
 05/07  07:00:00,296.666422315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882933123,0.0,2.18882933123
 05/07  08:00:00,296.66642215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888141119,0.0,2.18888141119
 05/07  09:00:00,259.999828721,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  10:00:00,211.111037588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893337332,0.0,2.18893337332
 05/07  11:00:00,211.111987804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095633685,0.0,4.36095633685
 05/07  12:00:00,211.111987506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061770402,0.0,2.19061770402
 05/07  13:00:00,211.113412121,0.0,0.0,0.0,24.9203635341,149.522181205,4.36632822988,0.0,4.36632822988
 05/07  14:00:00,211.111987546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041670862,0.0,2.19041670862
 05/07  15:00:00,211.111037821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883958359,0.0,2.18883958359
 05/07  16:00:00,259.999828928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889156114,0.0,2.18889156114
 05/07  17:00:00,296.666422213,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889434439,0.0,2.1889434439
 05/07  18:00:00,296.666422158,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,272.22202659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899523924,0.0,2.18899523924
 05/07  20:00:00,306.396693411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904695266,0.0,2.18904695266
 05/07  21:00:00,299.041056216,0.0,0.0,0.0,24.9203635341,149.522181205,4.36307884233,0.0,4.36307884233
 05/07  22:00:00,274.595235428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891251327,0.0,2.18891251327
 05/07  23:00:00,250.150839772,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  24:00:00,237.928642015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896436921,0.0,2.18896436921
 05/08  01:00:00,287.769842673,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899210111,0.0,2.1899210111
 05/08  02:00:00,287.769842635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973244939,0.0,2.18973244939
 05/08  03:00:00,287.769842646,0.0,0.0,0.0,24.9203635341,199.362908273,4.35952701378,0.0,4.35952701378
 05/08  04:00:00,299.992040434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979457696,0.0,2.18979457696
 05/08  05:00:00,340.814556193,0.0,0.0,0.0,49.8407270682,199.362908273,2.19235028239,0.0,2.19235028239
 05/08  06:00:00,376.586898426,29.2802242835,0.0,0.0,49.8407270682,199.362908273,444.168675071,439.805516904,4.36315816656
 05/08  07:00:00,500.376088597,29.0430352136,0.0,0.0,149.522181205,199.362908273,301.805303515,295.241504829,6.56379868643
 05/08  08:00:00,1048.51356678,29.0430352136,0.0,0.0,448.566543614,448.566543614,149.866328592,134.483463161,15.3828654306
 05/08  09:00:00,1011.81657767,29.0430352136,0.0,0.0,448.566543614,448.566543614,106.666739428,91.2640576823,15.4026817459
 05/08  10:00:00,962.902384009,29.0430352136,0.0,0.0,448.566543614,448.566543614,73.67377052,56.0658185789,17.6079519411
 05/08  11:00:00,962.897019526,29.0430352136,0.0,0.0,448.566543614,448.566543614,63.4785532196,43.6082456481,19.8703075715
 05/08  12:00:00,913.061093157,29.0430352136,0.0,0.0,448.566543614,398.725816546,68.0249552882,43.6944077747,24.3305475134
 05/08  13:00:00,962.888805838,29.0430352136,0.0,0.0,448.566543614,448.566543614,50.0884436984,27.9091665325,22.1792771659
 05/08  14:00:00,962.885650018,29.0430352136,0.0,0.0,448.566543614,448.566543614,49.7450246068,36.5619387597,13.1830858471
 05/08  15:00:00,1022.86059395,29.0430352136,8.22800840079,0.0,448.566543614,448.566543614,25.7965244281,10.4215924517,15.3749319764
 05/08  16:00:00,1034.97942202,29.0430352136,2.55258750768,0.0,448.566543614,448.566543614,21.2266078251,3.58519374449,17.6414140807
 05/08  17:00:00,898.901605667,29.0430352136,0.0,0.0,348.885089477,398.725816546,29.175148616,18.2188855886,10.9562630274
 05/08  18:00:00,699.567616005,29.0430352136,0.0,0.0,249.203635341,299.044362409,69.7037583856,60.9515942075,8.75216417808
 05/08  19:00:00,675.138579743,29.0430352136,0.0,0.0,249.203635341,299.044362409,92.4172672943,85.8642692175,6.55299807681
 05/08  20:00:00,559.852048918,29.0430352136,0.0,0.0,149.522181205,249.203635341,174.559081054,167.999954942,6.55912611176
 05/08  21:00:00,552.540083192,29.0430352136,0.0,0.0,149.522181205,249.203635341,239.970321901,235.605655115,4.36466678686
 05/08  22:00:00,349.356799383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984842736,0.0,2.18984842736
 05/08  23:00:00,299.992040234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981563236,0.0,2.18981563236
 05/08  24:00:00,287.769842536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962666932,0.0,2.18962666932
 05/09  01:00:00,287.769840953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974869152,0.0,2.18974869152
 05/09  02:00:00,287.769841058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987102751,0.0,2.18987102751
 05/09  03:00:00,287.76984109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967974328,0.0,2.18967974328
 05/09  04:00:00,299.992038928,0.0,0.0,0.0,24.9203635341,199.362908273,4.35941268982,0.0,4.35941268982
 05/09  05:00:00,340.814553832,0.0,0.0,0.0,49.8407270682,199.362908273,2.1921580265,0.0,2.1921580265
 05/09  06:00:00,376.706949302,29.3458667399,0.0,0.0,49.8407270682,199.362908273,513.858760509,509.495991575,4.36276893472
 05/09  07:00:00,500.475476566,29.0430352136,0.0,0.0,149.522181205,199.362908273,431.234402579,424.670165507,6.56423707278
 05/09  08:00:00,1048.55046924,29.0430352136,0.0,0.0,448.566543614,448.566543614,197.213639355,181.830127057,15.3835122988
 05/09  09:00:00,1011.85133114,29.0430352136,0.0,0.0,448.566543614,448.566543614,152.008012569,136.605216167,15.4027964022
 05/09  10:00:00,962.940712944,29.0430352136,0.0,0.0,448.566543614,448.566543614,124.46690991,106.857016795,17.6098931152
 05/09  11:00:00,968.247134658,29.0430352136,0.0,0.0,448.566543614,448.566543614,98.0613831544,78.1943755089,19.8670076455
 05/09  12:00:00,913.081499946,29.0430352136,0.0,0.0,448.566543614,398.725816546,92.8726409748,70.712510733,22.1601302418
 05/09  13:00:00,1066.92747416,29.0430352136,50.1005787597,0.0,448.566543614,448.566543614,67.9985081137,43.650737237,24.3477708767
 05/09  14:00:00,1156.15461027,29.0430352136,124.694623165,0.0,448.566543614,448.566543614,23.1586088153,9.97817244891,13.1804363664
 05/09  15:00:00,1150.59575634,29.0430352136,119.110038391,0.0,448.566543614,448.566543614,16.5754424623,3.39543548368,13.1800069786
 05/09  16:00:00,1212.68430098,29.0430352136,132.350600347,0.0,448.566543614,448.566543614,30.1418367367,10.2967563492,19.8450803875
 05/09  17:00:00,1172.36110559,29.0430352136,205.526426787,0.0,348.885089477,398.725816546,34.1101001792,23.1548134469,10.9552867323
 05/09  18:00:00,844.050604053,29.0430352136,90.3745999645,0.0,249.203635341,299.044362409,90.704849374,81.9522517659,8.7525976081
 05/09  19:00:00,685.441461415,29.0430352136,0.000607380497773,0.0,249.203635341,299.044362409,129.168778572,122.614649232,6.55412934019
 05/09  20:00:00,559.865996443,29.0430352136,0.0,0.0,149.522181205,249.203635341,191.944231642,185.38516575,6.55906589236
 05/09  21:00:00,552.529352028,29.0430352136,0.0,0.0,149.522181205,249.203635341,223.486401219,219.121784613,4.36461660568
 05/09  22:00:00,349.356797821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981223801,0.0,2.18981223801
 05/09  23:00:00,299.99203878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962067352,0.0,2.18962067352
 05/09  24:00:00,287.769840886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974290614,0.0,2.18974290614
 05/10  01:00:00,287.769839398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986060723,0.0,2.18986060723
 05/10  02:00:00,287.769839389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966676843,0.0,2.18966676843
 05/10  03:00:00,287.769839386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978601654,0.0,2.18978601654
 05/10  04:00:00,299.992037309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978375048,0.0,2.18978375048
 05/10  05:00:00,340.814552095,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452696311,0.0,4.36452696311
 05/10  06:00:00,376.711314606,29.4508368812,0.0,0.0,49.8407270682,199.362908273,375.679912362,373.488611977,2.19130038556
 05/10  07:00:00,510.676124762,29.0430352136,0.00141510265835,0.0,149.522181205,199.362908273,334.961527437,326.216457534,8.7450699032
 05/10  08:00:00,1055.38003965,29.0430352136,0.00101846359683,0.0,448.566543614,448.566543614,170.650591042,155.264668392,15.3859226499
 05/10  09:00:00,1011.83290792,29.0430352136,0.0,0.0,448.566543614,448.566543614,128.490994453,113.090196687,15.4007977652
 05/10  10:00:00,962.921979052,29.0430352136,0.0,0.0,448.566543614,448.566543614,97.9256197144,82.5173900612,15.4082296531
 05/10  11:00:00,1041.33171147,29.0430352136,35.865138026,0.0,448.566543614,448.566543614,75.4769572133,55.6081766399,19.8687805734
 05/10  12:00:00,1051.42877161,29.0430352136,72.7770679413,0.0,448.566543614,398.725816546,83.3427151153,58.9676798252,24.3750352901
 05/10  13:00:00,1089.77924827,29.0430352136,61.3077857086,0.0,448.566543614,448.566543614,54.5859500182,32.4511888127,22.1347612055
 05/10  14:00:00,1087.52875659,29.0430352136,59.0697783586,0.0,448.566543614,448.566543614,42.3865102046,27.0070167234,15.3794934812
 05/10  15:00:00,1087.0892958,29.0430352136,58.6319476278,0.0,448.566543614,448.566543614,37.6644385459,24.4894388855,13.1749996604
 05/10  16:00:00,1182.68900061,29.0430352136,102.77820418,0.0,448.566543614,448.566543614,40.8856081384,23.2429866888,17.6426214496
 05/10  17:00:00,1057.10031539,29.0430352136,91.189513769,0.0,348.885089477,398.725816546,56.8819494288,45.9263396127,10.9556098161
 05/10  18:00:00,819.086393069,29.0430352136,54.7048240023,0.0,249.203635341,299.044362409,111.992663616,103.241132802,8.75153081343
 05/10  19:00:00,754.332573076,29.0430352136,16.5641182807,0.0,249.203635341,299.044362409,136.401706444,129.847360638,6.55434580552
 05/10  20:00:00,559.867517618,29.0430352136,0.0,0.0,149.522181205,249.203635341,197.792453429,189.054181791,8.73827163775
 05/10  21:00:00,552.532139862,29.0430352136,0.0,0.0,149.522181205,249.203635341,226.844731452,224.652375098,2.19235635421
 05/10  22:00:00,349.356796456,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980300181,0.0,2.18980300181
 05/10  23:00:00,299.992037389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960789378,0.0,2.18960789378
 05/10  24:00:00,287.769839561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972700603,0.0,2.18972700603
 05/11  01:00:00,287.769838022,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948948171,0.0,4.35948948171
 05/11  02:00:00,287.769838007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976272361,0.0,2.18976272361
 05/11  03:00:00,287.76983805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987857951,0.0,2.18987857951
 05/11  04:00:00,299.992035731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968201442,0.0,2.18968201442
 05/11  05:00:00,332.270882246,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920471999,0.0,2.1920471999
 05/11  06:00:00,376.711255471,29.4645149645,0.0,0.0,49.8407270682,199.362908273,362.028487909,357.665670745,4.36281716411
 05/11  07:00:00,500.388815344,29.0430352136,0.0,0.0,149.522181205,199.362908273,321.818345187,313.073547596,8.74479759159
 05/11  08:00:00,1048.52328232,29.0430352136,0.0,0.0,448.566543614,448.566543614,161.257004875,148.069908481,13.187096394
 05/11  09:00:00,1011.82669284,29.0430352136,0.0,0.0,448.566543614,448.566543614,120.740732631,105.338781951,15.4019506795
 05/11  10:00:00,1035.10992507,29.0430352136,9.94462374339,0.0,448.566543614,448.566543614,90.5704742208,72.9640172397,17.6064569811
 05/11  11:00:00,1114.08195209,29.0430352136,85.1255744357,0.0,448.566543614,448.566543614,65.3818622134,45.514356476,19.8675057374
 05/11  12:00:00,1207.56586828,29.0430352136,223.676026142,0.0,448.566543614,398.725816546,65.7002516493,43.5405447189,22.1597069304
 05/11  13:00:00,1330.05922041,29.0430352136,292.784509971,0.0,448.566543614,448.566543614,39.401082802,15.0544566472,24.3466261548
 05/11  14:00:00,1349.53215634,29.0430352136,311.678985959,0.0,448.566543614,448.566543614,20.2324727189,7.05260203434,13.1798706845
 05/11  15:00:00,1345.17665872,29.0430352136,306.965456312,0.0,448.566543614,448.566543614,19.2714680826,6.09226789117,13.1792001914
 05/11  16:00:00,1384.33505368,29.0430352136,298.1689596,0.0,448.566543614,448.566543614,25.7397202697,5.89405995783,19.8456603119
 05/11  17:00:00,1270.67141239,29.0430352136,296.97319009,0.0,348.885089477,398.725816546,24.3535132471,13.3977567922,10.9557564549
 05/11  18:00:00,1070.21389872,29.0430352136,295.792596146,0.0,249.203635341,299.044362409,44.9762101411,36.2245014472,8.75170869385
 05/11  19:00:00,1034.87610767,29.0430352136,287.760722178,0.0,249.203635341,299.044362409,73.8427216652,67.2892612312,6.55346043406
 05/11  20:00:00,787.38927489,29.0430352136,160.131676314,0.0,149.522181205,249.203635341,146.497297004,139.93798911,6.55930789443
 05/11  21:00:00,676.740354592,29.0430352136,59.965364963,0.0,149.522181205,249.203635341,176.425066296,172.060919703,4.36414659298
 05/11  22:00:00,349.356795056,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989091305,0.0,2.18989091305
 05/11  23:00:00,299.992035781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969423281,0.0,2.18969423281
 05/11  24:00:00,287.769837952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981000909,0.0,2.18981000909
 05/12  01:00:00,287.769836414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960897485,0.0,2.18960897485
 05/12  02:00:00,287.769836317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972212548,0.0,2.18972212548
 05/12  03:00:00,287.769836357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983493914,0.0,2.18983493914
 05/12  04:00:00,299.992034157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963574886,0.0,2.18963574886
 05/12  05:00:00,332.270880351,0.0,0.0,0.0,49.8407270682,199.362908273,4.36443141621,0.0,4.36443141621
 05/12  06:00:00,376.857215017,29.6686305337,0.0,0.0,49.8407270682,199.362908273,281.991651204,279.800220191,2.19143101353
 05/12  07:00:00,500.350233454,29.0430352136,0.0,0.0,149.522181205,199.362908273,270.759337399,262.014566203,8.74477119557
 05/12  08:00:00,1048.505645,29.0430352136,0.0,0.0,448.566543614,448.566543614,137.944554409,124.755016911,13.1895374978
 05/12  09:00:00,1011.81356278,29.0430352136,0.0,0.0,448.566543614,448.566543614,105.52100575,87.9197891772,17.6012165732
 05/12  10:00:00,962.90396716,29.0430352136,0.0,0.0,448.566543614,448.566543614,74.1672329301,58.7606362803,15.4065966498
 05/12  11:00:00,1003.10120698,29.0430352136,8.93341773126,0.0,448.566543614,448.566543614,59.065535417,39.1996857142,19.8658497028
 05/12  12:00:00,1006.35787972,29.0430352136,29.9692516405,0.0,448.566543614,398.725816546,68.9440700321,44.5731244144,24.3709456178
 05/12  13:00:00,1053.44142433,29.0430352136,27.2288135322,0.0,448.566543614,448.566543614,45.6622899877,23.5292562028,22.1330337849
 05/12  14:00:00,1093.08920425,29.0430352136,64.769874558,0.0,448.566543614,448.566543614,30.1870604326,17.0051411448,13.1819192878
 05/12  15:00:00,1110.9366188,29.0430352136,81.9401684722,0.0,448.566543614,448.566543614,30.8791869506,15.5042761675,15.3749107831
 05/12  16:00:00,1085.21338424,29.0430352136,20.7744048853,0.0,448.566543614,448.566543614,38.236698441,20.5963137648,17.6403846762
 05/12  17:00:00,898.922210079,29.0430352136,0.0,0.0,348.885089477,398.725816546,57.7111151592,46.7554369673,10.9556781919
 05/12  18:00:00,699.597134942,29.0430352136,0.0,0.0,249.203635341,299.044362409,110.865198416,102.113592774,8.75160564251
 05/12  19:00:00,675.168631049,29.0430352136,0.0,0.0,249.203635341,299.044362409,134.534530182,127.98024867,6.55428151185
 05/12  20:00:00,559.860692922,29.0430352136,0.0,0.0,149.522181205,249.203635341,187.823581947,181.264479589,6.55910235786
 05/12  21:00:00,552.515529788,29.0430352136,0.0,0.0,149.522181205,249.203635341,207.919820683,203.555144381,4.36467630194
 05/12  22:00:00,349.35679314,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984243057,0.0,2.18984243057
 05/12  23:00:00,299.992034039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964307761,0.0,2.18964307761
 05/12  24:00:00,287.769836225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975578385,0.0,2.18975578385
 05/13  01:00:00,237.929107693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986397933,0.0,2.18986397933
 05/13  02:00:00,237.929107649,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896623353,0.0,2.1896623353
 05/13  03:00:00,237.929107671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977212077,0.0,2.18977212077
 05/13  04:00:00,250.151305592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949633301,0.0,2.18949633301
 05/13  05:00:00,257.509787413,0.0,0.0,0.0,24.9203635341,149.522181205,4.36442640228,0.0,4.36442640228
 05/13  06:00:00,376.512374469,29.2905298757,0.0,0.0,49.8407270682,199.362908273,328.633002389,326.4417606,2.19124178865
 05/13  07:00:00,400.678612932,29.0430352136,0.0,0.0,49.8407270682,199.362908273,285.722982782,281.35371552,4.36926726177
 05/13  08:00:00,660.09192679,29.0430352136,0.000370808040673,0.0,249.203635341,249.203635341,195.69435895,189.139640485,6.55471846522
 05/13  09:00:00,644.349791158,29.0430352136,14.3518290303,0.0,249.203635341,249.203635341,142.292420699,133.540407565,8.75201313351
 05/13  10:00:00,686.485976488,29.0430352136,57.3653768778,0.0,249.203635341,249.203635341,141.598798153,132.854085184,8.74471296906
 05/13  11:00:00,689.731674493,29.0430352136,60.4466378743,0.0,249.203635341,249.203635341,132.553248326,121.611432741,10.9418155849
 05/13  12:00:00,733.636956657,29.0430352136,102.430088199,0.0,249.203635341,249.203635341,114.277689757,107.712215506,6.56547425032
 05/13  13:00:00,754.36175941,29.0430352136,122.75823467,0.0,249.203635341,249.203635341,110.335952945,101.591368481,8.74458446377
 05/13  14:00:00,538.983031644,29.0430352136,155.418043884,0.0,74.7610906023,174.442544739,158.233231252,151.679896459,6.55333479267
 05/13  15:00:00,558.300606048,29.0430352136,174.367980342,0.0,74.7610906023,174.442544739,170.581636734,164.032546311,6.54909042267
 05/13  16:00:00,616.915025915,29.0430352136,183.234148685,0.0,74.7610906023,174.442544739,183.935378086,179.561208454,4.37416963267
 05/13  17:00:00,536.950800549,29.0430352136,143.072799766,0.0,24.9203635341,149.522181205,229.839310472,225.476685127,4.36262534452
 05/13  18:00:00,296.667833643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141771795,0.0,2.19141771795
 05/13  19:00:00,272.223438928,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303752874,0.0,4.36303752874
 05/13  20:00:00,306.398104687,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141020863,0.0,2.19141020863
 05/13  21:00:00,299.04198906,0.0,0.0,0.0,24.9203635341,149.522181205,4.36611169122,0.0,4.36611169122
 05/13  22:00:00,274.595701108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983573992,0.0,2.18983573992
 05/13  23:00:00,250.151305497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963378939,0.0,2.18963378939
 05/13  24:00:00,237.929107679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974336846,0.0,2.18974336846
 05/14  01:00:00,237.928633567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889648341,0.0,2.18889648341
 05/14  02:00:00,237.928633588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892840004,0.0,2.18892840004
 05/14  03:00:00,237.928633558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896012876,0.0,2.18896012876
 05/14  04:00:00,250.150831274,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889917081,0.0,2.1889917081
 05/14  05:00:00,257.509311431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127871176,0.0,2.19127871176
 05/14  06:00:00,272.222018206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902375366,0.0,2.18902375366
 05/14  07:00:00,296.666413772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892821236,0.0,2.18892821236
 05/14  08:00:00,296.666413677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883126338,0.0,2.18883126338
 05/14  09:00:00,259.999820141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886277053,0.0,2.18886277053
 05/14  10:00:00,211.111028884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  11:00:00,211.111974774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122447856,0.0,4.36122447856
 05/14  12:00:00,211.111974496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035206694,0.0,2.19035206694
 05/14  13:00:00,211.113392958,0.0,0.0,0.0,24.9203635341,149.522181205,4.3658667898,0.0,4.3658667898
 05/14  14:00:00,211.111974316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045670104,0.0,2.19045670104
 05/14  15:00:00,211.111029153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887971528,0.0,2.18887971528
 05/14  16:00:00,259.999820362,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889118066,0.0,2.1889118066
 05/14  17:00:00,296.666413584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894245009,0.0,2.18894245009
 05/14  18:00:00,296.666413514,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,272.222017933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897372834,0.0,2.18897372834
 05/14  20:00:00,306.396684769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900559726,0.0,2.18900559726
 05/14  21:00:00,299.041041081,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286775257,0.0,4.36286775257
 05/14  22:00:00,274.595226807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881079431,0.0,2.18881079431
 05/14  23:00:00,250.150831161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928633463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884228097,0.0,2.18884228097
 05/15  01:00:00,287.76983176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976661388,0.0,2.18976661388
 05/15  02:00:00,287.769831871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942337183,0.0,2.18942337183
 05/15  03:00:00,287.769831812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966340604,0.0,2.18966340604
 05/15  04:00:00,299.992029659,0.0,0.0,0.0,24.9203635341,199.362908273,4.35932657632,0.0,4.35932657632
 05/15  05:00:00,332.27087236,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206002068,0.0,2.19206002068
 05/15  06:00:00,376.368527421,29.0430352136,0.0,0.0,49.8407270682,199.362908273,470.123455407,465.76070972,4.36274568699
 05/15  07:00:00,500.409767628,29.0430352136,0.0,0.0,149.522181205,199.362908273,347.523938761,340.960540371,6.56339839029
 05/15  08:00:00,1053.63702708,29.0430352136,0.000618120972526,0.0,448.566543614,448.566543614,130.281130156,114.899800677,15.3813294793
 05/15  09:00:00,1082.32038415,29.0500447614,37.7182567668,0.0,448.566543614,448.566543614,80.9695841424,65.5695250818,15.4000590606
 05/15  10:00:00,1212.54891045,29.2039485675,178.414209075,0.0,448.566543614,448.566543614,43.113604613,27.7065722016,15.4070324114
 05/15  11:00:00,1306.26594554,29.0430352136,267.568514264,0.0,448.566543614,448.566543614,33.1588528313,13.2934387404,19.8654140909
 05/15  12:00:00,1262.13824292,29.0430352136,276.487783458,0.0,448.566543614,398.725816546,31.5239908951,7.15257386168,24.3714170334
 05/15  13:00:00,1317.77104198,29.0430352136,279.983228257,0.0,448.566543614,448.566543614,23.857628457,1.72757007091,22.1300583861
 05/15  14:00:00,1335.52520806,29.0430352136,294.710139084,0.0,448.566543614,448.566543614,14.0421185072,0.860027886358,13.1820906209
 05/15  15:00:00,1344.75479021,29.0430352136,303.126126118,0.0,448.566543614,448.566543614,15.6292510572,0.256501622797,15.3727494344
 05/15  16:00:00,1392.19737211,29.0430352136,300.96567525,0.0,448.566543614,448.566543614,17.7220612357,0.0829860341276,17.6390752016
 05/15  17:00:00,1282.25458507,29.0430352136,299.704541742,0.0,348.885089477,398.725816546,11.7244863735,0.769511638131,10.9549747354
 05/15  18:00:00,1081.725627,29.0430352136,298.532179137,0.0,249.203635341,299.044362409,21.3330177792,12.5808436336,8.75217414554
 05/15  19:00:00,1047.89698193,29.0430352136,293.610481466,0.0,249.203635341,299.044362409,34.3704413804,27.8166612104,6.55378017007
 05/15  20:00:00,863.929482017,29.0430352136,241.154388644,0.0,149.522181205,249.203635341,94.6436368857,88.0851492497,6.55848763602
 05/15  21:00:00,733.149285984,29.0430352136,113.479042408,0.0,149.522181205,249.203635341,126.693199779,122.32889422,4.36430555823
 05/15  22:00:00,349.356788577,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896584782,0.0,2.1896584782
 05/15  23:00:00,299.992029469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976168758,0.0,2.18976168758
 05/15  24:00:00,287.769831753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928216551,0.0,2.18928216551
 05/16  01:00:00,287.769830063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965342447,0.0,2.18965342447
 05/16  02:00:00,287.769830071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975384133,0.0,2.18975384133
