Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/16  03:00:00,287.769830166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985397217,0.0,2.18985397217
 05/16  04:00:00,299.992027883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964438752,0.0,2.18964438752
 05/16  05:00:00,332.270870398,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437322733,0.0,4.36437322733
 05/16  06:00:00,376.80876064,29.6431817009,0.0,0.0,49.8407270682,199.362908273,249.344133168,247.152743716,2.19138945197
 05/16  07:00:00,500.294659416,29.0430352136,0.0,0.0,149.522181205,199.362908273,193.897115569,185.152937334,8.74417823491
 05/16  08:00:00,1090.01867965,29.0430352136,10.0911622869,0.0,448.566543614,448.566543614,67.0714898131,53.8838951343,13.1875946788
 05/16  09:00:00,1245.0548336,29.0430352136,163.917928498,0.0,448.566543614,448.566543614,40.0034946843,22.4057171643,17.5977775201
 05/16  10:00:00,1314.50417375,29.1764719967,276.922381744,0.0,448.566543614,448.566543614,27.0514362567,11.646332739,15.4051035177
 05/16  11:00:00,1336.44375881,29.0430352136,297.272915798,0.0,448.566543614,448.566543614,23.1830080708,3.31809650565,19.8649115652
 05/16  12:00:00,1303.21230734,29.0430352136,312.585028283,0.0,448.566543614,398.725816546,23.6254251356,1.4710386603,22.1543864753
 05/16  13:00:00,1366.44204702,29.0795646802,325.018450324,0.0,448.566543614,448.566543614,22.2235578769,0.0946865303556,22.1288713466
 05/16  14:00:00,1370.41458219,29.4895786101,327.278276507,0.0,448.566543614,448.566543614,15.3754399221,0.0,15.3754399221
 05/16  15:00:00,1359.76121962,30.2145009255,313.488431066,0.0,448.566543614,448.566543614,13.17469693,0.0,13.17469693
 05/16  16:00:00,1396.92751798,30.7482158904,301.218378197,0.0,448.566543614,448.566543614,17.6376742747,0.0,17.6376742747
 05/16  17:00:00,1271.11864025,29.1804744366,294.464348846,0.0,348.885089477,398.725816546,10.9543176933,0.0,10.9543176933
 05/16  18:00:00,979.208175429,29.0430352136,210.42218594,0.0,249.203635341,299.044362409,8.77075440666,0.020401623366,8.7503527833
 05/16  19:00:00,825.680007441,29.0430352136,85.7907257483,0.0,249.203635341,299.044362409,13.8783381159,7.32492178219,6.55341633372
 05/16  20:00:00,625.010421414,29.0430352136,21.5653758754,0.0,149.522181205,249.203635341,62.8297321081,56.2710013191,6.55873078899
 05/16  21:00:00,552.437278442,29.0430352136,0.0,0.0,149.522181205,249.203635341,99.4492454629,95.0848963776,4.36434908523
 05/16  22:00:00,349.356787098,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977373549,0.0,2.18977373549
 05/16  23:00:00,299.992028002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956301777,0.0,2.18956301777
 05/16  24:00:00,287.76983014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966327373,0.0,2.18966327373
 05/17  01:00:00,287.769828604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975994142,0.0,2.18975994142
 05/17  02:00:00,287.769828713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954782189,0.0,2.18954782189
 05/17  03:00:00,287.769828662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964525517,0.0,2.18964525517
 05/17  04:00:00,299.99202651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897424073,0.0,2.1897424073
 05/17  05:00:00,332.270867382,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436437441,0.0,4.36436437441
 05/17  06:00:00,377.535312396,30.402012535,0.0,0.0,49.8407270682,199.362908273,208.145565301,203.782928384,4.36263691681
 05/17  07:00:00,500.31024706,29.0430352136,0.0,0.0,149.522181205,199.362908273,213.731846467,207.168773283,6.56307318459
 05/17  08:00:00,1048.48158145,29.0430352136,0.0,0.0,448.566543614,448.566543614,107.203838573,91.821740949,15.3820976242
 05/17  09:00:00,1011.7988245,29.0430352136,0.0,0.0,448.566543614,448.566543614,83.1665378471,67.7682572323,15.3982806148
 05/17  10:00:00,962.898622618,29.0430352136,0.0,0.0,448.566543614,448.566543614,66.8956978605,51.4907988386,15.4048990219
 05/17  11:00:00,962.893996246,29.0430352136,0.0,0.0,448.566543614,448.566543614,59.8329803283,39.9709703511,19.8620099771
 05/17  12:00:00,913.069503915,29.0430352136,0.0,0.0,448.566543614,398.725816546,80.1802287614,55.8140944596,24.3661343018
 05/17  13:00:00,962.909292607,29.0590034402,0.0,0.0,448.566543614,448.566543614,56.6709359143,34.5431955521,22.1277403621
 05/17  14:00:00,963.217886162,29.3796493102,0.0,0.0,448.566543614,448.566543614,44.1386657809,30.9597432235,13.1789225573
 05/17  15:00:00,963.551773368,29.7132718092,0.0,0.0,448.566543614,448.566543614,45.153911065,31.9763729663,13.1775380987
 05/17  16:00:00,1012.72018911,29.9833875342,0.0,0.0,448.566543614,448.566543614,57.767885448,37.927022102,19.8408633461
 05/17  17:00:00,898.940617957,29.0430352136,0.0,0.0,348.885089477,398.725816546,80.9318213897,72.1645738368,8.76724755289
 05/17  18:00:00,699.615258229,29.0430352136,0.0,0.0,249.203635341,299.044362409,137.20965091,127.165094664,10.0445562457
 05/17  19:00:00,675.182271066,29.0430352136,0.0,0.0,249.203635341,299.044362409,152.1178657,146.854051559,5.26381414073
 05/17  20:00:00,551.328229334,29.0430352136,0.0,0.0,149.522181205,249.203635341,205.526383735,196.789158112,8.73722562234
 05/17  21:00:00,552.531437763,29.0430352136,0.0,0.0,149.522181205,249.203635341,227.706364728,225.514459734,2.19190499381
 05/17  22:00:00,349.356785544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983934491,0.0,2.18983934491
 05/17  23:00:00,299.992026415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962616366,0.0,2.18962616366
 05/17  24:00:00,287.769828657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972312446,0.0,2.18972312446
 05/18  01:00:00,287.76982709,0.0,0.0,0.0,24.9203635341,199.362908273,4.35941929089,0.0,4.35941929089
 05/18  02:00:00,287.769827069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969650343,0.0,2.18969650343
 05/18  03:00:00,287.769827099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979041863,0.0,2.18979041863
 05/18  04:00:00,299.992024884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957555434,0.0,2.18957555434
 05/18  05:00:00,332.270864835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19188790468,0.0,2.19188790468
 05/18  06:00:00,379.232624616,29.9519043097,0.0,0.0,49.8407270682,199.362908273,336.232488889,331.869958619,4.36253026974
 05/18  07:00:00,500.378278158,29.0430352136,0.0,0.0,149.522181205,199.362908273,307.593623019,301.030666082,6.56295693706
 05/18  08:00:00,1048.5230545,29.0430352136,0.0,0.0,448.566543614,448.566543614,164.2822937,148.901843735,15.3804499648
 05/18  09:00:00,1011.83750763,29.0430352136,0.0,0.0,448.566543614,448.566543614,136.411101431,121.013155979,15.3979454522
 05/18  10:00:00,962.931883904,29.0430352136,0.0,0.0,448.566543614,448.566543614,112.70504927,97.3007118052,15.4043374648
 05/18  11:00:00,962.921877817,29.0430352136,0.0,0.0,448.566543614,448.566543614,98.2722297228,78.4085099175,19.8637198052
 05/18  12:00:00,913.092017662,29.0430352136,0.0,0.0,448.566543614,398.725816546,111.286544112,86.9188644174,24.3676796946
 05/18  13:00:00,962.906818251,29.0430352136,0.0,0.0,448.566543614,448.566543614,75.3367569632,53.2079350776,22.1288218857
 05/18  14:00:00,962.890428319,29.0430352136,0.0,0.0,448.566543614,448.566543614,56.8241542983,43.6445599072,13.1795943911
 05/18  15:00:00,962.88806096,29.0430352136,0.0,0.0,448.566543614,448.566543614,54.215966041,41.037863013,13.178103028
 05/18  16:00:00,1011.95425158,29.2165349301,0.0,0.0,448.566543614,448.566543614,59.122775036,39.2815188408,19.8412561952
 05/18  17:00:00,898.937429044,29.0430352136,0.0,0.0,348.885089477,398.725816546,78.8655163429,67.911979037,10.9535373059
 05/18  18:00:00,699.609372094,29.0430352136,0.0,0.0,249.203635341,299.044362409,128.028538855,119.278787383,8.74975147231
 05/18  19:00:00,675.17916183,29.0430352136,0.0,0.0,249.203635341,299.044362409,147.19319821,142.817634872,4.37556333825
 05/18  20:00:00,551.324089901,29.0430352136,0.0,0.0,149.522181205,249.203635341,200.135211009,191.397872613,8.73733839525
 05/18  21:00:00,552.52350565,29.0430352136,0.0,0.0,149.522181205,249.203635341,217.109832302,214.917893289,2.19193901297
 05/18  22:00:00,349.356784039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981313598,0.0,2.18981313598
 05/18  23:00:00,299.99202488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965846581,0.0,2.18965846581
 05/18  24:00:00,287.769827135,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928939615,0.0,4.35928939615
 05/19  01:00:00,287.769825536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962597107,0.0,2.18962597107
 05/19  02:00:00,287.769825505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971696008,0.0,2.18971696008
 05/19  03:00:00,287.769825555,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898076966,0.0,2.1898076966
 05/19  04:00:00,299.992023286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959025897,0.0,2.18959025897
 05/19  05:00:00,323.72719564,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918951297,0.0,2.1918951297
 05/19  06:00:00,376.953198172,29.7303243896,0.0,0.0,49.8407270682,199.362908273,332.659464905,328.296921921,4.36254298414
 05/19  07:00:00,500.372499599,29.0430352136,0.0,0.0,149.522181205,199.362908273,300.113515298,293.550626876,6.56288842204
 05/19  08:00:00,1048.5199936,29.0430352136,0.0,0.0,448.566543614,448.566543614,160.319541682,144.939546149,15.3799955327
 05/19  09:00:00,1011.83135323,29.0430352136,0.0,0.0,448.566543614,448.566543614,128.13928886,112.741996659,15.3972922019
 05/19  10:00:00,990.200960658,29.0430352136,6.46317548012,0.0,448.566543614,448.566543614,86.6616783123,71.2581756029,15.4035027094
 05/19  11:00:00,1011.82005011,29.0430352136,7.49507803427,0.0,448.566543614,448.566543614,65.395802526,45.5335036186,19.8622989074
 05/19  12:00:00,1039.21198779,29.0430352136,61.4990702735,0.0,448.566543614,398.725816546,76.1588845889,51.7934905499,24.365394039
 05/19  13:00:00,1085.02890059,29.0430352136,57.4657281246,0.0,448.566543614,448.566543614,50.3072428759,28.1807997199,22.126443156
 05/19  14:00:00,1020.71041278,29.0430352136,6.1373681535,0.0,448.566543614,448.566543614,38.6724370637,25.4942246634,13.1782124002
 05/19  15:00:00,1034.72106549,29.0430352136,9.6784522744,0.0,448.566543614,448.566543614,36.3444710733,23.1678856414,13.1765854319
 05/19  16:00:00,1099.8897655,29.051901372,25.1719967992,0.0,448.566543614,448.566543614,41.7847422369,24.1481558154,17.6365864216
 05/19  17:00:00,987.507240192,29.0430352136,25.6458710901,0.0,348.885089477,398.725816546,58.532988759,47.5791777058,10.9538110532
 05/19  18:00:00,757.576957369,29.0430352136,6.28962720357,0.0,249.203635341,299.044362409,113.232850791,104.481809288,8.75104150322
 05/19  19:00:00,736.817743204,29.0430352136,0.00310842700001,0.0,249.203635341,299.044362409,133.535960021,126.982044658,6.55391536278
 05/19  20:00:00,551.313744825,29.0430352136,0.0,0.0,149.522181205,249.203635341,185.935340895,177.197174665,8.73816622952
 05/19  21:00:00,552.511220439,29.0430352136,0.0,0.0,149.522181205,249.203635341,200.260476321,198.068338007,2.19213831366
 05/19  22:00:00,349.356782374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975544612,0.0,2.18975544612
 05/19  23:00:00,299.992023222,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896910566,0.0,2.1896910566
 05/19  24:00:00,287.7698255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978160589,0.0,2.18978160589
 05/20  01:00:00,237.929096888,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895610669,0.0,2.1895610669
 05/20  02:00:00,237.929096873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964913535,0.0,2.18964913535
 05/20  03:00:00,237.929096931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973692516,0.0,2.18973692516
 05/20  04:00:00,250.151294717,0.0,0.0,0.0,24.9203635341,149.522181205,4.35942894467,0.0,4.35942894467
 05/20  05:00:00,248.966102417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19206568286,0.0,2.19206568286
 05/20  06:00:00,376.538516849,29.3329875226,0.0,0.0,49.8407270682,199.362908273,309.181155141,304.81863939,4.36251575087
 05/20  07:00:00,410.96625985,29.0430352136,0.000821970573284,0.0,49.8407270682,199.362908273,303.395333784,299.026245046,4.36908873785
 05/20  08:00:00,680.659967964,29.0430352136,0.00175269266258,0.0,249.203635341,249.203635341,220.426936609,213.874060491,6.55287611842
 05/20  09:00:00,664.769388905,29.0430352136,9.66201041181,0.0,249.203635341,249.203635341,181.698640799,172.948329779,8.75031102034
 05/20  10:00:00,717.741381102,29.0430352136,88.0507578797,0.0,249.203635341,249.203635341,151.302832775,144.739504627,6.56332814798
 05/20  11:00:00,813.218210643,29.0430352136,180.652976714,0.0,249.203635341,249.203635341,133.394312679,122.45271006,10.941602619
 05/20  12:00:00,899.033664015,29.0430352136,263.58908056,0.0,249.203635341,249.203635341,110.573470661,104.00828666,6.56518400101
 05/20  13:00:00,927.576823278,29.0430352136,289.672476085,0.0,249.203635341,249.203635341,97.4085053533,88.6646086486,8.74389670477
 05/20  14:00:00,682.897957548,29.0430352136,294.361140738,0.0,74.7610906023,174.442544739,144.52473389,137.972017779,6.55271611171
 05/20  15:00:00,680.668301247,29.0430352136,293.907259153,0.0,74.7610906023,174.442544739,159.643518217,153.095191512,6.54832670482
 05/20  16:00:00,730.653888031,29.0430352136,295.283406955,0.0,74.7610906023,174.442544739,167.704474867,163.330141681,4.37433318655
 05/20  17:00:00,701.753859073,29.0430352136,303.45136379,0.0,24.9203635341,149.522181205,198.193373353,193.831106801,4.36226655185
 05/20  18:00:00,296.667818197,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130424976,0.0,2.19130424976
 05/20  19:00:00,272.223423301,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233036004,0.0,4.36233036004
 05/20  20:00:00,297.854423245,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914438234,0.0,2.1914438234
 05/20  21:00:00,299.041969483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36576206188,0.0,4.36576206188
 05/20  22:00:00,274.595690175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971696579,0.0,2.18971696579
 05/20  23:00:00,250.15129464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898043327,0.0,2.1898043327
 05/20  24:00:00,237.929096777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958416424,0.0,2.18958416424
 05/21  01:00:00,237.928624771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892584045,0.0,2.18892584045
 05/21  02:00:00,237.92862466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893718269,0.0,2.18893718269
 05/21  03:00:00,237.928624513,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  04:00:00,250.15082234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894838325,0.0,2.18894838325
 05/21  05:00:00,248.965630155,0.0,0.0,0.0,24.9203635341,149.522181205,4.36230221964,0.0,4.36230221964
 05/21  06:00:00,272.222009276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894755717,0.0,2.18894755717
 05/21  07:00:00,296.666404725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  08:00:00,296.666404743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895846807,0.0,2.18895846807
 05/21  09:00:00,259.999811531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896934055,0.0,2.18896934055
 05/21  10:00:00,211.111020449,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889801814,0.0,2.1889801814
 05/21  11:00:00,211.111961371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061708904,0.0,2.19061708904
 05/21  12:00:00,211.111961756,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065727462,0.0,4.36065727462
 05/21  13:00:00,211.113372743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19302540948,0.0,2.19302540948
 05/21  14:00:00,211.111961654,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073832932,0.0,4.36073832932
 05/21  15:00:00,211.111020148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.99981145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885223148,0.0,2.18885223148
 05/21  17:00:00,296.666405002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886314935,0.0,2.18886314935
 05/21  18:00:00,296.666405091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887404222,0.0,2.18887404222
 05/21  19:00:00,272.2220095,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888849319,0.0,2.1888849319
 05/21  20:00:00,297.853009425,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888957778,0.0,2.1888957778
 05/21  21:00:00,299.041025049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138303991,0.0,2.19138303991
 05/21  22:00:00,274.595218238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888521342,0.0,2.18888521342
 05/21  23:00:00,250.150822659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889607717,0.0,2.18889607717
 05/21  24:00:00,237.928624807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890693114,0.0,2.18890693114
 05/22  01:00:00,287.769820728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970829048,0.0,2.18970829048
 05/22  02:00:00,287.769820787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978975483,0.0,2.18978975483
 05/22  03:00:00,287.769820728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956460815,0.0,2.18956460815
 05/22  04:00:00,299.992018487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964618605,0.0,2.18964618605
 05/22  05:00:00,323.727188533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36412018072,0.0,4.36412018072
 05/22  06:00:00,376.387544405,29.0449437485,0.0,0.0,49.8407270682,199.362908273,492.222306007,490.030880545,2.19142546171
 05/22  07:00:00,500.452614312,29.0430352136,0.0,0.0,149.522181205,199.362908273,408.105040405,399.361949844,8.74309056093
 05/22  08:00:00,1048.55722831,29.0430352136,0.0,0.0,448.566543614,448.566543614,207.041684623,193.85829991,13.1833847136
 05/22  09:00:00,1011.85117046,29.0430352136,0.0,0.0,448.566543614,448.566543614,153.862233796,138.46453403,15.3976997667
 05/22  10:00:00,962.937007398,29.0430352136,0.0,0.0,448.566543614,448.566543614,118.82285289,103.419485679,15.4033672106
 05/22  11:00:00,962.922960243,29.0430352136,0.0,0.0,448.566543614,448.566543614,99.105282795,79.2442730526,19.8610097424
 05/22  12:00:00,923.366178973,29.0430352136,0.000593454192979,0.0,448.566543614,398.725816546,109.343384267,84.9812140684,24.3621701991
 05/22  13:00:00,1078.6635172,29.0430352136,51.7342982049,0.0,448.566543614,448.566543614,72.3747715383,50.2521707584,22.1226007799
 05/22  14:00:00,1177.48888158,29.0430352136,145.268295351,0.0,448.566543614,448.566543614,38.0947268146,24.9187053853,13.1760214293
 05/22  15:00:00,1235.34393478,29.0430352136,203.254628784,0.0,448.566543614,448.566543614,19.0804465728,5.90450912717,13.1759374456
 05/22  16:00:00,1342.96287615,29.3888195131,260.99091123,0.0,448.566543614,448.566543614,19.7086040236,2.07392845361,17.63467557
 05/22  17:00:00,1237.08484806,29.8121572849,268.179220409,0.0,348.885089477,398.725816546,22.1606198596,11.2079299488,10.9526899108
 05/22  18:00:00,990.053369588,29.0968732365,222.790751306,0.0,249.203635341,299.044362409,40.6463596338,31.8950810219,8.75127861188
 05/22  19:00:00,801.853109563,29.0430352136,73.1429004122,0.0,249.203635341,299.044362409,68.407439535,61.8551558235,6.55228371154
 05/22  20:00:00,551.274383648,29.0430352136,0.0,0.0,149.522181205,249.203635341,128.225417914,121.667567368,6.55785054602
 05/22  21:00:00,552.495524327,29.0430352136,0.0,0.0,149.522181205,249.203635341,179.168055801,174.804068448,4.36398735291
 05/22  22:00:00,349.35677756,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966405513,0.0,2.18966405513
 05/22  23:00:00,299.992018505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974525904,0.0,2.18974525904
 05/22  24:00:00,287.769820752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951985805,0.0,2.18951985805
 05/23  01:00:00,287.769819099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959751784,0.0,2.18959751784
 05/23  02:00:00,287.769819108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967609159,0.0,2.18967609159
 05/23  03:00:00,287.76981917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975443016,0.0,2.18975443016
 05/23  04:00:00,299.992017001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952663025,0.0,2.18952663025
 05/23  05:00:00,323.7271864,0.0,0.0,0.0,49.8407270682,199.362908273,4.36414957989,0.0,4.36414957989
 05/23  06:00:00,376.582265079,29.2731160778,0.0,0.0,49.8407270682,199.362908273,443.619373466,441.428297795,2.19107567112
 05/23  07:00:00,500.410710283,29.0430352136,0.0,0.0,149.522181205,199.362908273,348.869615688,340.12576758,8.74384810744
 05/23  08:00:00,1048.48810821,29.0430352136,0.0,0.0,448.566543614,448.566543614,112.485413215,99.2991203959,13.1862928193
 05/23  09:00:00,1017.05370362,29.1696276206,0.0,0.0,448.566543614,448.566543614,70.1268725508,54.7314775649,15.3953949859
 05/23  10:00:00,1205.01321986,29.2089291786,173.156455672,0.0,448.566543614,448.566543614,39.0720148242,21.470004246,17.6020105783
 05/23  11:00:00,1257.27765083,29.0430352136,224.862208081,0.0,448.566543614,448.566543614,24.3454709007,6.69133597491,17.6541349258
 05/23  12:00:00,1171.05624982,29.0430352136,190.72389388,0.0,448.566543614,398.725816546,37.6258915351,13.2638077651,24.3620837699
 05/23  13:00:00,1313.28002352,29.0430352136,269.488260957,0.0,448.566543614,448.566543614,23.8859145592,1.76075981453,22.1251547446
 05/23  14:00:00,1321.30959219,29.0430352136,277.137671216,0.0,448.566543614,448.566543614,13.3311950472,0.153625368801,13.1775696784
 05/23  15:00:00,1333.14500767,29.0430352136,286.751745427,0.0,448.566543614,448.566543614,13.1754745324,0.0,13.1754745324
 05/23  16:00:00,1378.42407466,29.1893992858,289.219546574,0.0,448.566543614,448.566543614,17.633786142,0.0,17.633786142
 05/23  17:00:00,1257.39409455,29.0430352136,282.041696842,0.0,348.885089477,398.725816546,10.9536943963,0.0,10.9536943963
 05/23  18:00:00,1021.11194599,29.0430352136,246.496095071,0.0,249.203635341,299.044362409,14.2555774256,5.50591767982,8.7496597458
 05/23  19:00:00,820.983465591,29.0430352136,79.6349010903,0.0,249.203635341,299.044362409,40.6021376333,34.0492855339,6.55285209943
 05/23  20:00:00,576.605046505,29.0430352136,2.87583449011,0.0,149.522181205,249.203635341,101.651963229,95.0940727939,6.55789043509
 05/23  21:00:00,552.460479367,29.0430352136,0.0,0.0,149.522181205,249.203635341,130.046370514,125.682022461,4.36434805311
 05/23  22:00:00,349.356776145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969137974,0.0,2.18969137974
 05/23  23:00:00,299.992016949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961557772,0.0,2.18961557772
 05/23  24:00:00,287.769819159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969375743,0.0,2.18969375743
 05/24  01:00:00,287.769817635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976799698,0.0,2.18976799698
 05/24  02:00:00,287.769817622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953778928,0.0,2.18953778928
 05/24  03:00:00,287.769817591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961328187,0.0,2.18961328187
 05/24  04:00:00,299.99201542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968856162,0.0,2.18968856162
 05/24  05:00:00,323.727183582,0.0,0.0,0.0,49.8407270682,199.362908273,4.36398602105,0.0,4.36398602105
 05/24  06:00:00,377.063331845,29.8851545687,0.0,0.0,49.8407270682,199.362908273,265.060329244,262.869103613,2.19122563118
 05/24  07:00:00,510.620364773,29.0430352136,0.000773138698188,0.0,149.522181205,199.362908273,261.444972675,252.701701718,8.74327095729
 05/24  08:00:00,1048.50034305,29.0430352136,0.0,0.0,448.566543614,448.566543614,129.853062092,116.667245421,13.1858166706
 05/24  09:00:00,1011.80791941,29.0430352136,0.0,0.0,448.566543614,448.566543614,95.1113623402,79.7148106125,15.3965517277
 05/24  10:00:00,981.063957049,29.0430352136,2.0348666571,0.0,448.566543614,448.566543614,47.600255965,30.0002363242,17.6000196408
 05/24  11:00:00,1052.55045445,29.0430352136,54.8319596101,0.0,448.566543614,448.566543614,41.0834739691,23.430441347,17.6530326221
 05/24  12:00:00,1190.28811416,29.0430352136,207.568329882,0.0,448.566543614,398.725816546,45.5811383233,21.2197139474,24.3614243759
 05/24  13:00:00,1201.26772849,29.0430352136,170.103511575,0.0,448.566543614,448.566543614,31.8974956812,9.77324682084,22.1242488604
 05/24  14:00:00,1220.02721397,29.0430352136,187.535836604,0.0,448.566543614,448.566543614,14.4436972147,1.2666340391,13.1770631756
 05/24  15:00:00,1291.83073521,29.3669853089,256.562736853,0.0,448.566543614,448.566543614,13.1748473207,0.0,13.1748473207
 05/24  16:00:00,1266.051715,29.9179055736,182.829879665,0.0,448.566543614,448.566543614,17.6326409984,0.0,17.6326409984
 05/24  17:00:00,1066.88957942,29.3037828522,100.316398935,0.0,348.885089477,398.725816546,12.2272305277,1.2734675318,10.9537629959
 05/24  18:00:00,763.985902157,29.0430352136,12.2861517224,0.0,249.203635341,299.044362409,27.5869239825,18.8372239171,8.74970006545
 05/24  19:00:00,675.10333398,29.0430352136,0.0,0.0,249.203635341,299.044362409,44.2202132226,37.6677892386,6.55242398399
 05/24  20:00:00,542.716162205,29.0430352136,0.0,0.0,149.522181205,249.203635341,108.108445322,101.550533557,6.55791176504
 05/24  21:00:00,552.471789007,29.0430352136,0.0,0.0,149.522181205,249.203635341,146.416966526,142.05291597,4.36405055667
 05/24  22:00:00,349.356774486,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969512014,0.0,2.18969512014
 05/24  23:00:00,299.99201544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977005633,0.0,2.18977005633
 05/24  24:00:00,287.769817597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953955507,0.0,2.18953955507
 05/25  01:00:00,287.769815974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961096258,0.0,2.18961096258
 05/25  02:00:00,287.769815996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968330489,0.0,2.18968330489
 05/25  03:00:00,287.76981606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975542943,0.0,2.18975542943
 05/25  04:00:00,299.992013857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952251198,0.0,2.18952251198
 05/25  05:00:00,323.727181395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36410378879,0.0,4.36410378879
 05/25  06:00:00,377.285235172,30.0920150987,0.0,0.0,49.8407270682,199.362908273,287.270485508,285.079438215,2.19104729282
 05/25  07:00:00,500.353667541,29.0430352136,0.0,0.0,149.522181205,199.362908273,274.562997879,265.819479573,8.74351830564
 05/25  08:00:00,1048.50664835,29.0430352136,0.0,0.0,448.566543614,448.566543614,139.063803989,125.879516646,13.1842873436
 05/25  09:00:00,1011.81275937,29.0430352136,0.0,0.0,448.566543614,448.566543614,102.126460357,86.7303064652,15.3961538915
 05/25  10:00:00,962.904686804,29.0430352136,0.0,0.0,448.566543614,448.566543614,77.3594377758,59.7596249592,17.5998128166
 05/25  11:00:00,962.897316901,29.0430352136,0.0,0.0,448.566543614,448.566543614,62.2179573045,44.5640378368,17.6539194677
 05/25  12:00:00,1012.09046113,29.0430352136,64.0206247761,0.0,448.566543614,398.725816546,67.4080675086,43.0477373661,24.3603301425
 05/25  13:00:00,1157.41124854,29.0430352136,128.464454104,0.0,448.566543614,448.566543614,26.4943076603,4.37428213061,22.1200255297
 05/25  14:00:00,1043.93028357,29.1873056829,28.5176715608,0.0,448.566543614,448.566543614,14.5280223487,1.35343602652,13.1745863222
 05/25  15:00:00,1057.56509141,29.6631215038,31.1907950408,0.0,448.566543614,448.566543614,13.9521826082,0.779961141657,13.1722214666
 05/25  16:00:00,1144.06338977,30.0882755192,66.980353082,0.0,448.566543614,448.566543614,18.1383130078,0.504489346696,17.6338236611
 05/25  17:00:00,1087.34582512,29.0430352136,122.144745408,0.0,348.885089477,398.725816546,15.3956033187,4.44344209616,10.9521612225
 05/25  18:00:00,810.748862655,29.0430352136,57.7052704535,0.0,249.203635341,299.044362409,28.0762285061,19.3266329626,8.74959554353
 05/25  19:00:00,675.107246121,29.0430352136,0.0,0.0,249.203635341,299.044362409,49.8460642764,43.292481501,6.55358277533
 05/25  20:00:00,542.725913336,29.0430352136,0.0,0.0,149.522181205,249.203635341,121.999822512,115.441915282,6.55790723006
 05/25  21:00:00,552.489705215,29.0430352136,0.0,0.0,149.522181205,249.203635341,171.682762334,167.318723354,4.36403897971
 05/25  22:00:00,349.356772938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952741131,0.0,2.18952741131
 05/25  23:00:00,299.992013784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959952746,0.0,2.18959952746
 05/25  24:00:00,287.76981599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967151756,0.0,2.18967151756
 05/26  01:00:00,287.769814459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973870848,0.0,2.18973870848
 05/26  02:00:00,287.769814469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950332662,0.0,2.18950332662
 05/26  03:00:00,287.769814405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957265651,0.0,2.18957265651
 05/26  04:00:00,299.992012203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964179427,0.0,2.18964179427
 05/26  05:00:00,323.727178507,0.0,0.0,0.0,49.8407270682,199.362908273,4.36403803843,0.0,4.36403803843
 05/26  06:00:00,423.550570926,29.8888190977,0.00155554134432,0.0,49.8407270682,199.362908273,418.835781509,416.64441061,2.19137089939
 05/26  07:00:00,500.436246788,29.0430352136,0.0,0.0,149.522181205,199.362908273,380.938386611,372.195930124,8.7424564862
 05/26  08:00:00,1048.49450795,29.0430352136,0.0,0.0,448.566543614,448.566543614,119.322999578,106.140593235,13.1824063428
 05/26  09:00:00,1011.78496616,29.0430352136,0.0,0.0,448.566543614,448.566543614,62.721068531,47.3264087109,15.3946598201
 05/26  10:00:00,962.877789933,29.0430352136,0.0,0.0,448.566543614,448.566543614,37.7070199976,22.3052258191,15.4017941785
 05/26  11:00:00,962.87442551,29.0430352136,0.0,0.0,448.566543614,448.566543614,32.7069716661,12.8495207094,19.8574509566
 05/26  12:00:00,913.038114668,29.0430352136,0.0,0.0,448.566543614,398.725816546,34.6371056464,12.4932385435,22.1438671029
 05/26  13:00:00,1024.72056386,29.0430352136,28.2168878901,0.0,448.566543614,448.566543614,27.7927100991,5.67395676683,22.1187533323
 05/26  14:00:00,1126.25656242,29.2708947041,125.480398316,0.0,448.566543614,448.566543614,15.6280518484,2.44687499247,13.1811768559
 05/26  15:00:00,1260.058557,29.7788664892,232.531729976,0.0,448.566543614,448.566543614,15.3890805631,0.0258036764096,15.3632768867
 05/26  16:00:00,1369.0950107,30.2944303816,286.343759035,0.0,448.566543614,448.566543614,17.6323010646,0.0,17.6323010646
 05/26  17:00:00,1203.92720746,29.0430352136,234.871634129,0.0,348.885089477,398.725816546,10.9511676863,0.0,10.9511676863
 05/26  18:00:00,795.876370907,29.0430352136,52.7826360285,0.0,249.203635341,299.044362409,11.888333319,3.13950305374,8.74883026527
 05/26  19:00:00,675.093911216,29.0430352136,0.0,0.0,249.203635341,299.044362409,28.6793741698,24.3034394381,4.37593473172
 05/26  20:00:00,542.710907253,29.0430352136,0.0,0.0,149.522181205,249.203635341,100.902837656,92.1658962007,8.73694145488
 05/26  21:00:00,552.473956628,29.0430352136,0.0,0.0,149.522181205,249.203635341,143.955507386,141.763392024,2.19211536166
 05/26  22:00:00,349.356771329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974276793,0.0,2.18974276793
 05/26  23:00:00,299.992012183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965854135,0.0,2.18965854135
 05/26  24:00:00,287.76981446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972733817,0.0,2.18972733817
 05/27  01:00:00,237.929085869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948877023,0.0,2.18948877023
 05/27  02:00:00,237.929085839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955519078,0.0,2.18955519078
 05/27  03:00:00,237.929085857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962138609,0.0,2.18962138609
 05/27  04:00:00,250.151283711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968739378,0.0,2.18968739378
 05/27  05:00:00,248.966085054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407210698,0.0,4.36407210698
 05/27  06:00:00,376.847219627,29.6601467418,0.0,0.0,49.8407270682,199.362908273,272.912877707,270.721589615,2.19128809104
 05/27  07:00:00,400.629220976,29.0430352136,0.0,0.0,49.8407270682,199.362908273,214.615460337,208.07234942,6.54311091696
 05/27  08:00:00,649.772080535,29.0430352136,0.0,0.0,249.203635341,249.203635341,128.763307284,124.388819084,4.37448819971
 05/27  09:00:00,613.086599789,29.0430352136,0.0,0.0,249.203635341,249.203635341,104.176932701,95.4264713187,8.75046138265
 05/27  10:00:00,628.890352066,29.0430352136,22.412548642,0.0,249.203635341,249.203635341,73.3791016506,64.6354038648,8.74369778587
 05/27  11:00:00,725.377526841,29.0430352136,95.0206710524,0.0,249.203635341,249.203635341,50.3347293443,41.5787404451,8.75598889923
 05/27  12:00:00,848.659024437,29.0430352136,213.438356536,0.0,249.203635341,249.203635341,33.5587344656,24.8119019305,8.74683253515
 05/27  13:00:00,893.06737292,29.0430352136,255.363978478,0.0,249.203635341,249.203635341,32.9752147623,24.2327502681,8.74246449419
 05/27  14:00:00,656.875461315,29.0430352136,271.526117017,0.0,74.7610906023,174.442544739,75.8035087146,69.2514421762,6.55206653835
 05/27  15:00:00,661.689609762,29.0430352136,275.526919274,0.0,74.7610906023,174.442544739,94.3375738594,89.9655181311,4.37205572833
 05/27  16:00:00,684.091285504,29.0430352136,251.345856289,0.0,74.7610906023,174.442544739,120.684938355,114.134686995,6.55025135941
 05/27  17:00:00,556.433021842,29.0430352136,163.765038677,0.0,24.9203635341,149.522181205,163.106252483,160.914930005,2.19132247835
 05/27  18:00:00,296.667803704,0.0,0.0,0.0,24.9203635341,149.522181205,4.36221179096,0.0,4.36221179096
 05/27  19:00:00,272.223407867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139615507,0.0,2.19139615507
 05/27  20:00:00,289.310740847,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128307902,0.0,2.19128307902
 05/27  21:00:00,299.041949477,0.0,0.0,0.0,24.9203635341,149.522181205,4.36542519456,0.0,4.36542519456
 05/27  22:00:00,274.595679194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973039636,0.0,2.18973039636
 05/27  23:00:00,250.151283621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949219412,0.0,2.18949219412
 05/27  24:00:00,237.929085784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955820197,0.0,2.18955820197
 05/28  01:00:00,237.928615999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874724031,0.0,2.18874724031
 05/28  02:00:00,237.928616081,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887386545,0.0,2.1887386545
 05/28  03:00:00,237.928616071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872993208,0.0,2.18872993208
 05/28  04:00:00,250.150813767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872110946,0.0,2.18872110946
 05/28  05:00:00,248.965613993,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115510054,0.0,2.19115510054
 05/28  06:00:00,272.222000673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891884529,0.0,2.18891884529
 05/28  07:00:00,296.666396235,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889096422,0.0,2.1889096422
 05/28  08:00:00,296.666396094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890041663,0.0,2.18890041663
 05/28  09:00:00,259.999802505,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,211.111011342,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888911764,0.0,2.1888911764
 05/28  11:00:00,211.111948501,0.0,0.0,0.0,24.9203635341,149.522181205,4.36056849461,0.0,4.36056849461
 05/28  12:00:00,211.111948345,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032550806,0.0,2.19032550806
 05/28  13:00:00,211.113353084,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653522241,0.0,4.3653522241
 05/28  14:00:00,211.111948522,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029972903,0.0,2.19029972903
 05/28  15:00:00,211.111011496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886586416,0.0,2.18886586416
 05/28  16:00:00,259.999802551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.666396024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885660152,0.0,2.18885660152
 05/28  18:00:00,296.66639621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884734397,0.0,2.18884734397
 05/28  19:00:00,272.222000706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883809245,0.0,2.18883809245
 05/28  20:00:00,289.309334052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882884766,0.0,2.18882884766
 05/28  21:00:00,299.041009733,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110071373,0.0,2.19110071373
 05/28  22:00:00,274.595209457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877703432,0.0,2.18877703432
 05/28  23:00:00,250.15081393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876784904,0.0,2.18876784904
 05/28  24:00:00,237.928616116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875867072,0.0,2.18875867072
 05/29  01:00:00,237.928614751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874596372,0.0,2.18874596372
 05/29  02:00:00,237.928614546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873448214,0.0,2.18873448214
 05/29  03:00:00,237.928614492,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150812482,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887228806,0.0,2.1887228806
 05/29  05:00:00,248.965612608,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253473414,0.0,4.36253473414
 05/29  06:00:00,272.221999177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,296.666394788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890068242,0.0,2.18890068242
 05/29  08:00:00,296.666394977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888867708,0.0,2.18888867708
 05/29  09:00:00,259.999801677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887664689,0.0,2.18887664689
 05/29  10:00:00,211.111010486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886460089,0.0,2.18886460089
 05/29  11:00:00,211.111946293,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056058458,0.0,2.19056058458
 05/29  12:00:00,211.111946407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022792616,0.0,2.19022792616
 05/29  13:00:00,211.113350711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36572777465,0.0,4.36572777465
 05/29  14:00:00,211.111946241,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054920986,0.0,2.19054920986
 05/29  15:00:00,211.111010287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883091307,0.0,2.18883091307
 05/29  16:00:00,259.999801611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881882204,0.0,2.18881882204
 05/29  17:00:00,296.666395038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880674402,0.0,2.18880674402
 05/29  18:00:00,296.666394959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879467859,0.0,2.18879467859
 05/29  19:00:00,272.221999173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878262545,0.0,2.18878262545
 05/29  20:00:00,289.309332414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,299.041007987,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623288852,0.0,4.3623288852
 05/29  22:00:00,274.595208103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871033085,0.0,2.18871033085
 05/29  23:00:00,250.150812292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869834659,0.0,2.18869834659
 05/29  24:00:00,237.928614471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/30  01:00:00,287.769808227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950072442,0.0,2.18950072442
 05/30  02:00:00,287.769808226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955795762,0.0,2.18955795762
 05/30  03:00:00,287.769808254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961499178,0.0,2.18961499178
 05/30  04:00:00,299.992006106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967186116,0.0,2.18967186116
 05/30  05:00:00,315.183501544,0.0,0.0,0.0,49.8407270682,199.362908273,4.3639875433,0.0,4.3639875433
 05/30  06:00:00,376.962996417,29.6724387118,0.0,0.0,49.8407270682,199.362908273,414.3608806,412.169644195,2.19123640567
 05/30  07:00:00,510.660385129,29.0430352136,0.00101140913771,0.0,149.522181205,199.362908273,312.612139955,303.868632739,8.74350721555
 05/30  08:00:00,1058.79387084,29.0430352136,0.000584719714975,0.0,448.566543614,448.566543614,153.675873144,140.491210862,13.1846622817
 05/30  09:00:00,1038.86684607,29.0430352136,6.19514610047,0.0,448.566543614,448.566543614,113.304006508,97.9099218746,15.3940846332
 05/30  10:00:00,987.087627998,29.0430352136,3.4535345654,0.0,448.566543614,448.566543614,85.5514078781,67.9532593112,17.5981485669
 05/30  11:00:00,1062.99666263,29.0430352136,46.2899750097,0.0,448.566543614,448.566543614,63.5432277197,45.8925603509,17.6506673687
 05/30  12:00:00,1082.63701954,29.0430352136,102.636558429,0.0,448.566543614,398.725816546,71.3674337219,48.7643062059,22.603127516
 05/30  13:00:00,1162.07097327,29.0430352136,131.038365492,0.0,448.566543614,448.566543614,45.7870864554,24.1306646047,21.6564218507
 05/30  14:00:00,1126.8804946,29.0430352136,97.2312718081,0.0,448.566543614,448.566543614,33.1001221866,17.7272184556,15.3729037309
 05/30  15:00:00,1067.03256442,29.0430352136,40.2393791077,0.0,448.566543614,448.566543614,31.1113502448,17.9442272021,13.1671230427
 05/30  16:00:00,1191.90347669,29.079420446,112.798304802,0.0,448.566543614,448.566543614,33.7020622832,16.0718347071,17.6302275761
 05/30  17:00:00,1112.86068117,29.0430352136,145.767073025,0.0,348.885089477,398.725816546,46.3597127022,35.4082549181,10.9514577841
 05/30  18:00:00,900.451140555,29.0430352136,132.935880455,0.0,249.203635341,299.044362409,90.864318001,84.2969777542,6.56734024681
 05/30  19:00:00,762.174026517,29.0430352136,43.6972474722,0.0,249.203635341,299.044362409,116.038100345,109.484858458,6.5532418871
 05/30  20:00:00,542.764025598,29.0430352136,0.0,0.0,149.522181205,249.203635341,174.377836712,166.201659164,8.17617754797
 05/30  21:00:00,552.508019487,29.0430352136,0.0,0.0,149.522181205,249.203635341,193.539874412,190.789611537,2.75026287475
 05/30  22:00:00,349.356765119,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961369935,0.0,2.18961369935
 05/30  23:00:00,299.992005959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966940024,0.0,2.18966940024
 05/30  24:00:00,287.769808228,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897259686,0.0,2.1897259686
 05/31  01:00:00,287.769806655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947692901,0.0,2.18947692901
 05/31  02:00:00,287.769806633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953115876,0.0,2.18953115876
 05/31  03:00:00,287.769806643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958519926,0.0,2.18958519926
 05/31  04:00:00,299.99200448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963908332,0.0,2.18963908332
 05/31  05:00:00,315.183499483,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376313953,0.0,4.36376313953
 05/31  06:00:00,376.935114471,29.7128561035,0.0,0.0,49.8407270682,199.362908273,325.076739362,322.885646917,2.1910924454
 05/31  07:00:00,500.354752638,29.0430352136,0.0,0.0,149.522181205,199.362908273,274.692369679,265.94930482,8.74306485976
 05/31  08:00:00,1058.775031,29.0430352136,0.000533367493665,0.0,448.566543614,448.566543614,129.48078591,116.298689051,13.1820968592
 05/31  09:00:00,1084.86425308,29.0430352136,20.4690014812,0.0,448.566543614,448.566543614,93.9778830111,78.5847677098,15.3931153013
 05/31  10:00:00,1165.37248837,29.0430352136,133.746603627,0.0,448.566543614,448.566543614,58.169504087,42.7701700899,15.3993339971
 05/31  11:00:00,1224.69631069,29.0430352136,191.193266452,0.0,448.566543614,448.566543614,33.9322472501,14.0770105457,19.8552367043
 05/31  12:00:00,1221.88009915,29.0430352136,236.927828031,0.0,448.566543614,398.725816546,38.3147090761,16.1753847265,22.1393243497
 05/31  13:00:00,1319.71126509,29.0430352136,278.369421244,0.0,448.566543614,448.566543614,25.9734779836,3.85531892511,22.1181590585
 05/31  14:00:00,1331.75398914,29.0430352136,290.292320945,0.0,448.566543614,448.566543614,14.1697759286,0.992272961448,13.1775029672
 05/31  15:00:00,1344.30066242,29.3184512188,303.841182925,0.0,448.566543614,448.566543614,13.1909671121,0.0165087281869,13.1744583839
 05/31  16:00:00,1414.8639973,30.8034373849,321.430790429,0.0,448.566543614,448.566543614,17.6292226735,0.0,17.6292226735
 05/31  17:00:00,1315.0392871,30.1763293531,331.763020843,0.0,348.885089477,398.725816546,10.9515057712,0.0,10.9515057712
 05/31  18:00:00,1103.91979254,29.9704319203,323.111788697,0.0,249.203635341,299.044362409,13.1208012622,4.37074828312,8.7500529791
 05/31  19:00:00,1059.18704963,29.279173718,308.675436733,0.0,249.203635341,299.044362409,23.016942349,16.4647578648,6.55218448414
 05/31  20:00:00,833.724078486,29.0430352136,221.444851227,0.0,149.522181205,249.203635341,52.5678214087,46.009830067,6.55799134176
 05/31  21:00:00,746.19218214,29.0430352136,127.408527083,0.0,149.522181205,249.203635341,81.0908738953,76.7267189573,4.364154938
 05/31  22:00:00,349.356763395,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958616781,0.0,2.18958616781
 05/31  23:00:00,299.992004354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963982646,0.0,2.18963982646
 05/31  24:00:00,287.769806622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969341306,0.0,2.18969341306
 06/01  01:00:00,287.769805117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944098241,0.0,2.18944098241
 06/01  02:00:00,287.769805066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949222323,0.0,2.18949222323
 06/01  03:00:00,287.769805053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954328874,0.0,2.18954328874
 06/01  04:00:00,299.992002869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959420914,0.0,2.18959420914
 06/01  05:00:00,315.183496888,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383483297,0.0,4.36383483297
 06/01  06:00:00,377.516432409,30.3917787453,0.0,0.0,49.8407270682,199.362908273,193.584346453,191.393096871,2.19124958276
 06/01  07:00:00,510.574753436,29.0430352136,0.000472066885289,0.0,149.522181205,199.362908273,198.981013238,192.418641474,6.56237176407
 06/01  08:00:00,1048.46768987,29.0430352136,0.0,0.0,448.566543614,448.566543614,88.1643638142,72.7918128597,15.3725509546
 06/01  09:00:00,1046.65272449,29.0430352136,3.87297932775,0.0,448.566543614,448.566543614,52.1634768225,36.7715547707,15.3919220518
 06/01  10:00:00,1087.7760967,29.0430352136,60.7132619142,0.0,448.566543614,448.566543614,34.5438456102,19.1458015177,15.3980440925
 06/01  11:00:00,1173.368978,29.0430352136,143.453370723,0.0,448.566543614,448.566543614,24.5763336974,6.92702563585,17.6493080616
 06/01  12:00:00,1212.81514598,29.0430352136,230.375003714,0.0,448.566543614,398.725816546,35.637887403,11.2836333019,24.3542541011
 06/01  13:00:00,1322.69674136,29.2369151234,285.343007413,0.0,448.566543614,448.566543614,23.3944033221,1.27910111435,22.1153022077
 06/01  14:00:00,1331.77509568,29.9340044609,289.513071524,0.0,448.566543614,448.566543614,13.2274536236,0.0554420204863,13.1720116031
 06/01  15:00:00,1353.26942325,30.5099457839,311.686799792,0.0,448.566543614,448.566543614,13.1743744137,0.0,13.1743744137
 06/01  16:00:00,1428.97054647,32.5591866953,333.688359892,0.0,448.566543614,448.566543614,17.6270011261,0.0,17.6270011261
 06/01  17:00:00,1314.64406846,31.4613638235,333.880802673,0.0,348.885089477,398.725816546,10.9510555592,0.0,10.9510555592
 06/01  18:00:00,1105.97580822,31.0844008435,323.167948434,0.0,249.203635341,299.044362409,15.3416293372,6.59306609569,8.74856324149
 06/01  19:00:00,1062.69454345,29.9010458555,306.02025879,0.0,249.203635341,299.044362409,19.3199687529,14.9450229323,4.37494582064
 06/01  20:00:00,910.179088607,29.0430352136,291.77883305,0.0,149.522181205,249.203635341,44.7115288044,35.975163673,8.73636513147
 06/01  21:00:00,828.838472957,29.0430352136,205.731796789,0.0,149.522181205,249.203635341,67.0887817924,64.8967779964,2.19200379602
 06/01  22:00:00,349.356762093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964015149,0.0,2.18964015149
 06/01  23:00:00,299.992002924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953923077,0.0,2.18953923077
 06/01  24:00:00,287.769805132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958997796,0.0,2.18958997796
 06/02  01:00:00,287.769803603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963739121,0.0,2.18963739121
 06/02  02:00:00,287.769803651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968538422,0.0,2.18968538422
 06/02  03:00:00,287.769803692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943236982,0.0,2.18943236982
 06/02  04:00:00,299.992001447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948051477,0.0,2.18948051477
 06/02  05:00:00,315.183494335,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401385716,0.0,4.36401385716
 06/02  06:00:00,377.896469002,30.7843177807,0.0,0.0,49.8407270682,199.362908273,177.188697739,174.997486393,2.1912113454
