Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  07:00:00,500.255803756,29.0430352136,0.0,0.0,149.522181205,199.362908273,141.520109632,132.777830969,8.74227866354
 06/02  08:00:00,1051.86338414,29.0430352136,0.0,0.0,448.566543614,448.566543614,46.263155918,33.0811206112,13.1820353068
 06/02  09:00:00,1259.04997948,29.4361854826,177.65552745,0.0,448.566543614,448.566543614,20.2648766097,4.87195094319,15.3929256665
 06/02  10:00:00,1305.94659711,29.7787290902,268.74584045,0.0,448.566543614,448.566543614,16.6113327326,1.21277927156,15.3985534611
 06/02  11:00:00,1296.22323471,30.0087307312,257.536700618,0.0,448.566543614,448.566543614,20.5604085928,0.706824902807,19.85358369
 06/02  12:00:00,1254.54606254,29.0430352136,267.063841397,0.0,448.566543614,398.725816546,22.5498191533,0.41041709735,22.1394020559
 06/02  13:00:00,1338.2702434,30.9113697352,299.2627492,0.0,448.566543614,448.566543614,22.1150785402,0.0,22.1150785402
 06/02  14:00:00,1344.71654678,31.1912291258,305.150001141,0.0,448.566543614,448.566543614,13.1755014592,0.0,13.1755014592
 06/02  15:00:00,1330.0326436,31.501436784,286.218195241,0.0,448.566543614,448.566543614,13.1722450872,0.0,13.1722450872
 06/02  16:00:00,1354.69726817,32.173943981,268.873539658,0.0,448.566543614,448.566543614,17.6280191934,0.0,17.6280191934
 06/02  17:00:00,1239.63956936,30.5039258289,267.96468658,0.0,348.885089477,398.725816546,10.9507766558,0.0,10.9507766558
 06/02  18:00:00,993.364367704,29.7608541996,224.944482533,0.0,249.203635341,299.044362409,8.7482720615,0.0,8.7482720615
 06/02  19:00:00,781.644361457,29.095252035,53.4433167831,0.0,249.203635341,299.044362409,8.29133688982,1.73880701334,6.55252987649
 06/02  20:00:00,534.12931087,29.0430352136,0.0,0.0,149.522181205,249.203635341,49.4767412784,42.9192237465,6.55751753196
 06/02  21:00:00,552.433462615,29.0430352136,0.0,0.0,149.522181205,249.203635341,92.3863834552,90.194343167,2.1920402882
 06/02  22:00:00,349.356760858,0.0,0.0,0.0,49.8407270682,199.362908273,4.35912116689,0.0,4.35912116689
 06/02  23:00:00,299.992001631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948119287,0.0,2.18948119287
 06/02  24:00:00,287.76980375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952906014,0.0,2.18952906014
 06/03  01:00:00,237.929075091,0.0,0.0,0.0,24.9203635341,149.522181205,2.189571889,0.0,2.189571889
 06/03  02:00:00,237.929075087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961694593,0.0,2.18961694593
 06/03  03:00:00,237.929075103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966185754,0.0,2.18966185754
 06/03  04:00:00,250.151272935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970664821,0.0,2.18970664821
 06/03  05:00:00,240.422400829,0.0,0.0,0.0,24.9203635341,149.522181205,2.19206164098,0.0,2.19206164098
 06/03  06:00:00,377.368717184,30.1435576029,0.0,0.0,49.8407270682,199.362908273,333.724390527,329.36196845,4.36242207716
 06/03  07:00:00,400.668932277,29.0430352136,0.0,0.0,49.8407270682,199.362908273,270.317516561,265.948865985,4.36865057557
 06/03  08:00:00,649.784869889,29.0430352136,0.0,0.0,249.203635341,249.203635341,150.386792635,143.835147998,6.55164463784
 06/03  09:00:00,613.101050104,29.0430352136,0.0,0.0,249.203635341,249.203635341,123.22425101,116.658261126,6.56598988351
 06/03  10:00:00,588.652555925,29.0430352136,3.77910881193,0.0,249.203635341,249.203635341,71.3880210095,62.6450324976,8.74298851191
 06/03  11:00:00,648.11924514,29.0430352136,21.4683648411,0.0,249.203635341,249.203635341,62.6104512024,53.8556945672,8.75475663513
 06/03  12:00:00,630.037044888,29.0430352136,4.04655862426,0.0,249.203635341,249.203635341,81.5002711053,72.7549127388,8.74535836651
 06/03  13:00:00,688.06346506,29.0430352136,74.2150850775,0.0,249.203635341,249.203635341,62.7823186714,54.0405639559,8.7417547155
 06/03  14:00:00,613.673764948,29.0430352136,226.470413582,0.0,74.7610906023,174.442544739,75.7912786027,71.4157397411,4.37553886162
 06/03  15:00:00,631.536404454,29.0430352136,245.039257271,0.0,74.7610906023,174.442544739,86.0491447443,79.5013993474,6.54774539687
 06/03  16:00:00,693.36365869,29.0430352136,257.426312061,0.0,74.7610906023,174.442544739,69.0683507293,64.6954811724,4.37286955684
 06/03  17:00:00,599.623033403,29.0430352136,203.690632794,0.0,24.9203635341,149.522181205,96.8449006131,92.4823929954,4.36250761767
 06/03  18:00:00,296.667787908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126021661,0.0,2.19126021661
 06/03  19:00:00,272.22339311,0.0,0.0,0.0,24.9203635341,149.522181205,4.36252644478,0.0,4.36252644478
 06/03  20:00:00,280.767058931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106418916,0.0,2.19106418916
 06/03  21:00:00,299.041930479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561417547,0.0,4.36561417547
 06/03  22:00:00,274.595668383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966285955,0.0,2.18966285955
 06/03  23:00:00,250.151272833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970747338,0.0,2.18970747338
 06/03  24:00:00,237.929074991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945181856,0.0,2.18945181856
 06/04  01:00:00,237.928607303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877142483,0.0,2.18877142483
 06/04  02:00:00,237.928607115,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887431545,0.0,2.1887431545
 06/04  03:00:00,237.928607027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150805025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871478293,0.0,2.18871478293
 06/04  05:00:00,240.421932985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240970219,0.0,4.36240970219
 06/04  06:00:00,272.22199173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  07:00:00,296.666387395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883953119,0.0,2.18883953119
 06/04  08:00:00,296.666387626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881093435,0.0,2.18881093435
 06/04  09:00:00,263.915413735,3.91561944796,0.0,0.0,24.9203635341,149.522181205,2.18878164297,0.0,2.18878164297
 06/04  10:00:00,218.942244955,7.83123889593,0.0,0.0,24.9203635341,149.522181205,2.18883601428,0.0,2.18883601428
 06/04  11:00:00,211.111935089,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904126635,0.0,2.1904126635
 06/04  12:00:00,211.111935182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041901561,0.0,2.19041901561
 06/04  13:00:00,211.113334173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36529009595,0.0,4.36529009595
 06/04  14:00:00,211.11193504,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032988346,0.0,2.19032988346
 06/04  15:00:00,211.111003045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886000436,0.0,2.18886000436
 06/04  16:00:00,259.999794278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883119882,0.0,2.18883119882
 06/04  17:00:00,296.666387602,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888024066,0.0,2.1888024066
 06/04  18:00:00,296.666387405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877363045,0.0,2.18877363045
 06/04  19:00:00,272.221991671,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  20:00:00,280.765658494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874487247,0.0,2.18874487247
 06/04  21:00:00,299.040995353,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246745051,0.0,4.36246745051
 06/04  22:00:00,274.59520055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150804955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886811958,0.0,2.18886811958
 06/04  24:00:00,237.928607359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883931914,0.0,2.18883931914
 06/05  01:00:00,287.769799106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942177556,0.0,2.18942177556
 06/05  02:00:00,287.769799053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946123759,0.0,2.18946123759
 06/05  03:00:00,287.769799029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950053664,0.0,2.18950053664
 06/05  04:00:00,299.991996828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953970392,0.0,2.18953970392
 06/05  05:00:00,315.1834875,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347849586,0.0,4.36347849586
 06/05  06:00:00,376.930805789,29.7191904185,0.0,0.0,49.8407270682,199.362908273,312.373411534,310.182476353,2.19093518158
 06/05  07:00:00,500.312954942,29.0430352136,0.0,0.0,149.522181205,199.362908273,218.836394757,210.09447897,8.74191578651
 06/05  08:00:00,1109.56929871,29.0559151516,29.157151839,0.0,448.566543614,448.566543614,76.0163621326,62.836594772,13.1797673606
 06/05  09:00:00,1197.69463944,29.6478400828,118.051835003,0.0,448.566543614,448.566543614,46.1791426443,30.7882401049,15.3909025393
 06/05  10:00:00,1246.75011222,29.5780422448,212.251562928,0.0,448.566543614,448.566543614,34.2105107795,18.8142212581,15.3962895214
 06/05  11:00:00,1310.40160845,29.0627123296,273.168969655,0.0,448.566543614,448.566543614,27.0232014307,7.17241182609,19.8507896046
 06/05  12:00:00,1273.55027333,29.0430352136,286.423768531,0.0,448.566543614,398.725816546,28.9003471554,6.76355471565,22.1367924397
 06/05  13:00:00,1340.30993859,29.0430352136,302.251168607,0.0,448.566543614,448.566543614,21.9379152971,2.03532361569,19.9025916814
 06/05  14:00:00,1347.85445509,29.3327947917,305.898269684,0.0,448.566543614,448.566543614,15.970391444,0.605309931641,15.3650815124
 06/05  15:00:00,1359.23997544,30.0628023509,312.948372632,0.0,448.566543614,448.566543614,13.1662729266,0.0,13.1662729266
 06/05  16:00:00,1410.37273626,30.5728567266,313.429632125,0.0,448.566543614,448.566543614,17.6271441565,0.0,17.6271441565
 06/05  17:00:00,1287.85234895,29.0430352136,305.303038439,0.0,348.885089477,398.725816546,8.76449283494,0.0,8.76449283494
 06/05  18:00:00,1086.90029937,29.0430352136,303.714659327,0.0,249.203635341,299.044362409,10.8910571559,2.14229599714,8.74876115876
 06/05  19:00:00,1060.57882046,29.0430352136,301.899293503,0.0,249.203635341,299.044362409,16.6814978141,10.1294036085,6.55209420566
 06/05  20:00:00,911.234374572,29.0430352136,297.81952489,0.0,149.522181205,249.203635341,44.1533614996,37.5967231236,6.55663837599
 06/05  21:00:00,919.928943636,29.0430352136,292.120940877,0.0,149.522181205,249.203635341,77.6152454538,73.2515858085,4.36365964531
 06/05  22:00:00,349.356756001,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894987017,0.0,2.1894987017
 06/05  23:00:00,299.991996866,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895376815,0.0,2.1895376815
 06/05  24:00:00,287.769799054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957660328,0.0,2.18957660328
 06/06  01:00:00,287.769797529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961144762,0.0,2.18961144762
 06/06  02:00:00,287.769797551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964768877,0.0,2.18964768877
 06/06  03:00:00,287.769797578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968379579,0.0,2.18968379579
 06/06  04:00:00,299.99199535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942100748,0.0,2.18942100748
 06/06  05:00:00,315.183484756,0.0,0.0,0.0,49.8407270682,199.362908273,4.36354195203,0.0,4.36354195203
 06/06  06:00:00,377.747453621,30.6567465342,0.0,0.0,49.8407270682,199.362908273,147.524454844,145.333543838,2.19091100518
 06/06  07:00:00,500.268936935,29.0430352136,0.0,0.0,149.522181205,199.362908273,157.146428019,150.58526169,6.56116632953
 06/06  08:00:00,1048.44918463,29.0430352136,0.0,0.0,448.566543614,448.566543614,63.0241765581,47.653357344,15.3708192141
 06/06  09:00:00,1022.04508005,29.0430352136,0.000423682960906,0.0,448.566543614,448.566543614,44.1262912102,28.7349691136,15.3913220966
 06/06  10:00:00,1053.02063153,29.0430352136,27.3234148172,0.0,448.566543614,448.566543614,31.4529711546,16.0563321734,15.3966389812
 06/06  11:00:00,1136.10042119,29.0670974104,107.607766607,0.0,448.566543614,448.566543614,24.9183748226,7.27206502283,17.6463097997
 06/06  12:00:00,1222.85512113,29.0430352136,240.483086952,0.0,448.566543614,398.725816546,30.8319910701,8.6958239667,22.1361671034
 06/06  13:00:00,1329.40619774,29.5706624959,294.605516529,0.0,448.566543614,448.566543614,23.4212764561,1.31019986956,22.1110765865
 06/06  14:00:00,1336.04807065,30.1495589202,299.106565201,0.0,448.566543614,448.566543614,13.602127984,0.42535928148,13.1767687025
 06/06  15:00:00,1345.84673157,30.790677863,305.680230682,0.0,448.566543614,448.566543614,13.1730483367,0.0,13.1730483367
 06/06  16:00:00,1410.74156842,31.6937693454,318.490005866,0.0,448.566543614,448.566543614,17.6260478364,0.0,17.6260478364
 06/06  17:00:00,1300.91772542,29.2507856274,324.326955721,0.0,348.885089477,398.725816546,10.9507779409,0.0,10.9507779409
 06/06  18:00:00,1085.61979097,29.0430352136,312.730054061,0.0,249.203635341,299.044362409,12.8182900206,4.06955038664,8.74873963396
 06/06  19:00:00,1058.80297762,29.0430352136,311.523392564,0.0,249.203635341,299.044362409,33.0209593718,26.4685506782,6.55240869357
 06/06  20:00:00,888.428980286,29.0430352136,284.631319409,0.0,149.522181205,249.203635341,87.5710663243,81.0138300737,6.55723625057
 06/06  21:00:00,812.919200407,29.0430352136,193.296809498,0.0,149.522181205,249.203635341,114.426787946,112.234809845,2.19197810068
 06/06  22:00:00,349.356754719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969096326,0.0,2.18969096326
 06/06  23:00:00,299.99199552,0.0,0.0,0.0,24.9203635341,199.362908273,4.35906847892,0.0,4.35906847892
 06/06  24:00:00,287.769797667,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894389746,0.0,2.1894389746
 06/07  01:00:00,287.769796083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947028806,0.0,2.18947028806
 06/07  02:00:00,287.769796056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950379673,0.0,2.18950379673
 06/07  03:00:00,287.769796047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953717856,0.0,2.18953717856
 06/07  04:00:00,299.991993852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957045712,0.0,2.18957045712
 06/07  05:00:00,315.183481715,0.0,0.0,0.0,49.8407270682,199.362908273,2.19189590128,0.0,2.19189590128
 06/07  06:00:00,377.960269041,30.8549529933,0.0,0.0,49.8407270682,199.362908273,170.385076941,166.023008402,4.36206853891
 06/07  07:00:00,510.559139525,29.0430352136,0.00127844806278,0.0,149.522181205,199.362908273,177.550688955,170.988747035,6.56194191968
 06/07  08:00:00,1113.73248773,29.0430352136,13.4034832116,0.0,448.566543614,448.566543614,77.4898050272,64.307847517,13.1819575102
 06/07  09:00:00,1128.29751836,29.0430352136,52.8217428554,0.0,448.566543614,448.566543614,51.6508549006,36.2612989744,15.3895559262
 06/07  10:00:00,1141.70383777,29.0430352136,112.823970513,0.0,448.566543614,448.566543614,32.8335936432,17.436897358,15.3966962853
 06/07  11:00:00,1242.39034834,29.2758018363,210.566430088,0.0,448.566543614,448.566543614,25.8773666195,6.02787306361,19.8494935559
 06/07  12:00:00,1222.51776816,29.0430352136,240.48024389,0.0,448.566543614,398.725816546,31.6607636161,9.52512264524,22.1356409708
 06/07  13:00:00,1251.61575286,29.8457308755,219.479025173,0.0,448.566543614,448.566543614,23.8273993913,1.71757029392,22.1098290974
 06/07  14:00:00,1291.56275017,30.3345435151,258.03071748,0.0,448.566543614,448.566543614,14.2299377167,1.05922518619,13.1707125305
 06/07  15:00:00,1316.4105155,30.6421593065,282.394652631,0.0,448.566543614,448.566543614,13.9655955209,0.79870581886,13.166889702
 06/07  16:00:00,1364.71302151,30.8779780445,281.887285759,0.0,448.566543614,448.566543614,18.7575430981,1.13021054319,17.6273325549
 06/07  17:00:00,1171.60405128,29.0572398901,205.262960562,0.0,348.885089477,398.725816546,21.3298256046,12.5666328473,8.76319275729
 06/07  18:00:00,930.856550767,29.0430352136,164.212892872,0.0,249.203635341,299.044362409,57.0637722233,48.3149260755,8.74884614779
 06/07  19:00:00,875.282908739,29.0430352136,133.66533283,0.0,249.203635341,299.044362409,80.8746994442,74.3225535934,6.55214585081
 06/07  20:00:00,662.421267528,29.0430352136,64.0515815231,0.0,149.522181205,249.203635341,132.141221642,125.584604353,6.5566172891
 06/07  21:00:00,634.610968804,29.0430352136,19.6325329942,0.0,149.522181205,249.203635341,153.315485121,148.951818923,4.36366619869
 06/07  22:00:00,349.356752986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950167986,0.0,2.18950167986
 06/07  23:00:00,299.991993857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953485536,0.0,2.18953485536
 06/07  24:00:00,287.769796046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956798344,0.0,2.18956798344
 06/08  01:00:00,287.769794533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959709839,0.0,2.18959709839
 06/08  02:00:00,287.769794549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962760414,0.0,2.18962760414
 06/08  03:00:00,287.769794569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965798557,0.0,2.18965798557
 06/08  04:00:00,299.991992375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939040809,0.0,2.18939040809
 06/08  05:00:00,315.183479966,0.0,0.0,0.0,49.8407270682,199.362908273,4.36344628746,0.0,4.36344628746
 06/08  06:00:00,408.634264143,30.688242411,0.00231575627485,0.0,49.8407270682,199.362908273,189.349306757,187.15804531,2.19126144756
 06/08  07:00:00,523.062207076,29.0430352136,6.51095417109,0.0,149.522181205,199.362908273,186.048220872,179.487357734,6.56086313813
 06/08  08:00:00,1181.37687029,29.0430352136,70.0959161595,0.0,448.566543614,448.566543614,80.9253610783,65.5557886559,15.3695724224
 06/08  09:00:00,1293.96151014,29.0430352136,213.087719153,0.0,448.566543614,448.566543614,46.6260528301,31.2363681993,15.3896846309
 06/08  10:00:00,1340.78018895,29.0430352136,305.749536025,0.0,448.566543614,448.566543614,29.4799168961,14.0852374631,15.394679433
 06/08  11:00:00,1343.67376947,29.0962122593,309.292011224,0.0,448.566543614,448.566543614,23.8833467645,6.23986543816,17.6434813264
 06/08  12:00:00,1292.68044288,29.0430352136,308.229739045,0.0,448.566543614,398.725816546,30.2719347841,8.14013911943,22.1317956647
 06/08  13:00:00,1353.72867783,29.7528781787,314.65043601,0.0,448.566543614,448.566543614,22.5164687777,0.407732894708,22.108735883
 06/08  14:00:00,1396.08635273,30.7015570227,348.492306525,0.0,448.566543614,448.566543614,13.1738502619,0.0,13.1738502619
 06/08  15:00:00,1417.16039605,31.6011449775,368.114526002,0.0,448.566543614,448.566543614,13.1699312975,0.0,13.1699312975
 06/08  16:00:00,1441.04159005,32.0591466233,346.429738725,0.0,448.566543614,448.566543614,17.6262149108,0.0,17.6262149108
 06/08  17:00:00,1303.62223081,29.3499387921,327.263813396,0.0,348.885089477,398.725816546,10.9493196639,0.0,10.9493196639
 06/08  18:00:00,1098.05268977,29.0430352136,321.281596829,0.0,249.203635341,299.044362409,8.84235074023,0.0942269777117,8.74812376252
 06/08  19:00:00,1065.19150041,29.0430352136,315.286472072,0.0,249.203635341,299.044362409,12.6715135237,8.2967997445,4.37471377921
 06/08  20:00:00,911.123990103,29.0430352136,305.934549239,0.0,149.522181205,249.203635341,48.7287657852,39.9932204492,8.73554533598
 06/08  21:00:00,855.281936251,29.0430352136,234.150773061,0.0,149.522181205,249.203635341,93.9487487907,91.7569095121,2.19183927861
 06/08  22:00:00,349.356751336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963479062,0.0,2.18963479062
 06/08  23:00:00,299.991992258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966406403,0.0,2.18966406403
 06/08  24:00:00,287.769794475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939633762,0.0,2.18939633762
 06/09  01:00:00,287.769792952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942364315,0.0,2.18942364315
 06/09  02:00:00,287.769792955,0.0,0.0,0.0,24.9203635341,199.362908273,2.189451549,0.0,2.189451549
 06/09  03:00:00,287.769792964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947932285,0.0,2.18947932285
 06/09  04:00:00,299.99199078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950699154,0.0,2.18950699154
 06/09  05:00:00,315.183477927,0.0,0.0,0.0,49.8407270682,199.362908273,4.36334639874,0.0,4.36334639874
 06/09  06:00:00,378.000613449,30.8909705781,0.0,0.0,49.8407270682,199.362908273,175.118610019,172.927349353,2.19126066531
 06/09  07:00:00,540.122044942,29.0430352136,8.73483368461,0.0,149.522181205,199.362908273,118.816543455,110.074802561,8.7417408942
 06/09  08:00:00,1237.7253482,29.7276404542,122.674909805,0.0,448.566543614,448.566543614,39.7539175901,26.5742494708,13.1796681193
 06/09  09:00:00,1369.35951496,30.5282354399,284.502298555,0.0,448.566543614,448.566543614,25.5547176032,10.1647897569,15.3899278463
 06/09  10:00:00,1357.26378287,30.1270073248,317.21793945,0.0,448.566543614,448.566543614,17.3070884021,1.91239877902,15.394689623
 06/09  11:00:00,1374.55276046,30.2354613768,331.42815925,0.0,448.566543614,448.566543614,18.3441226522,0.700502970017,17.6436196822
 06/09  12:00:00,1348.0485011,29.0667239776,351.716399814,0.0,448.566543614,398.725816546,22.5474424835,0.413413561546,22.134028922
 06/09  13:00:00,1416.1221851,31.6462512024,366.989882421,0.0,448.566543614,448.566543614,22.1110703463,0.0,22.1110703463
 06/09  14:00:00,1403.75568009,32.7423467635,353.536579329,0.0,448.566543614,448.566543614,13.1750285886,0.0,13.1750285886
 06/09  15:00:00,1406.40870589,33.5302691102,355.402143638,0.0,448.566543614,448.566543614,13.1709974425,0.0,13.1709974425
 06/09  16:00:00,1460.1825111,33.785310261,360.027002843,0.0,448.566543614,448.566543614,17.6256198018,0.0,17.6256198018
 06/09  17:00:00,1362.22958583,31.0329705297,377.690372894,0.0,348.885089477,398.725816546,10.9500263232,0.0,10.9500263232
 06/09  18:00:00,1153.20802032,29.2252872323,369.841720771,0.0,249.203635341,299.044362409,8.74865743109,0.0,8.74865743109
 06/09  19:00:00,1114.17298542,29.0430352136,355.436121648,0.0,249.203635341,299.044362409,6.55103939121,0.0,6.55103939121
 06/09  20:00:00,953.465514219,29.0430352136,336.919291201,0.0,149.522181205,249.203635341,6.61111248448,0.0553574174701,6.55575506701
 06/09  21:00:00,946.099271146,29.0430352136,314.730243279,0.0,149.522181205,249.203635341,17.0375630453,14.845596678,2.19196636731
 06/09  22:00:00,349.356749963,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961375718,0.0,2.18961375718
 06/09  23:00:00,299.991990791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949158283,0.0,2.18949158283
 06/09  24:00:00,287.769793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951904301,0.0,2.18951904301
 06/10  01:00:00,237.929064447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954336948,0.0,2.18954336948
 06/10  02:00:00,237.929064468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956830461,0.0,2.18956830461
 06/10  03:00:00,237.92906449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959311673,0.0,2.18959311673
 06/10  04:00:00,250.151262313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961783118,0.0,2.18961783118
 06/10  05:00:00,240.422384641,0.0,0.0,0.0,24.9203635341,149.522181205,4.36355203096,0.0,4.36355203096
 06/10  06:00:00,378.022117563,30.9720345171,0.0,0.0,49.8407270682,199.362908273,92.9036079531,90.7126507747,2.1909571784
 06/10  07:00:00,586.119847382,29.0430352136,119.212598643,0.0,49.8407270682,199.362908273,84.9800830669,80.6113633379,4.36871972899
 06/10  08:00:00,1002.87382291,29.6483028867,279.840158306,0.0,249.203635341,249.203635341,41.5804143409,35.0286513814,6.55176295958
 06/10  09:00:00,1005.81421356,30.3063651031,314.45400932,0.0,249.203635341,249.203635341,27.7619895163,19.0138398484,8.74814966785
 06/10  10:00:00,1002.07380228,30.1439421672,353.242403535,0.0,249.203635341,249.203635341,17.0891646133,10.5283450453,6.56081956799
 06/10  11:00:00,1011.04515489,29.1067066952,363.189532342,0.0,249.203635341,249.203635341,15.2183209755,4.2806267573,10.9376942182
 06/10  12:00:00,1020.4523521,29.0430352136,372.663854883,0.0,249.203635341,249.203635341,7.99100870351,1.42790626249,6.56310244102
 06/10  13:00:00,1021.8819015,29.0430352136,374.094796188,0.0,249.203635341,249.203635341,8.88697943678,0.145626375422,8.74135306136
 06/10  14:00:00,778.340837541,29.0430352136,379.75716648,0.0,74.7610906023,174.442544739,9.5463320547,2.99452732713,6.55180472758
 06/10  15:00:00,780.364476605,29.0430352136,381.779126852,0.0,74.7610906023,174.442544739,10.97348993,6.60175599221,4.37173393781
 06/10  16:00:00,824.125832439,29.0430352136,376.643850661,0.0,74.7610906023,174.442544739,23.3597924589,16.8104050614,6.54938739744
 06/10  17:00:00,795.302548755,29.0430352136,385.910638463,0.0,24.9203635341,149.522181205,29.6293070327,27.4382170277,2.191090005
 06/10  18:00:00,296.667773709,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120935523,0.0,2.19120935523
 06/10  19:00:00,272.223378095,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222825682,0.0,4.36222825682
 06/10  20:00:00,280.767044292,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088706678,0.0,2.19088706678
 06/10  21:00:00,299.041911384,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545136762,0.0,4.36545136762
 06/10  22:00:00,274.595657797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954769755,0.0,2.18954769755
 06/10  23:00:00,250.151262225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957226365,0.0,2.18957226365
 06/10  24:00:00,237.929064451,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895968037,0.0,2.1895968037
 06/11  01:00:00,237.928599046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866162277,0.0,2.18866162277
 06/11  02:00:00,237.928598938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885865201,0.0,2.18885865201
 06/11  03:00:00,237.928598648,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  04:00:00,250.150796504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881156486,0.0,2.18881156486
 06/11  05:00:00,240.421918367,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208049418,0.0,4.36208049418
 06/11  06:00:00,272.221983347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863172685,0.0,2.18863172685
 06/11  07:00:00,296.666378916,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,296.666379161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882843905,0.0,2.18882843905
 06/11  09:00:00,259.999785881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878108644,0.0,2.18878108644
 06/11  10:00:00,211.11099469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873372539,0.0,2.18873372539
 06/11  11:00:00,211.111922523,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903530047,0.0,2.1903530047
 06/11  12:00:00,211.111922566,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033936821,0.0,2.19033936821
 06/11  13:00:00,211.113315372,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501329811,0.0,4.36501329811
 06/11  14:00:00,211.111922475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019042396,0.0,2.19019042396
 06/11  15:00:00,211.110994651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871992447,0.0,2.18871992447
 06/11  16:00:00,259.999785882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867252223,0.0,2.18867252223
 06/11  17:00:00,296.666379184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862514384,0.0,2.18862514384
 06/11  18:00:00,296.666378898,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,272.221983327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882175408,0.0,2.18882175408
 06/11  20:00:00,280.76565023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877432288,0.0,2.18877432288
 06/11  21:00:00,299.040980486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36191658442,0.0,4.36191658442
 06/11  22:00:00,274.595192239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  23:00:00,250.150796859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883834185,0.0,2.18883834185
 06/11  24:00:00,237.928599158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879094039,0.0,2.18879094039
 06/12  01:00:00,287.769788727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939877025,0.0,2.18939877025
 06/12  02:00:00,287.769788681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894183203,0.0,2.1894183203
 06/12  03:00:00,287.769788651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943775063,0.0,2.18943775063
 06/12  04:00:00,299.991986434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945708741,0.0,2.18945708741
 06/12  05:00:00,315.183470567,0.0,0.0,0.0,49.8407270682,199.362908273,4.36351249819,0.0,4.36351249819
 06/12  06:00:00,378.849658052,31.7299590826,0.0,0.0,49.8407270682,199.362908273,189.273249577,187.08237014,2.19087943684
 06/12  07:00:00,500.286180043,29.0430352136,0.0,0.0,149.522181205,199.362908273,182.578502422,176.017845507,6.56065691523
 06/12  08:00:00,1048.45281866,29.0430352136,0.0,0.0,448.566543614,448.566543614,68.5983739719,53.2303442364,15.3680297355
 06/12  09:00:00,1048.77250166,29.6060236777,15.5392325226,0.0,448.566543614,448.566543614,30.7693201734,15.3798686872,15.3894514862
 06/12  10:00:00,1165.75126243,30.3689122738,134.914069153,0.0,448.566543614,448.566543614,20.0251958221,4.63134642497,15.3938493971
 06/12  11:00:00,1026.4335684,30.8783008157,29.5437884269,0.0,448.566543614,448.566543614,21.497133733,3.85559875338,17.6415349796
 06/12  12:00:00,1006.90382565,29.1650623456,50.0968277413,0.0,448.566543614,398.725816546,31.3364736543,9.20590254919,22.1305711051
 06/12  13:00:00,1157.28417413,31.275610789,124.739988201,0.0,448.566543614,448.566543614,24.5336198389,2.427109658,22.1065101809
 06/12  14:00:00,1142.14777901,31.5618661204,110.369023989,0.0,448.566543614,448.566543614,14.9463178133,1.77743913785,13.1688786754
 06/12  15:00:00,1116.02593868,31.7731651874,85.0746469326,0.0,448.566543614,448.566543614,14.7585431776,1.5940131357,13.1645300419
 06/12  16:00:00,1226.70773107,31.9382091008,144.645830572,0.0,448.566543614,448.566543614,19.192684145,1.57007657433,17.6226075707
 06/12  17:00:00,1038.27241663,29.707694401,84.0801972637,0.0,348.885089477,398.725816546,17.0949512506,8.33109736403,8.76385388655
 06/12  18:00:00,709.831773199,29.0430352136,0.00098024415999,0.0,249.203635341,299.044362409,55.1450658318,46.3973655281,8.74770030374
 06/12  19:00:00,695.680498934,29.0430352136,0.00139219659522,0.0,249.203635341,299.044362409,82.0309597779,75.4789027627,6.55205701523
 06/12  20:00:00,654.403246961,29.0430352136,55.8480281964,0.0,149.522181205,249.203635341,126.562087782,120.004592013,6.55749576827
 06/12  21:00:00,699.579284154,29.0430352136,81.4207268581,0.0,149.522181205,249.203635341,142.714823531,138.351474226,4.36334930556
 06/12  22:00:00,349.356745337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948320849,0.0,2.18948320849
 06/12  23:00:00,299.991986287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950227516,0.0,2.18950227516
 06/12  24:00:00,287.769788527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952132612,0.0,2.18952132612
 06/13  01:00:00,287.769787092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953575161,0.0,2.18953575161
 06/13  02:00:00,287.769787124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955231457,0.0,2.18955231457
 06/13  03:00:00,287.76978715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956878714,0.0,2.18956878714
 06/13  04:00:00,299.991984974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958518855,0.0,2.18958518855
 06/13  05:00:00,315.183467472,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186874159,0.0,2.19186874159
 06/13  06:00:00,378.124840476,30.9783065542,0.0,0.0,49.8407270682,199.362908273,228.763190483,224.401209627,4.36198085574
 06/13  07:00:00,500.313201829,29.0430352136,0.0,0.0,149.522181205,199.362908273,220.062492221,213.501126761,6.5613654593
 06/13  08:00:00,1048.47624135,29.0430352136,0.0,0.0,448.566543614,448.566543614,98.8544170392,85.674979926,13.1794371132
 06/13  09:00:00,1011.76743002,29.0430352136,0.0,0.0,448.566543614,448.566543614,40.7289269037,25.3411922115,15.3877346922
 06/13  10:00:00,962.966158269,29.1331618409,0.0,0.0,448.566543614,448.566543614,36.4867303974,21.0928188714,15.393911526
 06/13  11:00:00,1027.52290126,29.6632752478,21.7886454679,0.0,448.566543614,448.566543614,26.4842257625,8.84068941746,17.6435363451
 06/13  12:00:00,985.224565211,29.0430352136,19.777712667,0.0,448.566543614,398.725816546,40.9132695295,16.5698438896,24.3434256399
 06/13  13:00:00,1126.03961813,30.2136783318,95.9175828444,0.0,448.566543614,448.566543614,23.1765479152,3.27786907085,19.8986788444
 06/13  14:00:00,1131.2276281,30.7052966227,101.080767246,0.0,448.566543614,448.566543614,15.0667041205,1.89299423802,13.1737098825
 06/13  15:00:00,1079.91364903,31.0383732046,51.2035627856,0.0,448.566543614,448.566543614,13.2981428175,0.1288853967,13.1692574208
 06/13  16:00:00,1170.68454975,31.3838880844,91.2126655805,0.0,448.566543614,448.566543614,17.6372149725,0.0134132902304,17.6238016823
 06/13  17:00:00,1105.10433256,29.2580581629,138.90944796,0.0,348.885089477,398.725816546,12.1040075386,1.15603884266,10.947968696
 06/13  18:00:00,902.479017015,29.0430352136,135.245777602,0.0,249.203635341,299.044362409,22.7443242327,13.9974133018,8.74691093093
 06/13  19:00:00,804.692882669,29.0430352136,64.3340296046,0.0,249.203635341,299.044362409,48.3244435957,43.9495194737,4.37492412194
 06/13  20:00:00,545.892966018,29.0430352136,1.35127822082,0.0,149.522181205,249.203635341,119.204698977,112.647858399,6.55684057767
 06/13  21:00:00,593.572693273,29.0430352136,0.00278636883694,0.0,149.522181205,249.203635341,148.594851675,144.23097941,4.36387226519
 06/13  22:00:00,349.356744077,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960349698,0.0,2.18960349698
 06/13  23:00:00,299.991984987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961970865,0.0,2.18961970865
 06/13  24:00:00,287.769787199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963590365,0.0,2.18963590365
 06/14  01:00:00,287.769785734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935323946,0.0,2.18935323946
 06/14  02:00:00,287.769785716,0.0,0.0,0.0,24.9203635341,199.362908273,2.189367358,0.0,2.189367358
 06/14  03:00:00,287.769785705,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893813698,0.0,2.1893813698
 06/14  04:00:00,299.991983501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939529924,0.0,2.18939529924
 06/14  05:00:00,315.183465857,0.0,0.0,0.0,49.8407270682,199.362908273,4.36335602706,0.0,4.36335602706
 06/14  06:00:00,377.897476668,30.7503980793,0.0,0.0,49.8407270682,199.362908273,227.419642001,225.228446109,2.19119589209
 06/14  07:00:00,510.594208121,29.0430352136,0.000277753662738,0.0,149.522181205,199.362908273,228.743537456,222.183267376,6.56027007935
 06/14  08:00:00,1053.80899931,29.0430352136,0.000339022749226,0.0,448.566543614,448.566543614,112.617633102,97.2485203075,15.3691127947
 06/14  09:00:00,1011.79525734,29.0430352136,0.0,0.0,448.566543614,448.566543614,77.0806926018,63.8889865836,13.1917060182
 06/14  10:00:00,1019.96177465,29.0430352136,23.6396436064,0.0,448.566543614,448.566543614,52.3712713916,36.9773823925,15.3938889991
 06/14  11:00:00,1190.01715165,29.1166954162,157.868092512,0.0,448.566543614,448.566543614,38.0296384215,18.1833313041,19.8463071174
 06/14  12:00:00,1173.1137528,29.0430352136,190.26938922,0.0,448.566543614,398.725816546,44.7061547565,22.5753770287,22.1307777278
 06/14  13:00:00,1267.35479092,29.6362423248,233.068509532,0.0,448.566543614,448.566543614,24.8344464438,4.93822933419,19.8962171096
 06/14  14:00:00,1320.39149528,30.1432233893,282.347364925,0.0,448.566543614,448.566543614,15.8663155541,2.42620744482,13.4401081093
 06/14  15:00:00,1315.73293761,30.504871344,278.713087371,0.0,448.566543614,448.566543614,14.9127163468,2.00383267739,12.9088836694
 06/14  16:00:00,1372.02421275,30.7618908399,286.800331647,0.0,448.566543614,448.566543614,19.4470624839,1.82454106886,17.622521415
 06/14  17:00:00,1267.40433303,29.0430352136,295.226246411,0.0,348.885089477,398.725816546,19.2346457662,8.28581378838,10.9488319778
 06/14  18:00:00,1073.48653275,29.0430352136,300.200791274,0.0,249.203635341,299.044362409,37.1717707001,28.4254250176,8.74634568259
 06/14  19:00:00,968.624924187,29.0430352136,224.230682509,0.0,249.203635341,299.044362409,49.822191173,43.2711471882,6.55104398476
 06/14  20:00:00,663.167250186,29.0430352136,64.729921603,0.0,149.522181205,249.203635341,117.60718418,111.051599312,6.55558486864
 06/14  21:00:00,612.993954447,29.0430352136,8.75519426452,0.0,149.522181205,249.203635341,153.905731446,151.71379298,2.19193846563
 06/14  22:00:00,349.356742739,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959233771,0.0,2.18959233771
 06/14  23:00:00,299.991983543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945756416,0.0,2.18945756416
 06/14  24:00:00,287.769785737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947123029,0.0,2.18947123029
 06/15  01:00:00,287.76978429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948191129,0.0,2.18948191129
 06/15  02:00:00,287.769784296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949320316,0.0,2.18949320316
 06/15  03:00:00,287.769784301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950439244,0.0,2.18950439244
 06/15  04:00:00,299.991982108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951550317,0.0,2.18951550317
 06/15  05:00:00,315.183463939,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326790009,0.0,4.36326790009
 06/15  06:00:00,377.651914302,30.4955812767,0.0,0.0,49.8407270682,199.362908273,240.346780343,238.155579754,2.19120058862
 06/15  07:00:00,500.31315281,29.0430352136,0.0,0.0,149.522181205,199.362908273,222.321700959,213.580264149,8.74143680994
 06/15  08:00:00,1112.694865,29.0430352136,22.1098282825,0.0,448.566543614,448.566543614,98.5780799916,85.40290556,13.1751744316
 06/15  09:00:00,1184.83606067,29.0430352136,107.043301066,0.0,448.566543614,448.566543614,64.2806798809,48.8926941531,15.3879857278
 06/15  10:00:00,1265.09397733,29.0430352136,232.540833749,0.0,448.566543614,448.566543614,43.1253712326,27.7314271609,15.3939440717
 06/15  11:00:00,1328.08901573,29.0430352136,294.038717164,0.0,448.566543614,448.566543614,31.3797547894,13.7389589732,17.6407958163
 06/15  12:00:00,1284.89883629,29.0430352136,299.873436002,0.0,448.566543614,398.725816546,40.7260464286,18.5976496476,22.1283967809
 06/15  13:00:00,1338.95258131,29.3525610018,302.257619144,0.0,448.566543614,448.566543614,25.5072067942,3.40365569866,22.1035510955
 06/15  14:00:00,1242.12440881,29.8770344926,210.192368695,0.0,448.566543614,448.566543614,15.7585868748,2.59138040689,13.1672064679
 06/15  15:00:00,1214.38771538,30.1971173737,182.913754298,0.0,448.566543614,448.566543614,15.4772297372,2.31468208927,13.1625476479
 06/15  16:00:00,1268.48931959,30.4693507362,188.080596484,0.0,448.566543614,448.566543614,19.6312845032,4.21013724531,15.4211472579
 06/15  17:00:00,1128.54916443,29.0430352136,162.953771534,0.0,348.885089477,398.725816546,35.6513112683,24.7029209345,10.9483903339
 06/15  18:00:00,912.869085954,29.0430352136,147.0333091,0.0,249.203635341,299.044362409,71.6774756847,62.9303328728,8.74714281186
 06/15  19:00:00,776.709410389,29.0430352136,38.5823773866,0.0,249.203635341,299.044362409,99.5033492284,92.9517591036,6.55159012488
 06/15  20:00:00,534.202047284,29.0430352136,0.0,0.0,149.522181205,249.203635341,150.910071595,144.353974656,6.55609693912
 06/15  21:00:00,552.497624189,29.0430352136,0.0,0.0,149.522181205,249.203635341,182.331897443,180.14023639,2.19166105301
 06/15  22:00:00,349.35674146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962033518,0.0,2.18962033518
 06/15  23:00:00,299.991982298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905732739,0.0,2.18905732739
 06/15  24:00:00,287.769784438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934676186,0.0,2.18934676186
 06/16  01:00:00,287.769782961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935532021,0.0,2.18935532021
 06/16  02:00:00,287.769782936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936412197,0.0,2.18936412197
 06/16  03:00:00,287.769782918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937281485,0.0,2.18937281485
 06/16  04:00:00,299.991980709,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893814253,0.0,2.1893814253
 06/16  05:00:00,315.183461234,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357340205,0.0,4.36357340205
 06/16  06:00:00,377.434474036,30.2435570096,0.0,0.0,49.8407270682,199.362908273,288.100596386,285.909645344,2.19095104144
 06/16  07:00:00,510.616150074,29.0430352136,0.00100114328556,0.0,149.522181205,199.362908273,260.102929682,251.36201557,8.74091411166
 06/16  08:00:00,1058.77204313,29.0430352136,0.000393379688898,0.0,448.566543614,448.566543614,127.767662484,114.591928488,13.1757339964
 06/16  09:00:00,1011.8082337,29.0430352136,0.0,0.0,448.566543614,448.566543614,97.1941473998,81.805676098,15.3884713019
 06/16  10:00:00,962.901193408,29.0430352136,0.0,0.0,448.566543614,448.566543614,71.3411755883,55.9490202444,15.3921553439
 06/16  11:00:00,962.897312751,29.0430352136,0.0,0.0,448.566543614,448.566543614,63.11494244,45.474038434,17.640904006
 06/16  12:00:00,913.07100455,29.0430352136,0.0,0.0,448.566543614,398.725816546,81.1689744195,59.040852963,22.1281214565
 06/16  13:00:00,1000.50909085,29.044255584,16.4125406022,0.0,448.566543614,448.566543614,38.5015137472,16.3985115245,22.1030022227
 06/16  14:00:00,1136.25401438,29.4202669137,107.117625186,0.0,448.566543614,448.566543614,15.7019878168,2.53507986981,13.166907947
 06/16  15:00:00,1197.31909055,29.8706597735,166.432103791,0.0,448.566543614,448.566543614,15.0161412503,1.85398964306,13.1621516073
 06/16  16:00:00,1327.19277948,30.1775365804,245.631073528,0.0,448.566543614,448.566543614,16.8487053654,1.42828624293,15.4204191224
 06/16  17:00:00,1269.00606836,29.0430352136,299.972721338,0.0,348.885089477,398.725816546,23.829482828,12.8801603709,10.9493224571
 06/16  18:00:00,951.287838561,29.0430352136,184.686799938,0.0,249.203635341,299.044362409,62.0748709119,53.3281358638,8.74673504807
 06/16  19:00:00,829.536464856,29.0430352136,89.8905864798,0.0,249.203635341,299.044362409,89.3861282618,82.8348497092,6.55127855262
 06/16  20:00:00,564.447388424,29.0430352136,9.37419112321,0.0,149.522181205,249.203635341,151.432744672,144.876993159,6.55575151268
 06/16  21:00:00,552.497219209,29.0430352136,0.0,0.0,149.522181205,249.203635341,181.655106998,179.46356365,2.19154334756
 06/16  22:00:00,349.35673996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951393578,0.0,2.18951393578
 06/16  23:00:00,299.991980748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952127804,0.0,2.18952127804
 06/16  24:00:00,287.769782935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952953546,0.0,2.18952953546
 06/17  01:00:00,237.929054439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953487243,0.0,2.18953487243
 06/17  02:00:00,237.929054438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954081869,0.0,2.18954081869
 06/17  03:00:00,237.929054437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954667,0.0,2.18954667
 06/17  04:00:00,250.151252239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955244981,0.0,2.18955244981
 06/17  05:00:00,240.422368679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36331126239,0.0,4.36331126239
 06/17  06:00:00,376.828957579,29.6296775187,0.0,0.0,49.8407270682,199.362908273,299.435960667,297.245143124,2.19081754299
 06/17  07:00:00,400.679485807,29.0430352136,0.0,0.0,49.8407270682,199.362908273,288.634147206,284.266463023,4.36768418266
 06/17  08:00:00,649.81970092,29.0430352136,0.0,0.0,249.203635341,249.203635341,200.522223889,193.971355728,6.55086816134
 06/17  09:00:00,653.969955748,29.0430352136,9.64688944843,0.0,249.203635341,249.203635341,169.388045411,160.641607532,8.74643787864
 06/17  10:00:00,660.680912324,29.0430352136,33.3765192677,0.0,249.203635341,249.203635341,147.301827345,140.741409098,6.56041824753
 06/17  11:00:00,757.201454728,29.0430352136,125.387262556,0.0,249.203635341,249.203635341,120.435673269,111.68232884,8.75334442839
 06/17  12:00:00,895.27263515,29.0430352136,257.706797522,0.0,249.203635341,249.203635341,63.1277049237,54.3829537844,8.74475113925
 06/17  13:00:00,928.859663376,29.0430352136,290.212007261,0.0,249.203635341,249.203635341,49.6558356831,40.9152843495,8.74055133363
 06/17  14:00:00,694.504915605,29.0430352136,303.995222948,0.0,74.7610906023,174.442544739,69.307999136,64.9331805983,4.37481853768
 06/17  15:00:00,702.033571943,29.0430352136,310.499270236,0.0,74.7610906023,174.442544739,52.9249342455,46.3784403282,6.54649391729
 06/17  16:00:00,755.158314003,29.0430352136,311.749196095,0.0,74.7610906023,174.442544739,53.8621017302,49.4893328252,4.37276890499
 06/17  17:00:00,717.005135512,29.0430352136,310.848632285,0.0,24.9203635341,149.522181205,80.3432558508,75.9813212648,4.36193458607
 06/17  18:00:00,466.092471706,9.78904861991,128.724968082,0.0,24.9203635341,149.522181205,2.19111460108,0.0,2.19111460108
 06/17  19:00:00,272.223363586,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114177672,0.0,2.19114177672
 06/17  20:00:00,280.767030981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197682805,0.0,4.36197682805
 06/17  21:00:00,299.041892549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242472968,0.0,2.19242472968
 06/17  22:00:00,274.595647856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950661912,0.0,2.18950661912
 06/17  23:00:00,250.151252248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951226013,0.0,2.18951226013
 06/17  24:00:00,237.929054443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951789447,0.0,2.18951789447
 06/18  01:00:00,237.928590815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873183099,0.0,2.18873183099
 06/18  02:00:00,237.928591065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866747652,0.0,2.18866747652
 06/18  03:00:00,237.928591199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860299922,0.0,2.18860299922
 06/18  04:00:00,250.150788914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877991094,0.0,2.18877991094
 06/18  05:00:00,240.421903664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106694699,0.0,2.19106694699
 06/18  06:00:00,272.221975731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877479913,0.0,2.18877479913
 06/18  07:00:00,334.471184002,8.76404349371,8.2114443912,0.0,24.9203635341,149.522181205,2.18879067382,0.0,2.18879067382
 06/18  08:00:00,424.860224321,17.090784072,51.3981864989,0.0,24.9203635341,149.522181205,2.18842637014,0.0,2.18842637014
 06/18  09:00:00,498.957978854,22.4557925591,148.704970644,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,501.889133431,18.0748172999,202.803209347,0.0,24.9203635341,149.522181205,2.18880584194,0.0,2.18880584194
 06/18  11:00:00,382.046156504,10.1685809163,123.474785898,0.0,24.9203635341,149.522181205,2.19034739662,0.0,2.19034739662
 06/18  12:00:00,211.111910943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36045525855,0.0,4.36045525855
 06/18  13:00:00,211.113296664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19266915991,0.0,2.19266915991
 06/18  14:00:00,211.111910972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038551918,0.0,2.19038551918
 06/18  15:00:00,316.244705541,6.32245747034,77.8959422599,0.0,24.9203635341,149.522181205,2.18877641822,0.0,2.18877641822
 06/18  16:00:00,644.60934048,19.3498420101,287.55710969,0.0,24.9203635341,149.522181205,2.18880843999,0.0,2.18880843999
 06/18  17:00:00,720.717032646,22.7086836062,320.673562595,0.0,24.9203635341,149.522181205,2.18880774307,0.0,2.18880774307
 06/18  18:00:00,693.339664024,19.5339591418,299.473902479,0.0,24.9203635341,149.522181205,2.18848481256,0.0,2.18848481256
 06/18  19:00:00,700.375229571,22.7365601121,325.440779872,0.0,24.9203635341,149.522181205,2.18880691115,0.0,2.18880691115
 06/18  20:00:00,596.896510125,17.1677860629,244.19860216,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040966495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194904351,0.0,4.36194904351
 06/18  22:00:00,274.595184237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876482502,0.0,2.18876482502
 06/18  23:00:00,250.150788393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.928590754,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886999136,0.0,2.1886999136
 06/19  01:00:00,287.769778649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947228833,0.0,2.18947228833
 06/19  02:00:00,287.769778668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947311602,0.0,2.18947311602
 06/19  03:00:00,287.769778682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947385912,0.0,2.18947385912
 06/19  04:00:00,299.991976495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947453971,0.0,2.18947453971
 06/19  05:00:00,315.183455096,0.0,0.0,0.0,49.8407270682,199.362908273,4.36312536567,0.0,4.36312536567
