Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  06:00:00,376.148556603,29.0502537454,0.0,0.0,49.8407270682,199.362908273,159.810595035,157.61947874,2.19111629548
 06/19  07:00:00,510.550162123,29.0430352136,0.0,0.0,149.522181205,199.362908273,170.456734648,161.715997768,8.74073687936
 06/19  08:00:00,1145.1519795,29.0430352136,33.8744151563,0.0,448.566543614,448.566543614,50.9519742117,37.7786924599,13.1732817518
 06/19  09:00:00,1283.67543567,29.0430352136,203.35167493,0.0,448.566543614,448.566543614,21.4524652379,6.06617060955,15.3862946283
 06/19  10:00:00,1340.55922824,29.0430352136,305.314919151,0.0,448.566543614,448.566543614,13.6805562764,0.483341898344,13.197214378
 06/19  11:00:00,1351.95791619,29.0430352136,313.589759497,0.0,448.566543614,448.566543614,19.8968965619,0.053704771214,19.8431917907
 06/19  12:00:00,1312.02453751,29.0430352136,322.451246998,0.0,448.566543614,398.725816546,22.4410357986,0.314556993934,22.1264788046
 06/19  13:00:00,1372.34451109,29.0430352136,330.142210089,0.0,448.566543614,448.566543614,19.8930358461,0.0,19.8930358461
 06/19  14:00:00,1384.89876113,29.0430352136,341.651983739,0.0,448.566543614,448.566543614,13.1728569044,0.0,13.1728569044
 06/19  15:00:00,1369.97632862,29.0430352136,330.243680897,0.0,448.566543614,448.566543614,13.167779773,0.0,13.167779773
 06/19  16:00:00,1409.34736574,29.0430352136,322.298622044,0.0,448.566543614,448.566543614,17.6201426868,0.0,17.6201426868
 06/19  17:00:00,1283.81904421,29.0430352136,312.878834614,0.0,348.885089477,398.725816546,11.1198813165,0.172623085964,10.9472582305
 06/19  18:00:00,1007.2796899,29.0430352136,238.521957773,0.0,249.203635341,299.044362409,28.1487514033,21.5834045455,6.56534685784
 06/19  19:00:00,874.534872154,29.0430352136,132.803729077,0.0,249.203635341,299.044362409,57.0368375472,50.4856261127,6.55121143445
 06/19  20:00:00,674.997541211,29.0430352136,84.3835390028,0.0,149.522181205,249.203635341,113.908277717,107.353003602,6.55527411465
 06/19  21:00:00,663.717788947,29.0430352136,47.6096247945,0.0,149.522181205,249.203635341,139.869321929,135.505530749,4.36379117965
 06/19  22:00:00,349.356735614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940773924,0.0,2.18940773924
 06/19  23:00:00,299.991976513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940831139,0.0,2.18940831139
 06/19  24:00:00,287.769778714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940888353,0.0,2.18940888353
 06/20  01:00:00,287.769777337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940554803,0.0,2.18940554803
 06/20  02:00:00,287.769777344,0.0,0.0,0.0,24.9203635341,199.362908273,2.189403866,0.0,2.189403866
 06/20  03:00:00,287.769777348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940211276,0.0,2.18940211276
 06/20  04:00:00,299.991975154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940030752,0.0,2.18940030752
 06/20  05:00:00,315.183451938,0.0,0.0,0.0,49.8407270682,199.362908273,2.1919309912,0.0,2.1919309912
 06/20  06:00:00,376.997090541,29.853727023,0.0,0.0,49.8407270682,199.362908273,224.621716626,220.25964846,4.3620681659
 06/20  07:00:00,500.313499942,29.0430352136,0.0,0.0,149.522181205,199.362908273,220.757405293,214.196389617,6.56101567624
 06/20  08:00:00,1055.33498933,29.0430352136,0.000237051245454,0.0,448.566543614,448.566543614,111.30681806,98.1295639469,13.177254113
 06/20  09:00:00,1011.79903849,29.0430352136,0.0,0.0,448.566543614,448.566543614,84.6566116376,69.2712022168,15.3854094208
 06/20  10:00:00,962.896864753,29.0430352136,0.0,0.0,448.566543614,448.566543614,65.4944676609,50.1031841924,15.3912834685
 06/20  11:00:00,962.890797443,29.0430352136,0.0,0.0,448.566543614,448.566543614,54.2266482068,36.5879074072,17.6387407996
 06/20  12:00:00,913.061926482,29.0430352136,0.0,0.0,448.566543614,398.725816546,68.7595481506,46.632583242,22.1269649086
 06/20  13:00:00,962.886005255,29.0430352136,0.0,0.0,448.566543614,448.566543614,47.5748330164,25.4740564138,22.1007766026
 06/20  14:00:00,993.539427326,29.0430352136,4.20442735891,0.0,448.566543614,448.566543614,33.3832116456,20.2175144949,13.1656971507
 06/20  15:00:00,1010.48523739,29.0430352136,6.25663041704,0.0,448.566543614,448.566543614,29.1623852609,18.1900402751,10.9723449858
 06/20  16:00:00,1011.98502248,29.2613373435,0.0,0.0,448.566543614,448.566543614,38.3139998018,20.6940839406,17.6199158612
 06/20  17:00:00,971.309279416,29.0430352136,10.3088674866,0.0,348.885089477,398.725816546,55.2622694831,44.3149056866,10.9473637965
 06/20  18:00:00,722.990437426,29.0430352136,2.73667815145,0.0,249.203635341,299.044362409,105.954368666,97.2081437342,8.7462249323
 06/20  19:00:00,675.164316746,29.0430352136,0.0,0.0,249.203635341,299.044362409,127.643436139,123.270073288,4.37336285075
 06/20  20:00:00,525.677058714,29.0430352136,0.0,0.0,149.522181205,249.203635341,179.22186713,170.486743475,8.7351236553
 06/20  21:00:00,552.503318488,29.0430352136,0.0,0.0,149.522181205,249.203635341,190.419128154,188.227564509,2.19156364475
 06/20  22:00:00,349.356734085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951890467,0.0,2.18951890467
 06/20  23:00:00,299.991974986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936974865,0.0,2.18936974865
 06/20  24:00:00,287.769777232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936779752,0.0,2.18936779752
 06/21  01:00:00,287.769775904,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893627184,0.0,2.1893627184
 06/21  02:00:00,287.769775936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935858759,0.0,2.18935858759
 06/21  03:00:00,287.76977596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935438471,0.0,2.18935438471
 06/21  04:00:00,299.99197378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935012982,0.0,2.18935012982
 06/21  05:00:00,315.183450311,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315666673,0.0,4.36315666673
 06/21  06:00:00,377.055457235,29.8899326467,0.0,0.0,49.8407270682,199.362908273,253.300663993,251.109589891,2.19107410236
 06/21  07:00:00,500.31577506,29.0430352136,0.0,0.0,149.522181205,199.362908273,223.958671864,217.398177473,6.56049439098
 06/21  08:00:00,1048.45880513,29.0430352136,0.0,0.0,448.566543614,448.566543614,77.0927944462,61.7216551223,15.3711393239
 06/21  09:00:00,1112.2541359,29.0430352136,47.1225303871,0.0,448.566543614,448.566543614,47.6459413719,34.4584262398,13.1875151321
 06/21  10:00:00,1136.73313926,29.0430352136,107.786462599,0.0,448.566543614,448.566543614,29.3469351576,13.9567442723,15.3901908853
 06/21  11:00:00,1241.82803744,29.0430352136,209.981253513,0.0,448.566543614,448.566543614,20.2125070559,2.57545227226,17.6370547836
 06/21  12:00:00,1281.34304199,29.0430352136,296.81963993,0.0,448.566543614,398.725816546,23.9093857954,1.78478984486,22.1245959506
 06/21  13:00:00,1343.54171113,29.0430352136,308.494402742,0.0,448.566543614,448.566543614,23.2029690359,1.10158963722,22.1013793987
 06/21  14:00:00,1345.457404,29.2402034414,308.193195998,0.0,448.566543614,448.566543614,13.4172715761,0.249490119705,13.1677814564
 06/21  15:00:00,1341.21166555,29.8090229267,303.930738562,0.0,448.566543614,448.566543614,13.1625692627,0.0,13.1625692627
 06/21  16:00:00,1376.81940894,30.1194573317,293.612165004,0.0,448.566543614,448.566543614,15.4173853987,0.0,15.4173853987
 06/21  17:00:00,1158.58189065,29.0430352136,191.842518431,0.0,348.885089477,398.725816546,10.9475470562,0.0,10.9475470562
 06/21  18:00:00,919.716997646,29.0430352136,153.318263251,0.0,249.203635341,299.044362409,10.5733991286,1.82708391821,8.74631521037
 06/21  19:00:00,873.250955493,29.0430352136,132.205639573,0.0,249.203635341,299.044362409,20.8460713146,14.2951395159,6.55093179873
 06/21  20:00:00,676.763985119,29.0430352136,86.6004897306,0.0,149.522181205,249.203635341,85.5520772637,78.9968357291,6.55524153458
 06/21  21:00:00,669.115509419,29.0430352136,53.1659744955,0.0,149.522181205,249.203635341,120.327718313,118.135856024,2.19186228843
 06/21  22:00:00,349.356733064,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952496452,0.0,2.18952496452
 06/21  23:00:00,299.991973875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937356635,0.0,2.18937356635
 06/21  24:00:00,287.76977606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936914268,0.0,2.18936914268
 06/22  01:00:00,287.769774702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936197586,0.0,2.18936197586
 06/22  02:00:00,287.7697747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935540598,0.0,2.18935540598
 06/22  03:00:00,287.7697747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934875824,0.0,2.18934875824
 06/22  04:00:00,299.991972502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934205482,0.0,2.18934205482
 06/22  05:00:00,315.183448521,0.0,0.0,0.0,49.8407270682,199.362908273,4.3637100291,0.0,4.3637100291
 06/22  06:00:00,377.536644322,30.4159960843,0.0,0.0,49.8407270682,199.362908273,191.060816228,188.869864183,2.19095204556
 06/22  07:00:00,510.565911624,29.0430352136,0.00136376126664,0.0,149.522181205,199.362908273,188.384948854,181.824709539,6.5602393152
 06/22  08:00:00,1122.19464429,29.0430352136,11.6124081246,0.0,448.566543614,448.566543614,81.1102835126,65.7456988409,15.3645846717
 06/22  09:00:00,1153.81095894,29.0430352136,77.3333625287,0.0,448.566543614,448.566543614,47.7482800635,34.5594611692,13.1888188943
 06/22  10:00:00,1191.51910444,29.0430352136,161.049269959,0.0,448.566543614,448.566543614,32.6396378955,17.2502264454,15.3894114501
 06/22  11:00:00,1306.66571783,29.0430352136,271.902440742,0.0,448.566543614,448.566543614,24.923801682,5.47021264655,19.4535890354
 06/22  12:00:00,1286.7996599,29.0430352136,299.519584896,0.0,448.566543614,398.725816546,24.1180899033,3.81654351252,20.3015463907
 06/22  13:00:00,1363.41984566,29.4611218829,321.494562071,0.0,448.566543614,448.566543614,22.2723321858,0.172862876094,22.0994693097
 06/22  14:00:00,1328.81964416,30.2229777634,292.416677966,0.0,448.566543614,448.566543614,13.1683917329,0.0,13.1683917329
 06/22  15:00:00,1347.93298006,30.5586185104,307.534991221,0.0,448.566543614,448.566543614,13.1630850491,0.0,13.1630850491
 06/22  16:00:00,1429.10410662,30.9503984861,335.525869639,0.0,448.566543614,448.566543614,15.4177768536,0.0,15.4177768536
 06/22  17:00:00,1304.15554818,29.0430352136,327.280272536,0.0,348.885089477,398.725816546,10.9593564357,0.011524199692,10.947832236
 06/22  18:00:00,1097.05029933,29.0430352136,322.333898868,0.0,249.203635341,299.044362409,25.7009107288,16.9543947791,8.74651594968
 06/22  19:00:00,1064.65198264,29.0430352136,315.823135643,0.0,249.203635341,299.044362409,41.0213075793,34.4702334674,6.55107411193
 06/22  20:00:00,913.985595557,29.0430352136,315.443741117,0.0,149.522181205,249.203635341,81.4451383325,74.8897861084,6.55535222413
 06/22  21:00:00,929.117982515,29.0430352136,306.43242099,0.0,149.522181205,249.203635341,107.96707403,105.775170117,2.1919039138
 06/22  22:00:00,349.356731761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956747371,0.0,2.18956747371
 06/22  23:00:00,299.991972532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941391071,0.0,2.18941391071
 06/22  24:00:00,287.769774718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940697653,0.0,2.18940697653
 06/23  01:00:00,287.769773377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939733711,0.0,2.18939733711
 06/23  02:00:00,287.769773376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938829167,0.0,2.18938829167
 06/23  03:00:00,287.769773376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937917191,0.0,2.18937917191
 06/23  04:00:00,299.99197118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936999962,0.0,2.18936999962
 06/23  05:00:00,315.183446533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375050728,0.0,4.36375050728
 06/23  06:00:00,406.447528341,30.7727469907,7.79781596578,0.0,49.8407270682,199.362908273,136.648308956,134.457339151,2.1909698047
 06/23  07:00:00,646.380871852,29.0430352136,81.6194882454,0.0,149.522181205,199.362908273,101.391733083,92.950296417,8.44143666648
 06/23  08:00:00,1280.56439194,29.0430352136,164.797669425,0.0,448.566543614,448.566543614,38.6101908029,25.1392596425,13.4709311604
 06/23  09:00:00,1342.92556841,29.0430352136,261.565186905,0.0,448.566543614,448.566543614,26.5557914399,13.3672578423,13.1885335976
 06/23  10:00:00,1339.369064,29.0430352136,305.239590673,0.0,448.566543614,448.566543614,19.731520696,4.34257556272,15.3889451333
 06/23  11:00:00,1350.03130715,29.4184416023,311.952491506,0.0,448.566543614,448.566543614,18.225985704,0.588458441411,17.6375272626
 06/23  12:00:00,1315.6279174,29.0430352136,321.544298271,0.0,448.566543614,398.725816546,22.6551573463,0.530768439921,22.1243889063
 06/23  13:00:00,1381.82600862,30.6797930105,333.660378358,0.0,448.566543614,448.566543614,22.0978083923,0.0,22.0978083923
 06/23  14:00:00,1406.77032666,31.6693622618,357.624342465,0.0,448.566543614,448.566543614,13.1674220027,0.0,13.1674220027
 06/23  15:00:00,1418.5491025,32.7649116915,368.308025897,0.0,448.566543614,448.566543614,13.1646913487,0.0,13.1646913487
 06/23  16:00:00,1472.7904161,34.7321782855,371.688215256,0.0,448.566543614,448.566543614,15.4162827553,0.0,15.4162827553
 06/23  17:00:00,1348.07740048,30.6207979432,364.692049449,0.0,348.885089477,398.725816546,10.9489284206,0.0,10.9489284206
 06/23  18:00:00,1116.59703892,29.0489219764,338.388389552,0.0,249.203635341,299.044362409,8.74568561597,0.0,8.74568561597
 06/23  19:00:00,1072.88023789,29.0430352136,322.808139185,0.0,249.203635341,299.044362409,6.796722813,0.246272683971,6.55045012903
 06/23  20:00:00,909.111278112,29.0430352136,311.165965695,0.0,149.522181205,249.203635341,22.094018983,15.5393208146,6.55469816846
 06/23  21:00:00,922.658195167,29.0430352136,299.804956596,0.0,149.522181205,249.203635341,37.8981294405,35.7064367883,2.19169265213
 06/23  22:00:00,349.356730288,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950393172,0.0,2.18950393172
 06/23  23:00:00,299.991971124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949360042,0.0,2.18949360042
 06/23  24:00:00,287.769773328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948414288,0.0,2.18948414288
 06/24  01:00:00,237.929044948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947167901,0.0,2.18947167901
 06/24  02:00:00,237.929044957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946013544,0.0,2.18946013544
 06/24  03:00:00,237.929044965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944852649,0.0,2.18944852649
 06/24  04:00:00,250.151242774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943687218,0.0,2.18943687218
 06/24  05:00:00,240.422353435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328655292,0.0,4.36328655292
 06/24  06:00:00,453.279368184,30.7864853859,13.2831450481,0.0,49.8407270682,199.362908273,104.954399546,102.763269723,2.19112982277
 06/24  07:00:00,544.939790265,29.0430352136,79.5511558114,0.0,49.8407270682,199.362908273,129.915817607,125.548009711,4.36780789673
 06/24  08:00:00,904.209768382,29.0430352136,186.010584756,0.0,249.203635341,249.203635341,83.7314725487,77.180046158,6.55142639075
 06/24  09:00:00,977.602795642,29.0430352136,292.890163728,0.0,249.203635341,249.203635341,60.5206975072,53.9559883079,6.56470919928
 06/24  10:00:00,949.960819838,29.0430352136,311.794371418,0.0,249.203635341,249.203635341,47.9035988894,39.1629956083,8.74060328113
 06/24  11:00:00,964.444225343,29.0430352136,323.077491992,0.0,249.203635341,249.203635341,39.3314707674,30.5792757878,8.75219497956
 06/24  12:00:00,972.28299035,29.0430352136,329.781600357,0.0,249.203635341,249.203635341,32.4899802224,23.7469059874,8.74307423494
 06/24  13:00:00,968.753452289,29.0430352136,327.234559577,0.0,249.203635341,249.203635341,28.0369783269,21.4761739444,6.56080438253
 06/24  14:00:00,718.126295473,29.0430352136,325.008472534,0.0,74.7610906023,174.442544739,54.5716562861,48.0202812355,6.55137505063
 06/24  15:00:00,734.605475536,29.0430352136,337.842326538,0.0,74.7610906023,174.442544739,60.4907917564,56.1199152229,4.37087653347
 06/24  16:00:00,810.477373749,29.0430352136,362.955777034,0.0,74.7610906023,174.442544739,78.6712034922,72.122378024,6.54882546813
 06/24  17:00:00,777.311002504,29.0430352136,367.862279663,0.0,24.9203635341,149.522181205,108.920050867,106.729099473,2.19095139325
 06/24  18:00:00,296.667746255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096498401,0.0,2.19096498401
 06/24  19:00:00,272.223350987,0.0,0.0,0.0,24.9203635341,149.522181205,4.36176417604,0.0,4.36176417604
 06/24  20:00:00,272.22335018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099814801,0.0,2.19099814801
 06/24  21:00:00,299.041876506,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645384475,0.0,4.3645384475
 06/24  22:00:00,274.59563833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947572443,0.0,2.18947572443
 06/24  23:00:00,250.151242738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946388072,0.0,2.18946388072
 06/24  24:00:00,237.929044947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945204927,0.0,2.18945204927
 06/25  01:00:00,237.928583351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869099832,0.0,2.18869099832
 06/25  02:00:00,237.928583143,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928583392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861041551,0.0,2.18861041551
 06/25  04:00:00,250.150781456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876878411,0.0,2.18876878411
 06/25  05:00:00,240.421890932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109694619,0.0,2.19109694619
 06/25  06:00:00,272.221968144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856881326,0.0,2.18856881326
 06/25  07:00:00,296.666363912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872714182,0.0,2.18872714182
 06/25  08:00:00,296.666363915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864627779,0.0,2.18864627779
 06/25  09:00:00,259.999770384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856537895,0.0,2.18856537895
 06/25  10:00:00,211.110978827,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,211.111899672,0.0,0.0,0.0,24.9203635341,149.522181205,4.36051698967,0.0,4.36051698967
 06/25  12:00:00,211.111899451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018405673,0.0,2.19018405673
 06/25  13:00:00,211.113280032,0.0,0.0,0.0,24.9203635341,149.522181205,2.19244250067,0.0,2.19244250067
 06/25  14:00:00,211.111899877,0.0,0.0,0.0,24.9203635341,149.522181205,4.36059173694,0.0,4.36059173694
 06/25  15:00:00,211.11097887,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,259.99977013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873103334,0.0,2.18873103334
 06/25  17:00:00,296.666363809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865009142,0.0,2.18865009142
 06/25  18:00:00,296.666363966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856913306,0.0,2.18856913306
 06/25  19:00:00,272.221968253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872731786,0.0,2.18872731786
 06/25  20:00:00,272.221967963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864636414,0.0,2.18864636414
 06/25  21:00:00,299.040953093,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104041473,0.0,2.19104041473
 06/25  22:00:00,274.595176878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868440459,0.0,2.18868440459
 06/25  23:00:00,250.15078102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860340971,0.0,2.18860340971
 06/25  24:00:00,237.928583137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,287.769769441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929967647,0.0,2.18929967647
 06/26  02:00:00,287.769769473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928360943,0.0,2.18928360943
 06/26  03:00:00,287.769769486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955742654,0.0,2.18955742654
 06/26  04:00:00,299.991967273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954099289,0.0,2.18954099289
 06/26  05:00:00,315.183439981,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315964928,0.0,4.36315964928
 06/26  06:00:00,377.967981215,30.8707716596,0.0,0.0,49.8407270682,199.362908273,159.160213066,156.969101228,2.19111183809
 06/26  07:00:00,577.157375966,29.0430352136,14.7653560469,0.0,149.522181205,199.362908273,168.698752778,159.958620705,8.7401320729
 06/26  08:00:00,1218.7573818,29.0430352136,105.110743024,0.0,448.566543614,448.566543614,59.657795206,46.4867974882,13.1709977178
 06/26  09:00:00,1311.292324,29.0430352136,230.265498029,0.0,448.566543614,448.566543614,35.3223057169,22.1341995444,13.1881061725
 06/26  10:00:00,1321.96946356,29.0566556422,284.627635449,0.0,448.566543614,448.566543614,24.0483917057,8.66036523587,15.3880264698
 06/26  11:00:00,1328.76720323,29.5070060052,287.962820141,0.0,448.566543614,448.566543614,21.1278642161,3.49211967172,17.6357445444
 06/26  12:00:00,1289.69903763,29.0430352136,299.624120003,0.0,448.566543614,398.725816546,25.6758663915,3.55480838513,22.1210580064
 06/26  13:00:00,1353.73386344,30.1520863245,310.809041533,0.0,448.566543614,448.566543614,23.1806074557,1.08393907056,22.0966683852
 06/26  14:00:00,1362.19761725,30.8420886491,317.966980639,0.0,448.566543614,448.566543614,13.5582230514,0.393131323603,13.1650917278
 06/26  15:00:00,1367.36485736,31.2641574234,324.598917077,0.0,448.566543614,448.566543614,11.0937194569,0.123335517502,10.9703839394
 06/26  16:00:00,1421.39717494,31.4946120514,329.093083685,0.0,448.566543614,448.566543614,17.7209579435,0.104064420574,17.6168935229
 06/26  17:00:00,1300.52326115,29.1684832674,324.60616925,0.0,348.885089477,398.725816546,11.7255546741,0.778558018615,10.9469966555
 06/26  18:00:00,1092.51647475,29.0430352136,315.83114698,0.0,249.203635341,299.044362409,25.2600806005,16.5142759148,8.7458046857
 06/26  19:00:00,1061.30084974,29.0430352136,311.873645862,0.0,249.203635341,299.044362409,39.9531311917,35.5787944667,4.374336725
 06/26  20:00:00,906.344907621,29.0430352136,309.258057937,0.0,149.522181205,249.203635341,87.3671508278,80.8115545526,6.55559627522
 06/26  21:00:00,903.715516963,29.0430352136,281.81782891,0.0,149.522181205,249.203635341,116.688704535,112.325537223,4.36316731281
 06/26  22:00:00,349.356726537,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954085191,0.0,2.18954085191
 06/26  23:00:00,299.99196738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952428664,0.0,2.18952428664
 06/26  24:00:00,287.769769543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950772853,0.0,2.18950772853
 06/27  01:00:00,287.769768254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948763292,0.0,2.18948763292
 06/27  02:00:00,287.769768242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946905962,0.0,2.18946905962
 06/27  03:00:00,287.769768237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945043387,0.0,2.18945043387
 06/27  04:00:00,299.991966038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943177379,0.0,2.18943177379
 06/27  05:00:00,315.183437395,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147415434,0.0,2.19147415434
 06/27  06:00:00,377.951782745,30.8259186585,0.0,0.0,49.8407270682,199.362908273,201.21281161,196.850802427,4.36200918281
 06/27  07:00:00,500.292722941,29.0430352136,0.0,0.0,149.522181205,199.362908273,192.784248925,186.223765099,6.56048382596
 06/27  08:00:00,1116.88359799,29.0430352136,26.4348281874,0.0,448.566543614,448.566543614,85.6667195383,72.491885573,13.1748339653
 06/27  09:00:00,1184.37032784,29.0430352136,107.378823896,0.0,448.566543614,448.566543614,51.2907597895,35.904368012,15.3863917775
 06/27  10:00:00,1339.31910578,29.0679116453,300.692546833,0.0,448.566543614,448.566543614,27.2684684191,11.8788919198,15.3895764993
 06/27  11:00:00,1397.76022385,29.5914017649,350.829380088,0.0,448.566543614,448.566543614,20.113460774,2.4770060119,17.6364547621
 06/27  12:00:00,1365.42869008,29.0430352136,368.737897842,0.0,448.566543614,398.725816546,23.9620716594,1.84084851492,22.1212231445
 06/27  13:00:00,1423.4195371,30.4572339319,375.476374191,0.0,448.566543614,448.566543614,20.0899048414,0.200343914125,19.8895609273
 06/27  14:00:00,1413.72772452,31.400471728,364.85066918,0.0,448.566543614,448.566543614,13.1687888835,0.0,13.1687888835
 06/27  15:00:00,1409.95202111,32.165829127,360.31005991,0.0,448.566543614,448.566543614,13.1665737775,0.0,13.1665737775
 06/27  16:00:00,1457.07423482,34.5156322926,356.188623167,0.0,448.566543614,448.566543614,15.4165974801,0.0,15.4165974801
 06/27  17:00:00,1350.81320432,33.0423100717,364.264779647,0.0,348.885089477,398.725816546,10.9471272878,0.0,10.9471272878
 06/27  18:00:00,1164.90169267,30.8249861471,379.935799687,0.0,249.203635341,299.044362409,8.74583695242,0.0,8.74583695242
 06/27  19:00:00,1134.63991684,29.1164513733,375.829711617,0.0,249.203635341,299.044362409,6.55054441782,0.0,6.55054441782
 06/27  20:00:00,985.829238153,29.0430352136,376.610326972,0.0,149.522181205,249.203635341,11.2623923896,4.7077265391,6.55466585055
 06/27  21:00:00,1012.4174469,29.0430352136,376.376756627,0.0,149.522181205,249.203635341,18.464479714,16.2727783619,2.19170135218
 06/27  22:00:00,349.356725283,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951604588,0.0,2.18951604588
 06/27  23:00:00,299.991966106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949638474,0.0,2.18949638474
 06/27  24:00:00,287.76976828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947755704,0.0,2.18947755704
 06/28  01:00:00,287.769767019,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894559007,0.0,2.1894559007
 06/28  02:00:00,287.769767016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943512189,0.0,2.18943512189
 06/28  03:00:00,287.769767017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941428685,0.0,2.18941428685
 06/28  04:00:00,299.991964825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939341516,0.0,2.18939341516
 06/28  05:00:00,315.183435992,0.0,0.0,0.0,49.8407270682,199.362908273,4.36314415423,0.0,4.36314415423
 06/28  06:00:00,427.163392038,31.8319456162,16.9388997354,0.0,49.8407270682,199.362908273,80.886689563,78.6956421155,2.19104744749
 06/28  07:00:00,713.865471287,29.0430352136,147.680712565,0.0,149.522181205,199.362908273,93.8593463202,87.2993348115,6.56001150864
 06/28  08:00:00,1404.82904287,29.0430352136,286.363643108,0.0,448.566543614,448.566543614,15.3082761356,2.13101724588,13.1772588897
 06/28  09:00:00,1407.39235111,29.5708200708,318.390014215,0.0,448.566543614,448.566543614,15.7747082961,0.393196113221,15.3815121829
 06/28  10:00:00,1396.1974064,30.366198993,349.062838799,0.0,448.566543614,448.566543614,15.3876003193,0.0,15.3876003193
 06/28  11:00:00,1412.45673918,31.3868711338,363.587315428,0.0,448.566543614,448.566543614,17.634923093,0.0,17.634923093
 06/28  12:00:00,1370.28685375,29.8760835211,372.764348866,0.0,448.566543614,398.725816546,22.1191637935,0.0,22.1191637935
 06/28  13:00:00,1408.83453613,33.0526225381,358.296142704,0.0,448.566543614,448.566543614,19.8872023038,0.0,19.8872023038
 06/28  14:00:00,1402.15548841,33.6984333598,350.980475491,0.0,448.566543614,448.566543614,13.1711049864,0.0,13.1711049864
 06/28  15:00:00,1401.55187099,34.3036724731,349.772080058,0.0,448.566543614,448.566543614,13.1651936884,0.0,13.1651936884
 06/28  16:00:00,1446.63586034,34.666230808,345.59965831,0.0,448.566543614,448.566543614,17.6167349343,0.0,17.6167349343
 06/28  17:00:00,1343.26810478,31.7920446755,357.969951111,0.0,348.885089477,398.725816546,8.76104761267,0.0,8.76104761267
 06/28  18:00:00,1156.85748899,29.2606967809,373.455890671,0.0,249.203635341,299.044362409,8.74598570701,0.0,8.74598570701
 06/28  19:00:00,1137.03493318,29.0442731821,378.666560173,0.0,249.203635341,299.044362409,6.5514739538,0.0,6.5514739538
 06/28  20:00:00,939.439579636,29.0430352136,337.560450343,0.0,149.522181205,249.203635341,17.4090751191,10.8535038082,6.5555713109
 06/28  21:00:00,939.289482396,29.0430352136,315.177241396,0.0,149.522181205,249.203635341,40.0307388792,37.8391764401,2.19156243915
 06/28  22:00:00,349.356724093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953127189,0.0,2.18953127189
 06/28  23:00:00,299.991964911,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895093678,0.0,2.1895093678
 06/28  24:00:00,287.769767068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948828554,0.0,2.18948828554
 06/29  01:00:00,287.769765814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946473505,0.0,2.18946473505
 06/29  02:00:00,287.769765802,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894417469,0.0,2.1894417469
 06/29  03:00:00,287.769765799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941869998,0.0,2.18941869998
 06/29  04:00:00,299.991963603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939561494,0.0,2.18939561494
 06/29  05:00:00,315.183434584,0.0,0.0,0.0,49.8407270682,199.362908273,4.36371386033,0.0,4.36371386033
 06/29  06:00:00,440.220650796,31.987106111,9.52130639128,0.0,49.8407270682,199.362908273,89.6764052014,87.4854674371,2.19093776425
 06/29  07:00:00,573.859136359,29.0430352136,11.5468764849,0.0,149.522181205,199.362908273,113.414816054,106.855018217,6.55979783715
 06/29  08:00:00,1163.10707011,29.1156577048,51.1159476335,0.0,448.566543614,448.566543614,36.610887682,21.2470336202,15.3638540618
 06/29  09:00:00,1211.18985978,29.9403060432,132.597745811,0.0,448.566543614,448.566543614,19.3574872383,6.17183306655,13.1856541718
 06/29  10:00:00,1308.65498526,30.5379113809,275.098507828,0.0,448.566543614,448.566543614,17.2742852475,1.88731939544,15.3869658521
 06/29  11:00:00,1346.42947555,30.9737546853,309.348371406,0.0,448.566543614,448.566543614,18.4681307911,0.831733421905,17.6363973692
 06/29  12:00:00,1306.05515463,29.3427557505,317.957507167,0.0,448.566543614,398.725816546,23.0945749861,0.973959928351,22.1206150578
 06/29  13:00:00,1366.16968243,31.7723159394,323.576079488,0.0,448.566543614,448.566543614,19.9047294723,0.0192868465149,19.8854426258
 06/29  14:00:00,1373.92940519,32.481162921,329.547785339,0.0,448.566543614,448.566543614,13.1718867129,0.0,13.1718867129
 06/29  15:00:00,1373.14414241,32.9831272967,328.957859461,0.0,448.566543614,448.566543614,13.165852287,0.0,13.165852287
 06/29  16:00:00,1420.0019731,33.7495099802,326.657378805,0.0,448.566543614,448.566543614,17.6173587958,0.0,17.6173587958
 06/29  17:00:00,1298.06897177,30.6724267152,319.861980353,0.0,348.885089477,398.725816546,8.75999732295,0.0,8.75999732295
 06/29  18:00:00,1083.50865379,29.0430352136,307.014597344,0.0,249.203635341,299.044362409,8.96843489941,0.222121053211,8.74631384619
 06/29  19:00:00,1049.55487994,29.0430352136,300.479714586,0.0,249.203635341,299.044362409,13.4091268701,6.85822555423,6.55090131589
 06/29  20:00:00,838.405972226,29.0430352136,243.302856422,0.0,149.522181205,249.203635341,53.8943383722,47.3385626627,6.55577570949
 06/29  21:00:00,759.565221711,29.0430352136,140.735744696,0.0,149.522181205,249.203635341,92.2246374491,90.0330025811,2.19163486791
 06/29  22:00:00,349.356722839,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948947704,0.0,2.18948947704
 06/29  23:00:00,299.991963662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929144401,0.0,2.18929144401
 06/29  24:00:00,287.769765869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926831293,0.0,2.18926831293
 06/30  01:00:00,287.769764646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953154403,0.0,2.18953154403
 06/30  02:00:00,287.76976461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950632864,0.0,2.18950632864
 06/30  03:00:00,287.769764589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948105335,0.0,2.18948105335
 06/30  04:00:00,299.991962382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894557395,0.0,2.1894557395
 06/30  05:00:00,315.183432494,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293721841,0.0,4.36293721841
 06/30  06:00:00,378.808147909,31.7356249413,0.0,0.0,49.8407270682,199.362908273,124.931917484,122.740927881,2.19098960303
 06/30  07:00:00,576.07624019,29.0430352136,23.5564791803,0.0,149.522181205,199.362908273,118.6964366,109.957104249,8.73933235137
 06/30  08:00:00,1329.42046107,29.0430352136,212.302997601,0.0,448.566543614,448.566543614,30.1780659932,17.0089781789,13.1690878143
 06/30  09:00:00,1386.69447279,29.4969748747,301.894158657,0.0,448.566543614,448.566543614,17.2552281949,4.06957762563,13.1856505693
 06/30  10:00:00,1350.28447198,30.2462831657,311.639544098,0.0,448.566543614,448.566543614,16.5562065231,1.16938340854,15.3868231145
 06/30  11:00:00,1358.32464665,31.1897359594,317.471828642,0.0,448.566543614,448.566543614,17.7363509159,0.100343428834,17.6360074871
 06/30  12:00:00,1319.64636476,29.5997316171,327.042271868,0.0,448.566543614,398.725816546,22.2702949972,0.150515253441,22.1197797438
 06/30  13:00:00,1385.37966165,32.3393385218,338.349533868,0.0,448.566543614,448.566543614,19.8845169514,0.0,19.8845169514
 06/30  14:00:00,1396.24772316,33.3851485188,347.235309523,0.0,448.566543614,448.566543614,13.171276853,0.0,13.171276853
 06/30  15:00:00,1414.57086859,34.2310731738,362.907585237,0.0,448.566543614,448.566543614,13.1651750824,0.0,13.1651750824
 06/30  16:00:00,1474.79626319,35.2167139466,373.209599764,0.0,448.566543614,448.566543614,17.6162272441,0.0,17.6162272441
 06/30  17:00:00,1346.73724821,32.1240026867,361.125728543,0.0,348.885089477,398.725816546,8.76083817658,0.0,8.76083817658
 06/30  18:00:00,1144.87701876,29.340309702,361.395817504,0.0,249.203635341,299.044362409,8.74574937922,0.0,8.74574937922
 06/30  19:00:00,1131.64213003,29.0606074189,372.887780294,0.0,249.203635341,299.044362409,6.5512780772,0.0,6.5512780772
 06/30  20:00:00,977.200272882,29.0430352136,367.981866064,0.0,149.522181205,249.203635341,10.5869347972,4.03161483347,6.55531996368
 06/30  21:00:00,994.455110243,29.0430352136,358.758901288,0.0,149.522181205,249.203635341,23.0337610306,20.8422712204,2.19148981022
 06/30  22:00:00,349.356721668,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946023803,0.0,2.18946023803
 06/30  23:00:00,299.991962464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943392194,0.0,2.18943392194
 06/30  24:00:00,287.769764644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940850067,0.0,2.18940850067
 07/01  01:00:00,237.929036379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938070098,0.0,2.18938070098
 07/01  02:00:00,237.929036384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935345293,0.0,2.18935345293
 07/01  03:00:00,237.929036395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932615304,0.0,2.18932615304
 07/01  04:00:00,250.151234212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929882103,0.0,2.18929882103
 07/01  05:00:00,240.422339893,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349286293,0.0,4.36349286293
 07/01  06:00:00,378.401225296,31.3489219317,0.0,0.0,49.8407270682,199.362908273,96.7951130879,94.6042898222,2.19082326576
 07/01  07:00:00,400.552798158,29.0430352136,0.0,0.0,49.8407270682,199.362908273,114.634940917,110.267072983,4.36786793474
 07/01  08:00:00,889.827662059,29.0430352136,181.711290609,0.0,249.203635341,249.203635341,69.15213196,62.6008368192,6.5512951408
 07/01  09:00:00,1018.83070901,29.0430352136,327.789669697,0.0,249.203635341,249.203635341,26.1682959087,19.6034498436,6.56484606507
 07/01  10:00:00,983.916016892,29.0430352136,338.841922597,0.0,249.203635341,249.203635341,18.4139098086,9.67407401768,8.73983579091
 07/01  11:00:00,1009.38832281,29.0430352136,361.598380502,0.0,249.203635341,249.203635341,10.4432190772,1.69219525683,8.75102382033
 07/01  12:00:00,1010.28596758,29.0430352136,362.498390494,0.0,249.203635341,249.203635341,9.05451768745,0.312796621463,8.74172106599
 07/01  13:00:00,1006.26589965,29.0827061223,358.439335843,0.0,249.203635341,249.203635341,6.55961577255,0.0,6.55961577255
 07/01  14:00:00,758.613502183,29.0430352136,360.032079445,0.0,74.7610906023,174.442544739,6.55053112877,0.0,6.55053112877
 07/01  15:00:00,763.621184745,29.0430352136,365.040678817,0.0,74.7610906023,174.442544739,4.37069944,0.0,4.37069944
 07/01  16:00:00,811.016037313,29.0430352136,363.546281526,0.0,74.7610906023,174.442544739,4.78694392565,0.0,4.78694392565
 07/01  17:00:00,771.098176881,29.0430352136,361.726129522,0.0,24.9203635341,149.522181205,3.9479549293,0.0,3.9479549293
 07/01  18:00:00,345.839310292,0.379532296397,38.1610349565,0.0,24.9203635341,149.522181205,2.19106895425,0.0,2.19106895425
 07/01  19:00:00,362.450192416,0.759064592795,68.2057868432,0.0,24.9203635341,149.522181205,2.19106540494,0.0,2.19106540494
 07/01  20:00:00,272.223338714,0.0,0.0,0.0,24.9203635341,149.522181205,4.36191752896,0.0,4.36191752896
 07/01  21:00:00,299.041860314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241045052,0.0,2.19241045052
 07/01  22:00:00,274.595629918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951978966,0.0,2.18951978966
 07/01  23:00:00,250.151234242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949219101,0.0,2.18949219101
 07/01  24:00:00,237.929036393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946460007,0.0,2.18946460007
 07/02  01:00:00,237.928576576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866263669,0.0,2.18866263669
 07/02  02:00:00,237.928576878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856768118,0.0,2.18856768118
 07/02  03:00:00,237.928576956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870963693,0.0,2.18870963693
 07/02  04:00:00,250.150774601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861449844,0.0,2.18861449844
 07/02  05:00:00,240.421878731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081730778,0.0,2.19081730778
 07/02  06:00:00,272.221961453,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886213044,0.0,2.1886213044
 07/02  07:00:00,296.666356944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852597292,0.0,2.18852597292
 07/02  08:00:00,296.66635657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,259.999763292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866774596,0.0,2.18866774596
 07/02  10:00:00,211.110972404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857239091,0.0,2.18857239091
 07/02  11:00:00,211.111889259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022357302,0.0,2.19022357302
 07/02  12:00:00,211.111889407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015847057,0.0,2.19015847057
 07/02  13:00:00,211.113265145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502737236,0.0,4.36502737236
 07/02  14:00:00,211.111889083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019330172,0.0,2.19019330172
 07/02  15:00:00,211.110972415,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887200333,0.0,2.1887200333
 07/02  16:00:00,259.999763641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862464475,0.0,2.18862464475
 07/02  17:00:00,296.666356935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852922169,0.0,2.18852922169
 07/02  18:00:00,296.666356567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  19:00:00,272.221961087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867090449,0.0,2.18867090449
 07/02  20:00:00,272.221961408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857550045,0.0,2.18857550045
 07/02  21:00:00,299.0409414,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071107788,0.0,2.19071107788
 07/02  22:00:00,274.595170083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858267012,0.0,2.18858267012
 07/02  23:00:00,250.150774733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872421846,0.0,2.18872421846
 07/02  24:00:00,237.928576921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862885966,0.0,2.18862885966
 07/03  01:00:00,287.769761261,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895043531,0.0,2.1895043531
 07/03  02:00:00,287.769761198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947282709,0.0,2.18947282709
 07/03  03:00:00,287.76976116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944125522,0.0,2.18944125522
 07/03  04:00:00,299.991958943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940965636,0.0,2.18940965636
 07/03  05:00:00,315.183426028,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142099172,0.0,2.19142099172
 07/03  06:00:00,791.14925706,32.3484041916,341.147341119,0.0,49.8407270682,199.362908273,44.761235283,40.3993648771,4.36187040586
 07/03  07:00:00,907.134095501,29.0430352136,329.102682031,0.0,149.522181205,199.362908273,55.7444921028,49.1845607153,6.55993138747
 07/03  08:00:00,1473.51105031,31.0607207877,342.270082497,0.0,448.566543614,448.566543614,15.8123099674,2.63962406871,13.1726858987
 07/03  09:00:00,1451.10943095,32.3581213623,353.763101621,0.0,448.566543614,448.566543614,16.3665833664,0.983491823873,15.3830915425
 07/03  10:00:00,1412.76818818,32.8362757339,362.526197703,0.0,448.566543614,448.566543614,13.5460894652,0.355359861803,13.1907296034
 07/03  11:00:00,1424.04502225,33.4259403783,373.136579649,0.0,448.566543614,448.566543614,19.8408886364,0.00386261092305,19.8370260254
 07/03  12:00:00,1370.23011205,31.2742451794,371.309427269,0.0,448.566543614,398.725816546,20.0254654134,0.119740980119,19.9057244333
 07/03  13:00:00,1413.58641295,34.1276772995,361.97302818,0.0,448.566543614,448.566543614,22.0922274866,0.0,22.0922274866
 07/03  14:00:00,1414.75481315,34.6571031186,362.621163972,0.0,448.566543614,448.566543614,13.1625483243,0.0,13.1625483243
 07/03  15:00:00,1405.00997035,34.861878688,352.672011859,0.0,448.566543614,448.566543614,10.9757700348,0.0,10.9757700348
 07/03  16:00:00,1448.99197759,34.9426843766,347.679381784,0.0,448.566543614,448.566543614,17.6134336056,0.0,17.6134336056
 07/03  17:00:00,1350.93090585,31.6591441782,365.765684115,0.0,348.885089477,398.725816546,8.76047970514,0.0,8.76047970514
 07/03  18:00:00,1167.25400708,29.0430352136,384.069795124,0.0,249.203635341,299.044362409,9.16276082718,0.417162725747,8.74559810143
 07/03  19:00:00,1132.35838503,29.0430352136,374.54301606,0.0,249.203635341,299.044362409,6.87796324679,0.327583698946,6.55037954784
 07/03  20:00:00,929.807262987,29.0430352136,329.000597749,0.0,149.522181205,249.203635341,36.8976787526,30.3417353021,6.55594345051
 07/03  21:00:00,930.851989695,29.0430352136,304.612123196,0.0,149.522181205,249.203635341,64.1490774738,61.9573683269,2.19170914688
 07/03  22:00:00,349.356718046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950910731,0.0,2.18950910731
 07/03  23:00:00,299.991958856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936107761,0.0,2.18936107761
 07/03  24:00:00,287.769761083,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893293973,0.0,2.1893293973
 07/04  01:00:00,237.928574892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852557566,0.0,2.18852557566
 07/04  02:00:00,237.928575062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866338203,0.0,2.18866338203
 07/04  03:00:00,237.928575085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856448639,0.0,2.18856448639
 07/04  04:00:00,250.150772667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870195969,0.0,2.18870195969
 07/04  05:00:00,240.421875776,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104612106,0.0,2.19104612106
 07/04  06:00:00,272.221959538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869989544,0.0,2.18869989544
 07/04  07:00:00,296.666354848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860077717,0.0,2.18860077717
 07/04  08:00:00,296.666354711,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,259.999761672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873793394,0.0,2.18873793394
 07/04  10:00:00,211.110970618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863881231,0.0,2.18863881231
 07/04  11:00:00,211.111886461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004475707,0.0,2.19004475707
 07/04  12:00:00,211.111886643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997568102,0.0,2.18997568102
 07/04  13:00:00,211.113261103,0.0,0.0,0.0,24.9203635341,149.522181205,4.36463607834,0.0,4.36463607834
 07/04  14:00:00,211.11188645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999815117,0.0,2.18999815117
 07/04  15:00:00,211.11097068,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885251756,0.0,2.1885251756
 07/04  16:00:00,634.745748477,18.5230179926,283.236117534,0.0,24.9203635341,149.522181205,2.18872245346,0.0,2.18872245346
 07/04  17:00:00,718.361606234,19.1443044758,324.813900435,0.0,24.9203635341,149.522181205,2.18870612264,0.0,2.18870612264
 07/04  18:00:00,757.18833261,22.6401271454,357.182685219,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  19:00:00,657.867960787,18.1494416677,292.272542931,0.0,24.9203635341,149.522181205,2.1884987627,0.0,2.1884987627
 07/04  20:00:00,316.967405935,0.759064592795,22.8354214985,0.0,24.9203635341,149.522181205,2.1887440847,0.0,2.1887440847
 07/04  21:00:00,299.040937866,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087879624,0.0,2.19087879624
 07/04  22:00:00,274.595168425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859974993,0.0,2.18859974993
 07/04  23:00:00,250.150772984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873687602,0.0,2.18873687602
 07/04  24:00:00,237.928575006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863773273,0.0,2.18863773273
 07/05  01:00:00,287.769758966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927036067,0.0,2.18927036067
 07/05  02:00:00,287.769758996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923498615,0.0,2.18923498615
 07/05  03:00:00,287.769758949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948632022,0.0,2.18948632022
 07/05  04:00:00,299.991956701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945069596,0.0,2.18945069596
 07/05  05:00:00,315.18342228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160386325,0.0,2.19160386325
 07/05  06:00:00,645.0539601,32.2658907347,198.302541712,0.0,49.8407270682,199.362908273,25.542497776,23.3515249044,2.19097287154
 07/05  07:00:00,888.556128933,29.0430352136,313.022871952,0.0,149.522181205,199.362908273,43.4028938563,34.6636521744,8.73924168189
 07/05  08:00:00,1478.99423771,30.4920097099,346.562765763,0.0,448.566543614,448.566543614,13.8564621885,0.68557349649,13.170888692
 07/05  09:00:00,1472.23487722,31.8819764314,373.985747755,0.0,448.566543614,448.566543614,13.1872846074,0.0,13.1872846074
 07/05  10:00:00,1420.60052778,32.6748863485,370.446830223,0.0,448.566543614,448.566543614,15.3859095753,0.0,15.3859095753
 07/05  11:00:00,1403.73182295,33.6138011459,352.63554247,0.0,448.566543614,448.566543614,17.63136017,0.0,17.63136017
 07/05  12:00:00,1347.17599037,32.1655181097,347.364141351,0.0,448.566543614,398.725816546,22.1155678724,0.0,22.1155678724
 07/05  13:00:00,1388.93812554,35.3062757148,336.146168477,0.0,448.566543614,448.566543614,19.8825203173,0.0,19.8825203173
 07/05  14:00:00,1403.70207053,36.145630595,350.07991415,0.0,448.566543614,448.566543614,13.1700253731,0.0,13.1700253731
 07/05  15:00:00,1403.07573682,36.8368643405,348.762808247,0.0,448.566543614,448.566543614,13.1635431638,0.0,13.1635431638
 07/05  16:00:00,1446.94886031,36.9306225089,343.648337765,0.0,448.566543614,448.566543614,17.6129514017,0.0,17.6129514017
 07/05  17:00:00,1350.58297361,33.218293232,363.858614363,0.0,348.885089477,398.725816546,8.76066756303,0.0,8.76066756303
 07/05  18:00:00,1168.88295215,29.518422024,385.223662477,0.0,249.203635341,299.044362409,8.74523230789,0.0,8.74523230789
 07/05  19:00:00,1141.99554173,29.1548286816,383.146987148,0.0,249.203635341,299.044362409,6.55004096416,0.0,6.55004096416
 07/05  20:00:00,983.646478722,29.0430352136,374.951532035,0.0,149.522181205,249.203635341,9.81194388831,3.25798943419,6.55395445412
 07/05  21:00:00,977.472793755,29.0430352136,345.780338244,0.0,149.522181205,249.203635341,26.7671327699,24.5756317224,2.19150104753
 07/05  22:00:00,349.356715832,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946645799,0.0,2.18946645799
 07/05  23:00:00,299.991956693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928656985,0.0,2.18928656985
 07/05  24:00:00,287.769758943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925094675,0.0,2.18925094675
 07/06  01:00:00,287.769757883,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894992939,0.0,2.1894992939
 07/06  02:00:00,287.769757843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946183953,0.0,2.18946183953
 07/06  03:00:00,287.769757827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942434448,0.0,2.18942434448
 07/06  04:00:00,299.99195563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938682725,0.0,2.18938682725
 07/06  05:00:00,323.72708756,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167109258,0.0,2.19167109258
