Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  06:00:00,379.219921162,32.1750729946,0.0,0.0,49.8407270682,199.362908273,88.6907788676,84.3291202281,4.36165863946
 07/06  07:00:00,591.493239254,29.0430352136,58.8398332362,0.0,149.522181205,199.362908273,93.7571883826,87.1976771602,6.5595112224
 07/06  08:00:00,1420.16047347,29.8530805273,298.730215944,0.0,448.566543614,448.566543614,18.0889468684,4.91555251325,13.1733943552
 07/06  09:00:00,1415.91446402,31.1755612792,324.555508778,0.0,448.566543614,448.566543614,15.9845288911,0.60302301924,15.3815058719
 07/06  10:00:00,1390.18451521,31.9657367103,343.243408494,0.0,448.566543614,448.566543614,13.9134446903,0.0347898428214,13.8786548475
 07/06  11:00:00,1413.32673824,32.7305100997,363.14066884,0.0,448.566543614,448.566543614,19.1432266282,0.0,19.1432266282
 07/06  12:00:00,1362.69512011,30.6609479788,365.025992382,0.0,448.566543614,398.725816546,19.9043658904,0.0,19.9043658904
 07/06  13:00:00,1399.78556866,33.6306308223,351.657828623,0.0,448.566543614,448.566543614,22.0929051012,0.0,22.0929051012
 07/06  14:00:00,1400.756655,34.1984184553,351.447673262,0.0,448.566543614,448.566543614,10.9743332261,0.0,10.9743332261
 07/06  15:00:00,1411.43799726,34.5934103767,359.924617591,0.0,448.566543614,448.566543614,13.1656734087,0.0,13.1656734087
 07/06  16:00:00,1465.46858697,34.8275436019,364.42940397,0.0,448.566543614,448.566543614,17.6132247874,0.0,17.6132247874
 07/06  17:00:00,1337.79393315,31.4219520978,355.16792725,0.0,348.885089477,398.725816546,8.75925728716,0.0,8.75925728716
 07/06  18:00:00,1125.21405252,29.0430352136,345.210844381,0.0,249.203635341,299.044362409,9.86491476117,1.11947775001,8.74543701115
 07/06  19:00:00,1089.54584975,29.0430352136,336.713468748,0.0,249.203635341,299.044362409,20.1288584388,13.5778480702,6.55101036868
 07/06  20:00:00,856.88241974,29.0430352136,261.836456973,0.0,149.522181205,249.203635341,58.1277422281,51.5728459955,6.55489623265
 07/06  21:00:00,759.915497682,29.0430352136,141.258236243,0.0,149.522181205,249.203635341,85.4862098641,83.2948314279,2.19137843617
 07/06  22:00:00,349.356714915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949570111,0.0,2.18949570111
 07/06  23:00:00,299.991955704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931412496,0.0,2.18931412496
 07/06  24:00:00,287.76975792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927656626,0.0,2.18927656626
 07/07  01:00:00,287.769756886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923690947,0.0,2.18923690947
 07/07  02:00:00,287.769756872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948384476,0.0,2.18948384476
 07/07  03:00:00,287.769756826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944446662,0.0,2.18944446662
 07/07  04:00:00,299.991954609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940506071,0.0,2.18940506071
 07/07  05:00:00,323.727086305,0.0,0.0,0.0,49.8407270682,199.362908273,4.36305642189,0.0,4.36305642189
 07/07  06:00:00,379.022594884,31.9392149643,0.0,0.0,49.8407270682,199.362908273,140.326918825,138.135937906,2.19098091817
 07/07  07:00:00,651.539951501,29.0430352136,86.719528299,0.0,149.522181205,199.362908273,134.606020353,128.046660343,6.55936000926
 07/07  08:00:00,1373.13483894,29.1366022823,255.216257322,0.0,448.566543614,448.566543614,35.0187790719,21.8443816777,13.1743973942
 07/07  09:00:00,1392.08922611,30.0390383627,305.936584062,0.0,448.566543614,448.566543614,20.6491506908,5.26998412584,15.379166565
 07/07  10:00:00,1353.56078713,30.6773326189,315.533951169,0.0,448.566543614,448.566543614,17.2192520037,1.83309026169,15.386161742
 07/07  11:00:00,1349.74412238,31.1838988049,310.097299798,0.0,448.566543614,448.566543614,18.5723927223,0.940800050693,17.6315926716
 07/07  12:00:00,1310.82890894,29.6094842309,319.011225386,0.0,448.566543614,398.725816546,20.5524618874,0.64943638738,19.9030255001
 07/07  13:00:00,1402.80822604,33.1205331467,352.290146533,0.0,448.566543614,448.566543614,22.0884457785,0.0,22.0884457785
 07/07  14:00:00,1424.33452945,33.8408356483,373.017178534,0.0,448.566543614,448.566543614,13.1623530483,0.0,13.1623530483
 07/07  15:00:00,1422.30135662,34.2842865173,370.541016085,0.0,448.566543614,448.566543614,10.9736284385,0.0,10.9736284385
 07/07  16:00:00,1454.51296672,34.8255090284,353.317584495,0.0,448.566543614,448.566543614,17.6119668051,0.0,17.6119668051
 07/07  17:00:00,1357.13680935,31.6470392035,371.983715323,0.0,348.885089477,398.725816546,8.7598190177,0.0,8.7598190177
 07/07  18:00:00,1155.06724119,29.1945648683,371.731816455,0.0,249.203635341,299.044362409,8.74487634742,0.0,8.74487634742
 07/07  19:00:00,1097.22792489,29.0430352136,344.218196484,0.0,249.203635341,299.044362409,6.59010239868,0.0394884424869,6.55061395619
 07/07  20:00:00,854.368713458,29.0430352136,260.10028585,0.0,149.522181205,249.203635341,24.6273708456,18.0720988377,6.55527200791
 07/07  21:00:00,770.828622184,29.0430352136,152.204910091,0.0,149.522181205,249.203635341,68.8323908493,66.6408841566,2.19150669269
 07/07  22:00:00,349.35671384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948104678,0.0,2.18948104678
 07/07  23:00:00,299.991954656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894406967,0.0,2.1894406967
 07/07  24:00:00,287.769756825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940117387,0.0,2.18940117387
 07/08  01:00:00,237.929028711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935959314,0.0,2.18935959314
 07/08  02:00:00,237.929028724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931850663,0.0,2.18931850663
 07/08  03:00:00,237.92902875,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892773834,0.0,2.1892773834
 07/08  04:00:00,250.151226588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923624155,0.0,2.18923624155
 07/08  05:00:00,248.965994194,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328001776,0.0,4.36328001776
 07/08  06:00:00,515.877152841,31.1964816664,73.5287464447,0.0,49.8407270682,199.362908273,119.488566928,117.29786354,2.19070338872
 07/08  07:00:00,760.70485882,29.0430352136,286.752960504,0.0,49.8407270682,199.362908273,129.65679533,125.289268907,4.36752642351
 07/08  08:00:00,1038.09137516,29.0430352136,314.777019275,0.0,249.203635341,249.203635341,78.2873641255,71.7367910089,6.55057311652
 07/08  09:00:00,999.71347141,29.0430352136,312.606409627,0.0,249.203635341,249.203635341,38.7053306992,32.1420298482,6.56330085098
 07/08  10:00:00,983.477073013,29.0430352136,337.163389708,0.0,249.203635341,249.203635341,19.2733752024,10.5340012788,8.73937392364
 07/08  11:00:00,1017.01055001,29.0430352136,369.219852165,0.0,249.203635341,249.203635341,11.5511984674,2.79958326991,8.75161519751
 07/08  12:00:00,1007.72444368,29.0430352136,359.936318476,0.0,249.203635341,249.203635341,7.68254424047,1.12137770834,6.56116653213
 07/08  13:00:00,1018.68699966,29.0430352136,370.899844245,0.0,249.203635341,249.203635341,9.14489921728,0.406017305597,8.73888191168
 07/08  14:00:00,772.572736978,29.0430352136,373.991239933,0.0,74.7610906023,174.442544739,4.50888647081,0.135339273457,4.37354719735
 07/08  15:00:00,781.720706878,29.0430352136,383.140220914,0.0,74.7610906023,174.442544739,6.54627156142,0.0,6.54627156142
 07/08  16:00:00,824.667889962,29.3318083235,376.909375934,0.0,74.7610906023,174.442544739,4.38263488538,0.0104145894817,4.3722202959
 07/08  17:00:00,781.768705053,30.0536897589,371.381471211,0.0,24.9203635341,149.522181205,10.7046791076,6.34315168762,4.36152741996
 07/08  18:00:00,636.804457939,20.514159314,258.270971427,0.0,24.9203635341,149.522181205,2.19098896454,0.0,2.19098896454
 07/08  19:00:00,577.547615313,18.5984699661,230.951632887,0.0,24.9203635341,149.522181205,2.19100694799,0.0,2.19100694799
 07/08  20:00:00,345.685247013,0.948830740993,37.3920024526,0.0,24.9203635341,149.522181205,2.19098751787,0.0,2.19098751787
 07/08  21:00:00,299.041846484,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470478458,0.0,4.36470478458
 07/08  22:00:00,274.595622041,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894075703,0.0,2.1894075703
 07/08  23:00:00,250.151226454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936619995,0.0,2.18936619995
 07/08  24:00:00,237.929028681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932485622,0.0,2.18932485622
 07/09  01:00:00,237.928570849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865080102,0.0,2.18865080102
 07/09  02:00:00,237.928570716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854313181,0.0,2.18854313181
 07/09  03:00:00,237.928570366,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150768252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867057155,0.0,2.18867057155
 07/09  05:00:00,248.965535592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180487652,0.0,4.36180487652
 07/09  06:00:00,272.221955005,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,296.666350897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853986345,0.0,2.18853986345
 07/09  08:00:00,296.66635113,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886671404,0.0,2.1886671404
 07/09  09:00:00,259.999757733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855923262,0.0,2.18855923262
 07/09  10:00:00,211.110966304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868641026,0.0,2.18868641026
 07/09  11:00:00,211.111880337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003903196,0.0,2.19003903196
 07/09  12:00:00,211.111880246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996050605,0.0,2.18996050605
 07/09  13:00:00,211.113251472,0.0,0.0,0.0,24.9203635341,149.522181205,4.36466257324,0.0,4.36466257324
 07/09  14:00:00,211.111880626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995305715,0.0,2.18995305715
 07/09  15:00:00,211.110966108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851450562,0.0,2.18851450562
 07/09  16:00:00,259.99975725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,296.666350972,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886417722,0.0,2.1886417722
 07/09  18:00:00,296.666351148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853379501,0.0,2.18853379501
 07/09  19:00:00,435.450447129,9.78904861991,124.54621069,0.0,24.9203635341,149.522181205,2.18866160656,0.0,2.18866160656
 07/09  20:00:00,280.765621777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855304215,0.0,2.18855304215
 07/09  21:00:00,299.040930714,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087158153,0.0,2.19087158153
 07/09  22:00:00,274.595164057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853131909,0.0,2.18853131909
 07/09  23:00:00,250.150768106,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928570418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865849457,0.0,2.18865849457
 07/10  01:00:00,287.769753707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936348214,0.0,2.18936348214
 07/10  02:00:00,287.76975374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893188116,0.0,2.1893188116
 07/10  03:00:00,287.769753783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927411061,0.0,2.18927411061
 07/10  04:00:00,299.991951636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922939616,0.0,2.18922939616
 07/10  05:00:00,323.727081579,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324367054,0.0,4.36324367054
 07/10  06:00:00,421.654072392,31.8470602873,21.5597228982,0.0,49.8407270682,199.362908273,74.3298718469,72.1391901131,2.19068173389
 07/10  07:00:00,737.44569669,29.0430352136,170.016208829,0.0,149.522181205,199.362908273,68.1223352495,61.5628267443,6.55950850519
 07/10  08:00:00,1442.54441641,30.8478477833,314.506981778,0.0,448.566543614,448.566543614,17.7768932412,4.6026573218,13.1742359194
 07/10  09:00:00,1451.18437509,32.4730925922,353.134710234,0.0,448.566543614,448.566543614,16.7011759992,1.3225545207,15.3786214785
 07/10  10:00:00,1409.64101468,33.6504171888,358.88985137,0.0,448.566543614,448.566543614,15.7570324768,0.37124456251,15.3857879142
 07/10  11:00:00,1416.78440315,33.4272851353,365.874691641,0.0,448.566543614,448.566543614,17.6300319097,0.0,17.6300319097
 07/10  12:00:00,1375.01242309,30.8839776415,376.482174516,0.0,448.566543614,398.725816546,19.9005328647,0.0,19.9005328647
 07/10  13:00:00,1421.36816715,34.4747125878,369.407826031,0.0,448.566543614,448.566543614,22.091235179,0.0,22.091235179
 07/10  14:00:00,1412.21389643,35.915185999,358.822213836,0.0,448.566543614,448.566543614,10.9757085577,0.0,10.9757085577
 07/10  15:00:00,1415.17703904,35.5573680814,362.143644643,0.0,448.566543614,448.566543614,13.1644544867,0.0,13.1644544867
 07/10  16:00:00,1470.87297753,36.1450887358,368.358037371,0.0,448.566543614,448.566543614,17.6131324669,0.0,17.6131324669
 07/10  17:00:00,1345.38870118,33.0504031344,358.832258538,0.0,348.885089477,398.725816546,8.76085453001,0.0,8.76085453001
 07/10  18:00:00,1108.52375161,29.3506503356,328.164560074,0.0,249.203635341,299.044362409,8.74535354705,0.0,8.74535354705
 07/10  19:00:00,1027.90636762,29.1396160757,277.757519218,0.0,249.203635341,299.044362409,6.55009462603,0.0,6.55009462603
 07/10  20:00:00,738.271577855,29.0430352136,138.254430167,0.0,149.522181205,249.203635341,6.87085840847,0.316967404941,6.55389100353
 07/10  21:00:00,679.443089814,29.0430352136,63.1941601617,0.0,149.522181205,249.203635341,18.601182504,16.4096833919,2.19149911207
 07/10  22:00:00,349.356710811,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946714908,0.0,2.18946714908
 07/10  23:00:00,299.991951626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927889574,0.0,2.18927889574
 07/10  24:00:00,287.769753866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923405561,0.0,2.18923405561
 07/11  01:00:00,287.769752909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947193753,0.0,2.18947193753
 07/11  02:00:00,287.769752852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942548875,0.0,2.18942548875
 07/11  03:00:00,287.769752831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937900495,0.0,2.18937900495
 07/11  04:00:00,299.991950637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933250448,0.0,2.18933250448
 07/11  05:00:00,323.727079454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159354502,0.0,2.19159354502
 07/11  06:00:00,379.075013063,32.01708909,0.0,0.0,49.8407270682,199.362908273,107.017133903,102.655186522,4.36194738102
 07/11  07:00:00,500.243126659,29.0430352136,0.0,0.0,149.522181205,199.362908273,124.34647048,117.786463051,6.56000742839
 07/11  08:00:00,1266.01681372,29.3962078463,175.568864742,0.0,448.566543614,448.566543614,26.6336832274,13.4620027023,13.1716805251
 07/11  09:00:00,1423.77645223,30.7782998596,328.705551349,0.0,448.566543614,448.566543614,16.5817351145,1.20083262267,15.3809024918
 07/11  10:00:00,1401.00796552,31.815618296,353.198684156,0.0,448.566543614,448.566543614,13.7102378796,0.522102915351,13.1881349642
 07/11  11:00:00,1409.10417001,32.411089073,359.499942767,0.0,448.566543614,448.566543614,17.6302876208,0.0,17.6302876208
 07/11  12:00:00,1376.7282856,30.6699848611,378.412039759,0.0,448.566543614,398.725816546,22.112478495,0.0,22.112478495
 07/11  13:00:00,1416.53497686,34.5770271156,364.472333765,0.0,448.566543614,448.566543614,19.878823773,0.0,19.878823773
 07/11  14:00:00,1404.96541132,36.1798129055,351.309116942,0.0,448.566543614,448.566543614,13.1676199029,0.0,13.1676199029
 07/11  15:00:00,1418.49968912,36.6309051038,364.392756612,0.0,448.566543614,448.566543614,13.1616432029,0.0,13.1616432029
 07/11  16:00:00,1461.16383691,38.5459200207,356.248072886,0.0,448.566543614,448.566543614,15.4113703407,0.0,15.4113703407
 07/11  17:00:00,1347.64341227,35.87810096,358.259276823,0.0,348.885089477,398.725816546,10.9450931746,0.0,10.9450931746
 07/11  18:00:00,1125.51675332,31.5285591432,339.911014867,0.0,249.203635341,299.044362409,8.74506360362,0.0,8.74506360362
 07/11  19:00:00,1072.03943644,30.3624764065,313.552086739,0.0,249.203635341,299.044362409,4.37393462748,0.0,4.37393462748
 07/11  20:00:00,846.567879757,29.062491667,243.498507836,0.0,149.522181205,249.203635341,6.70139243994,0.145826772819,6.55556566712
 07/11  21:00:00,787.800570511,29.0430352136,168.868737525,0.0,149.522181205,249.203635341,12.4113106266,8.0477846655,4.36352596113
 07/11  22:00:00,349.356709682,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927835217,0.0,2.18927835217
 07/11  23:00:00,299.99195063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923179136,0.0,2.18923179136
 07/11  24:00:00,287.769752846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947008173,0.0,2.18947008173
 07/12  01:00:00,287.769751834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942059192,0.0,2.18942059192
 07/12  02:00:00,287.769751808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937247156,0.0,2.18937247156
 07/12  03:00:00,287.76975181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932432808,0.0,2.18932432808
 07/12  04:00:00,299.991949635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927617705,0.0,2.18927617705
 07/12  05:00:00,323.727078027,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139736494,0.0,2.19139736494
 07/12  06:00:00,379.174877623,32.1436964103,0.0,0.0,49.8407270682,199.362908273,67.5076364908,65.3166870952,2.19094939568
 07/12  07:00:00,538.135531634,29.0430352136,16.8466987484,0.0,149.522181205,199.362908273,67.5827717138,58.8433153373,8.73945637652
 07/12  08:00:00,1240.93116258,31.7093028896,124.319566957,0.0,448.566543614,448.566543614,15.8919512516,2.72382879612,13.1681224554
 07/12  09:00:00,1369.28116475,34.2390178372,281.832071251,0.0,448.566543614,448.566543614,13.8720550187,0.688522854595,13.1835321641
 07/12  10:00:00,1370.46746555,34.918240384,323.831519221,0.0,448.566543614,448.566543614,15.4044042701,0.0193405596314,15.3850637105
 07/12  11:00:00,1387.82573103,34.2359473479,338.512766429,0.0,448.566543614,448.566543614,17.6292426066,0.0,17.6292426066
 07/12  12:00:00,1352.94134232,31.3133402411,354.097962962,0.0,448.566543614,398.725816546,22.110721321,0.0,22.110721321
 07/12  13:00:00,1400.72378846,35.3435131303,347.894669404,0.0,448.566543614,448.566543614,19.8802002968,0.0,19.8802002968
 07/12  14:00:00,1395.22493457,36.530943637,341.217512791,0.0,448.566543614,448.566543614,13.1629554504,0.0,13.1629554504
 07/12  15:00:00,1395.71564268,37.5884251936,340.651190486,0.0,448.566543614,448.566543614,10.9721737117,0.0,10.9721737117
 07/12  16:00:00,1435.23912851,40.5940464759,328.529688208,0.0,448.566543614,448.566543614,17.6114161784,0.0,17.6114161784
 07/12  17:00:00,1333.81100776,36.6416339321,343.91745317,0.0,348.885089477,398.725816546,8.75962388777,0.0,8.75962388777
 07/12  18:00:00,1162.04124677,32.3662415267,375.534165924,0.0,249.203635341,299.044362409,8.74460640576,0.0,8.74460640576
 07/12  19:00:00,1097.64889493,30.8652003618,339.613828767,0.0,249.203635341,299.044362409,6.55038339141,0.0,6.55038339141
 07/12  20:00:00,922.482178072,29.1071118987,308.705916979,0.0,149.522181205,249.203635341,6.55493383065,0.0,6.55493383065
 07/12  21:00:00,920.732678465,29.0430352136,289.964576248,0.0,149.522181205,249.203635341,2.46248183124,0.271069042031,2.19141278921
 07/12  22:00:00,349.356708885,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939012571,0.0,2.18939012571
 07/12  23:00:00,299.991949699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934096298,0.0,2.18934096298
 07/12  24:00:00,287.769751916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929270988,0.0,2.18929270988
 07/13  01:00:00,287.769751035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924265562,0.0,2.18924265562
 07/13  02:00:00,287.769751087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887780809,0.0,2.18887780809
 07/13  03:00:00,287.769751022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942768035,0.0,2.18942768035
 07/13  04:00:00,299.991948797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937787655,0.0,2.18937787655
 07/13  05:00:00,323.727077002,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293952253,0.0,4.36293952253
 07/13  06:00:00,379.37763137,32.3388587565,0.0,0.0,49.8407270682,199.362908273,78.1238676412,75.932957811,2.19090983018
 07/13  07:00:00,500.198096613,29.0430352136,0.0,0.0,149.522181205,199.362908273,61.4939155424,54.9350234861,6.55889205628
 07/13  08:00:00,1107.19056307,30.2725254814,25.5626291643,0.0,448.566543614,448.566543614,14.2742510891,1.10166953426,13.1725815549
 07/13  09:00:00,1303.25431444,31.7444097128,219.967614281,0.0,448.566543614,448.566543614,15.5100094226,0.131544576213,15.3784648464
 07/13  10:00:00,1354.40762616,32.5153414305,312.279295876,0.0,448.566543614,448.566543614,13.189345908,0.0,13.189345908
 07/13  11:00:00,1390.78348046,33.4339972055,342.009843271,0.0,448.566543614,448.566543614,17.6314851304,0.0,17.6314851304
 07/13  12:00:00,1364.5218337,31.3865904059,365.489004261,0.0,448.566543614,398.725816546,22.11047774,0.0,22.11047774
 07/13  13:00:00,1393.44856069,34.1613095934,345.160078167,0.0,448.566543614,448.566543614,19.8794127071,0.0,19.8794127071
 07/13  14:00:00,1344.11386637,34.7448069967,300.886122084,0.0,448.566543614,448.566543614,13.1680536192,0.0,13.1680536192
 07/13  15:00:00,1371.65608687,35.8616615641,318.422416584,0.0,448.566543614,448.566543614,13.1610591036,0.0,13.1610591036
 07/13  16:00:00,1458.65011598,36.2344425915,356.04584452,0.0,448.566543614,448.566543614,15.4114120887,0.0,15.4114120887
 07/13  17:00:00,1356.59475578,32.7948604085,370.29387044,0.0,348.885089477,398.725816546,10.9451473165,0.0,10.9451473165
 07/13  18:00:00,1154.47890293,29.2694682076,371.166743022,0.0,249.203635341,299.044362409,8.74397426955,0.0,8.74397426955
 07/13  19:00:00,1114.03274575,29.0603471111,355.584988802,0.0,249.203635341,299.044362409,4.37393654369,0.0,4.37393654369
 07/13  20:00:00,937.614668441,29.0430352136,328.809236194,0.0,149.522181205,249.203635341,9.39300314725,2.83837749595,6.5546256513
 07/13  21:00:00,919.859838464,29.0430352136,293.538025302,0.0,149.522181205,249.203635341,27.4686882432,23.105608517,4.36307972624
 07/13  22:00:00,349.356707901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927314232,0.0,2.18927314232
 07/13  23:00:00,299.991948835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922330497,0.0,2.18922330497
 07/13  24:00:00,287.769751032,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894577714,0.0,2.1894577714
 07/14  01:00:00,287.76975006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940516678,0.0,2.18940516678
 07/14  02:00:00,287.76975003,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893538573,0.0,2.1893538573
 07/14  03:00:00,287.769750032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930252681,0.0,2.18930252681
 07/14  04:00:00,299.99194786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925119074,0.0,2.18925119074
 07/14  05:00:00,323.727075233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19136434498,0.0,2.19136434498
 07/14  06:00:00,622.566648523,32.2853171856,174.945248919,0.0,49.8407270682,199.362908273,56.432535684,54.2416216769,2.19091400712
 07/14  07:00:00,892.541335913,29.0430352136,313.298799581,0.0,149.522181205,199.362908273,76.324029384,67.5853457815,8.73868360254
 07/14  08:00:00,1491.55695331,29.7951918622,358.727799765,0.0,448.566543614,448.566543614,15.4797331245,2.31225336639,13.1674797582
 07/14  09:00:00,1466.3042917,31.1155542471,368.821242464,0.0,448.566543614,448.566543614,13.7671004918,0.584396786423,13.1827037054
 07/14  10:00:00,1420.13707148,31.844828729,370.813448581,0.0,448.566543614,448.566543614,15.4459255493,0.0619800737598,15.3839454756
 07/14  11:00:00,1419.91682195,32.7167006883,369.717725934,0.0,448.566543614,448.566543614,17.6276297621,0.0,17.6276297621
 07/14  12:00:00,1373.80732162,30.6999389656,375.461153943,0.0,448.566543614,398.725816546,22.1082594769,0.0,22.1082594769
 07/14  13:00:00,1430.19732206,33.870802714,378.840933097,0.0,448.566543614,448.566543614,19.8776592845,0.0,19.8776592845
 07/14  14:00:00,1422.39655655,34.5768740388,370.343212549,0.0,448.566543614,448.566543614,13.161340878,0.0,13.161340878
 07/14  15:00:00,1410.90304659,35.1636537446,358.263383671,0.0,448.566543614,448.566543614,10.9723792867,0.0,10.9723792867
 07/14  16:00:00,1465.78343812,35.4096123062,364.004008774,0.0,448.566543614,448.566543614,17.6091647819,0.0,17.6091647819
 07/14  17:00:00,1363.78295361,31.8928735407,378.384060305,0.0,348.885089477,398.725816546,8.75832105924,0.0,8.75832105924
 07/14  18:00:00,1149.7960527,29.0696415124,366.585581184,0.0,249.203635341,299.044362409,8.74431521871,0.0,8.74431521871
 07/14  19:00:00,1122.5413773,29.0430352136,363.804643378,0.0,249.203635341,299.044362409,6.55017531535,0.0,6.55017531535
 07/14  20:00:00,953.565430517,29.0430352136,341.282296614,0.0,149.522181205,249.203635341,17.2803675618,10.7260272301,6.55434033167
 07/14  21:00:00,936.897929956,29.0430352136,310.163755348,0.0,149.522181205,249.203635341,44.5058941526,42.3143824414,2.19151171125
 07/14  22:00:00,349.356707141,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933993102,0.0,2.18933993102
 07/14  23:00:00,299.991947936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928756465,0.0,2.18928756465
 07/14  24:00:00,287.769750174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923614476,0.0,2.18923614476
 07/15  01:00:00,237.929022284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946655687,0.0,2.18946655687
 07/15  02:00:00,237.929022211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941371733,0.0,2.18941371733
 07/15  03:00:00,237.929022183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936084591,0.0,2.18936084591
 07/15  04:00:00,250.151219991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930796097,0.0,2.18930796097
 07/15  05:00:00,248.965983084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155253763,0.0,2.19155253763
 07/15  06:00:00,378.53569967,31.4475599071,0.0,0.0,49.8407270682,199.362908273,149.314158609,144.952308182,4.36185042646
 07/15  07:00:00,400.572322149,29.0430352136,0.0,0.0,49.8407270682,199.362908273,142.197828956,137.830310134,4.36751882172
 07/15  08:00:00,798.190010387,29.0430352136,83.9573961674,0.0,249.203635341,249.203635341,99.6066108224,95.2332012269,4.37340959552
 07/15  09:00:00,954.786335725,29.0430352136,271.830000888,0.0,249.203635341,249.203635341,80.8501848983,72.1054746449,8.74471025346
 07/15  10:00:00,973.626607428,29.0430352136,329.473154247,0.0,249.203635341,249.203635341,35.632572102,29.0731347891,6.55943731286
 07/15  11:00:00,1021.62002618,29.0430352136,373.819749705,0.0,249.203635341,249.203635341,24.9765274107,16.2259082625,8.75061914819
 07/15  12:00:00,1018.66684779,29.0430352136,370.873639355,0.0,249.203635341,249.203635341,17.0032364969,8.2619261443,8.74131035258
 07/15  13:00:00,1027.2352555,29.0430352136,379.446524892,0.0,249.203635341,249.203635341,9.20000046391,2.6413803576,6.55862010631
 07/15  14:00:00,782.00683578,29.0430352136,383.422330238,0.0,74.7610906023,174.442544739,10.9161558369,4.36592359075,6.55023224619
 07/15  15:00:00,775.404038329,29.0430352136,376.823570374,0.0,74.7610906023,174.442544739,4.37085778699,0.0,4.37085778699
 07/15  16:00:00,815.92154666,29.4091593558,368.08568243,0.0,74.7610906023,174.442544739,6.58207555946,0.0338397903959,6.54823576906
 07/15  17:00:00,786.387970858,30.5150598859,375.537910593,0.0,24.9203635341,149.522181205,10.5866387868,8.39595272121,2.19068606559
 07/15  18:00:00,668.99767228,20.6216281087,290.356726633,0.0,24.9203635341,149.522181205,2.19084649086,0.0,2.19084649086
 07/15  19:00:00,606.198356619,18.7430036153,259.45784859,0.0,24.9203635341,149.522181205,4.36156235596,0.0,4.36156235596
 07/15  20:00:00,524.427235444,14.009860826,187.819750516,0.0,24.9203635341,149.522181205,2.19094518015,0.0,2.19094518015
 07/15  21:00:00,299.041834988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36457437406,0.0,4.36457437406
 07/15  22:00:00,274.595615656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923339867,0.0,2.18923339867
 07/15  23:00:00,250.151220068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,237.929022221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946420361,0.0,2.18946420361
 07/16  01:00:00,237.928565449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865025679,0.0,2.18865025679
 07/16  02:00:00,237.928565787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853206032,0.0,2.18853206032
 07/16  03:00:00,237.928565881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864740634,0.0,2.18864740634
 07/16  04:00:00,250.150763514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852906422,0.0,2.18852906422
 07/16  05:00:00,248.96552605,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066949181,0.0,2.19066949181
 07/16  06:00:00,272.221950378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864111764,0.0,2.18864111764
 07/16  07:00:00,540.609251979,13.8150546022,182.130253594,0.0,24.9203635341,149.522181205,2.1886940417,0.0,2.1886940417
 07/16  08:00:00,706.639739405,23.0084365885,306.942748192,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,638.982290061,19.1292913129,282.878959275,0.0,24.9203635341,149.522181205,2.1885987078,0.0,2.1885987078
 07/16  10:00:00,637.665683275,23.1244397625,323.113500802,0.0,24.9203635341,149.522181205,2.1885970392,0.0,2.1885970392
 07/16  11:00:00,587.227119165,18.7577758062,280.360795605,0.0,24.9203635341,149.522181205,2.19016414403,0.0,2.19016414403
 07/16  12:00:00,549.095607633,15.2348269019,251.344479013,0.0,24.9203635341,149.522181205,2.19020665661,0.0,2.19020665661
 07/16  13:00:00,503.488071797,13.4155575917,222.440709284,0.0,24.9203635341,149.522181205,4.36488764224,0.0,4.36488764224
 07/16  14:00:00,509.948144595,14.0048207504,232.019395785,0.0,24.9203635341,149.522181205,2.19016361326,0.0,2.19016361326
 07/16  15:00:00,553.369225708,15.7520691108,269.721549948,0.0,24.9203635341,149.522181205,2.18868195947,0.0,2.18868195947
 07/16  16:00:00,713.850493069,19.5100952933,356.603619907,0.0,24.9203635341,149.522181205,2.18870352,0.0,2.18870352
 07/16  17:00:00,778.528538756,22.7518610987,378.411181144,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,719.717164319,19.8463812026,325.46741747,0.0,24.9203635341,149.522181205,2.18867850054,0.0,2.18867850054
 07/16  19:00:00,723.665705462,22.7132033185,348.031403875,0.0,24.9203635341,149.522181205,2.18870007489,0.0,2.18870007489
 07/16  20:00:00,613.77086571,14.7950213977,244.136242509,0.0,24.9203635341,149.522181205,2.18867506219,0.0,2.18867506219
 07/16  21:00:00,524.878969895,12.1263906403,172.03713548,0.0,24.9203635341,149.522181205,2.19095774782,0.0,2.19095774782
 07/16  22:00:00,274.595159211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853604007,0.0,2.18853604007
 07/16  23:00:00,250.150763553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865109128,0.0,2.18865109128
 07/16  24:00:00,237.928565404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853257262,0.0,2.18853257262
 07/17  01:00:00,287.769747523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918547069,0.0,2.18918547069
 07/17  02:00:00,287.769747533,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  03:00:00,287.769747498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941317751,0.0,2.18941317751
 07/17  04:00:00,299.991945295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935736958,0.0,2.18935736958
 07/17  05:00:00,332.270738046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36313038287,0.0,4.36313038287
 07/17  06:00:00,538.097386756,29.6754240762,104.675483057,0.0,49.8407270682,199.362908273,23.0750911312,20.8844270548,2.19066407645
 07/17  07:00:00,888.305473924,29.0754009527,310.085995194,0.0,149.522181205,199.362908273,26.2600331255,17.5210015728,8.73903155269
 07/17  08:00:00,1491.39587471,31.1524434039,357.211135407,0.0,448.566543614,448.566543614,13.1654016492,0.0,13.1654016492
 07/17  09:00:00,1453.10811018,32.4371138342,354.303943571,0.0,448.566543614,448.566543614,13.180300444,0.0,13.180300444
 07/17  10:00:00,1400.19485648,32.8035030917,349.912621657,0.0,448.566543614,448.566543614,15.385021505,0.0,15.385021505
 07/17  11:00:00,1399.95287156,31.8279407595,350.642562134,0.0,448.566543614,448.566543614,17.6285704034,0.0,17.6285704034
 07/17  12:00:00,1351.10859911,31.6149564198,352.351303941,0.0,448.566543614,398.725816546,19.8997363564,0.0,19.8997363564
 07/17  13:00:00,1408.42509034,34.9081429592,358.954128583,0.0,448.566543614,448.566543614,19.8803814151,0.0,19.8803814151
 07/17  14:00:00,1412.65151274,36.7464526649,361.05219571,0.0,448.566543614,448.566543614,13.1687280592,0.0,13.1687280592
 07/17  15:00:00,1404.08131935,39.5803760227,351.12535178,0.0,448.566543614,448.566543614,13.1614579406,0.0,13.1614579406
 07/17  16:00:00,1451.98832356,43.2965889656,345.552379875,0.0,448.566543614,448.566543614,15.4113338239,0.0,15.4113338239
 07/17  17:00:00,1334.8882696,39.473071881,344.026707527,0.0,348.885089477,398.725816546,10.9451488024,0.0,10.9451488024
 07/17  18:00:00,1137.57833034,35.3322566211,348.324730308,0.0,249.203635341,299.044362409,8.74391239837,0.0,8.74391239837
 07/17  19:00:00,1120.72656363,33.2417274935,357.791144084,0.0,249.203635341,299.044362409,4.37389811473,0.0,4.37389811473
 07/17  20:00:00,990.962891849,29.8864627962,372.360340805,0.0,149.522181205,249.203635341,6.55451021792,0.0,6.55451021792
 07/17  21:00:00,1019.39414771,29.116991283,383.291229828,0.0,149.522181205,249.203635341,4.36276067503,0.0,4.36276067503
 07/17  22:00:00,349.356704445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924168508,0.0,2.18924168508
 07/17  23:00:00,383.631695975,1.13859688919,50.7088361093,0.0,24.9203635341,199.362908273,2.18941400916,0.0,2.18941400916
 07/17  24:00:00,287.769747554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941326992,0.0,2.18941326992
 07/18  01:00:00,287.769746727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935499746,0.0,2.18935499746
 07/18  02:00:00,287.769746725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929787179,0.0,2.18929787179
 07/18  03:00:00,287.769746754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924073359,0.0,2.18924073359
 07/18  04:00:00,299.991944609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918359685,0.0,2.18918359685
 07/18  05:00:00,332.270736719,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171710249,0.0,2.19171710249
 07/18  06:00:00,687.849450901,32.4867360649,237.414294544,0.0,49.8407270682,199.362908273,2.19082716591,0.0,2.19082716591
 07/18  07:00:00,927.631522388,30.2475817799,342.789781716,0.0,149.522181205,199.362908273,8.73814152992,0.0,8.73814152992
 07/18  08:00:00,1464.94310582,35.935485528,327.692555565,0.0,448.566543614,448.566543614,13.166183833,0.0,13.166183833
 07/18  09:00:00,1444.89304453,39.6327646481,338.893230385,0.0,448.566543614,448.566543614,13.1810640438,0.0,13.1810640438
 07/18  10:00:00,1400.02811344,40.7359916124,343.492175826,0.0,448.566543614,448.566543614,15.3837714006,0.0,15.3837714006
 07/18  11:00:00,1414.2876494,40.1682437371,358.19227736,0.0,448.566543614,448.566543614,17.6293260724,0.0,17.6293260724
 07/18  12:00:00,1356.716939,37.2871130728,354.203605388,0.0,448.566543614,398.725816546,19.8979970513,0.0,19.8979970513
 07/18  13:00:00,1403.45918305,43.5679276936,345.953674218,0.0,448.566543614,448.566543614,19.8809357717,0.0,19.8809357717
 07/18  14:00:00,1410.76287932,45.2459579268,350.385308349,0.0,448.566543614,448.566543614,13.1690975652,0.0,13.1690975652
 07/18  15:00:00,1422.15645586,51.5519803901,353.12849433,0.0,448.566543614,448.566543614,13.1617553137,0.0,13.1617553137
 07/18  16:00:00,1467.95868006,55.1801452909,346.408742452,0.0,448.566543614,448.566543614,15.4115596767,0.0,15.4115596767
 07/18  17:00:00,1341.87501191,46.0697271643,344.253842654,0.0,348.885089477,398.725816546,10.9453206087,0.0,10.9453206087
 07/18  18:00:00,1133.65367947,34.4498929059,346.800625259,0.0,249.203635341,299.044362409,8.74403305125,0.0,8.74403305125
 07/18  19:00:00,1114.77017854,32.9807945767,352.09569425,0.0,249.203635341,299.044362409,4.37317124402,0.0,4.37317124402
 07/18  20:00:00,982.775148361,30.4392503708,363.619813268,0.0,149.522181205,249.203635341,6.55457605381,0.0,6.55457605381
 07/18  21:00:00,1013.32990161,29.4461512743,376.897824682,0.0,149.522181205,249.203635341,4.36263791264,0.0,4.36263791264
 07/18  22:00:00,349.356703772,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926859712,0.0,2.18926859712
 07/18  23:00:00,396.292674763,1.13859688919,63.2692070344,0.0,24.9203635341,199.362908273,2.18940129305,0.0,2.18940129305
 07/18  24:00:00,287.769746893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943710653,0.0,2.18943710653
 07/19  01:00:00,356.264118623,1.13859688919,35.782139917,0.0,24.9203635341,199.362908273,2.18937848593,0.0,2.18937848593
 07/19  02:00:00,287.769745994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931913111,0.0,2.18931913111
 07/19  03:00:00,287.769746011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926065017,0.0,2.18926065017
 07/19  04:00:00,299.991943851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920216865,0.0,2.18920216865
 07/19  05:00:00,332.270735587,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111060062,0.0,2.19111060062
 07/19  06:00:00,455.296578782,33.2183110941,19.0939765173,0.0,49.8407270682,199.362908273,2.19779085155,0.00694926051005,2.19084159104
 07/19  07:00:00,769.050293905,29.0430352136,201.630461934,0.0,149.522181205,199.362908273,8.9797053409,0.241058865766,8.73864647514
 07/19  08:00:00,1460.82688257,35.133881152,327.060402529,0.0,448.566543614,448.566543614,13.1671565767,0.0,13.1671565767
 07/19  09:00:00,1437.22383847,40.2652146059,330.757271918,0.0,448.566543614,448.566543614,13.1808977074,0.0,13.1808977074
 07/19  10:00:00,1381.65706724,41.5220096228,325.88047004,0.0,448.566543614,448.566543614,15.3834978694,0.0,15.3834978694
 07/19  11:00:00,1399.1135839,41.442018479,343.303385277,0.0,448.566543614,448.566543614,17.6288686065,0.0,17.6288686065
 07/19  12:00:00,1363.65196846,39.6794894652,358.104948424,0.0,448.566543614,398.725816546,19.8973063049,0.0,19.8973063049
 07/19  13:00:00,1432.77522171,51.9510752178,363.338601714,0.0,448.566543614,448.566543614,19.8796776694,0.0,19.8796776694
 07/19  14:00:00,1432.42058518,56.5111485913,358.432996988,0.0,448.566543614,448.566543614,13.1685711801,0.0,13.1685711801
 07/19  15:00:00,1433.88203206,63.3046712595,353.101383424,0.0,448.566543614,448.566543614,13.1611949504,0.0,13.1611949504
 07/19  16:00:00,1485.57501532,70.5198541168,348.68537586,0.0,448.566543614,448.566543614,15.4107726343,0.0,15.4107726343
 07/19  17:00:00,1353.87757026,54.6323499221,345.739221221,0.0,348.885089477,398.725816546,10.9447815052,0.0,10.9447815052
 07/19  18:00:00,1130.51765514,38.0432741526,341.404915763,0.0,249.203635341,299.044362409,8.74359530948,0.0,8.74359530948
 07/19  19:00:00,1116.64180801,34.6515833751,352.390294741,0.0,249.203635341,299.044362409,4.37373526449,0.0,4.37373526449
 07/19  20:00:00,994.393629741,30.2910309321,375.386515693,0.0,149.522181205,249.203635341,6.55467813561,0.0,6.55467813561
 07/19  21:00:00,1004.21386379,29.326897752,367.901042133,0.0,149.522181205,249.203635341,4.36327767109,0.0,4.36327767109
 07/19  22:00:00,349.356703039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943811187,0.0,2.18943811187
 07/19  23:00:00,364.329663595,1.13859688919,31.6168745066,0.0,24.9203635341,199.362908273,2.18938044293,0.0,2.18938044293
 07/19  24:00:00,287.769745971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932093567,0.0,2.18932093567
 07/20  01:00:00,287.769745273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926015345,0.0,2.18926015345
 07/20  02:00:00,287.769745313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920044565,0.0,2.18920044565
 07/20  03:00:00,287.769745333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  04:00:00,299.991943098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942334937,0.0,2.18942334937
 07/20  05:00:00,332.270734458,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324018928,0.0,4.36324018928
 07/20  06:00:00,758.996235089,33.6031010108,307.155635121,0.0,49.8407270682,199.362908273,2.19071377404,0.0,2.19071377404
 07/20  07:00:00,909.444828781,29.0430352136,329.924561489,0.0,149.522181205,199.362908273,8.73857250196,0.0,8.73857250196
 07/20  08:00:00,1498.52724328,35.250092593,360.244872067,0.0,448.566543614,448.566543614,13.1660692922,0.0,13.1660692922
 07/20  09:00:00,1433.57700906,41.2941882949,326.782777104,0.0,448.566543614,448.566543614,13.1798595984,0.0,13.1798595984
 07/20  10:00:00,1388.12554568,44.3041569158,326.685574582,0.0,448.566543614,448.566543614,15.3842572192,0.0,15.3842572192
 07/20  11:00:00,1390.64611628,43.7977487501,329.775870873,0.0,448.566543614,448.566543614,17.6272789702,0.0,17.6272789702
 07/20  12:00:00,1338.38853258,37.8548910718,335.131941283,0.0,448.566543614,398.725816546,19.8982945135,0.0,19.8982945135
 07/20  13:00:00,1397.31174306,43.9798408869,335.865839704,0.0,448.566543614,448.566543614,19.8780354097,0.0,19.8780354097
 07/20  14:00:00,1396.66826674,44.6165122514,335.035564333,0.0,448.566543614,448.566543614,13.1671948203,0.0,13.1671948203
 07/20  15:00:00,1399.78374545,46.8569266823,337.00332001,0.0,448.566543614,448.566543614,13.1598214106,0.0,13.1598214106
 07/20  16:00:00,1456.05351371,51.1455736861,341.675476319,0.0,448.566543614,448.566543614,15.4090261275,0.0,15.4090261275
 07/20  17:00:00,1333.43453035,45.9969653218,336.771561515,0.0,348.885089477,398.725816546,10.9435684216,0.0,10.9435684216
 07/20  18:00:00,1140.66629054,37.3894378402,349.261944231,0.0,249.203635341,299.044362409,6.56328195508,0.0,6.56328195508
 07/20  19:00:00,1116.63130961,34.7998659026,352.137758871,0.0,249.203635341,299.044362409,6.55018997753,0.0,6.55018997753
 07/20  20:00:00,978.899171897,30.3559954229,359.827095318,0.0,149.522181205,249.203635341,6.55349456008,0.0,6.55349456008
 07/20  21:00:00,978.890617217,29.2118595028,342.692835348,0.0,149.522181205,249.203635341,4.36279500459,0.0,4.36279500459
 07/20  22:00:00,349.356702297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919785987,0.0,2.18919785987
 07/20  23:00:00,299.991943191,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,287.769745336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942066289,0.0,2.18942066289
 07/21  01:00:00,287.769744585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935954105,0.0,2.18935954105
 07/21  02:00:00,287.769744591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929859402,0.0,2.18929859402
 07/21  03:00:00,287.769744631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923762454,0.0,2.18923762454
 07/21  04:00:00,299.991942498,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891766495,0.0,2.1891766495
 07/21  05:00:00,332.270733797,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273690456,0.0,4.36273690456
 07/21  06:00:00,785.821558067,33.9135339724,328.294565558,0.0,49.8407270682,199.362908273,2.19084449141,0.0,2.19084449141
 07/21  07:00:00,903.619911895,29.0430352136,326.906480468,0.0,149.522181205,199.362908273,6.55858855999,0.0,6.55858855999
 07/21  08:00:00,1457.62843495,35.1875162332,326.006619821,0.0,448.566543614,448.566543614,13.1730785455,0.0,13.1730785455
 07/21  09:00:00,1422.87881827,38.6167159967,326.562932307,0.0,448.566543614,448.566543614,15.3762902372,0.0,15.3762902372
 07/21  10:00:00,1346.10615118,38.5905054374,304.180694344,0.0,448.566543614,448.566543614,14.3094373455,0.0,14.3094373455
 07/21  11:00:00,1377.36964198,38.3763404922,326.883878423,0.0,448.566543614,448.566543614,16.5040653927,0.0,16.5040653927
 07/21  12:00:00,1370.35078783,36.3591775047,366.345444087,0.0,448.566543614,398.725816546,22.1091057258,0.0,22.1091057258
 07/21  13:00:00,1420.94006135,42.3470694664,361.107464031,0.0,448.566543614,448.566543614,19.8745705281,0.0,19.8745705281
 07/21  14:00:00,1416.451636,43.0712942248,355.903917652,0.0,448.566543614,448.566543614,13.1648797088,0.0,13.1648797088
 07/21  15:00:00,1406.44495452,44.1042563993,344.864721045,0.0,448.566543614,448.566543614,13.1575471891,0.0,13.1575471891
 07/21  16:00:00,1438.06255478,45.292249607,326.497560905,0.0,448.566543614,448.566543614,15.4084507947,0.0,15.4084507947
 07/21  17:00:00,1320.660055,38.198623146,329.608144554,0.0,348.885089477,398.725816546,10.9429396775,0.0,10.9429396775
 07/21  18:00:00,1135.9701093,32.8330895908,349.010426298,0.0,249.203635341,299.044362409,6.56318275184,0.0,6.56318275184
 07/21  19:00:00,1135.87669066,30.6556261091,375.527381181,0.0,249.203635341,299.044362409,6.54979171723,0.0,6.54979171723
 07/21  20:00:00,971.720079477,29.228388356,357.607651104,0.0,149.522181205,249.203635341,6.55494860881,0.0,6.55494860881
 07/21  21:00:00,948.16298904,29.0709186068,320.465890255,0.0,149.522181205,249.203635341,2.19144966834,0.0,2.19144966834
 07/21  22:00:00,349.356701671,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943040432,0.0,2.18943040432
 07/21  23:00:00,299.991942483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936847412,0.0,2.18936847412
 07/21  24:00:00,287.769744667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930735808,0.0,2.18930735808
 07/22  01:00:00,237.929016944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924491764,0.0,2.18924491764
 07/22  02:00:00,237.929017002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918281656,0.0,2.18918281656
 07/22  03:00:00,237.92901697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940295488,0.0,2.18940295488
 07/22  04:00:00,250.151214732,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893407218,0.0,2.1893407218
 07/22  05:00:00,257.509641865,0.0,0.0,0.0,24.9203635341,149.522181205,4.36279042635,0.0,4.36279042635
 07/22  06:00:00,771.146922915,32.6812217506,316.940817667,0.0,49.8407270682,199.362908273,4.67631125501,2.48549106452,2.19082019049
 07/22  07:00:00,818.026769686,29.0430352136,336.508235562,0.0,49.8407270682,199.362908273,23.0782251125,18.7113838391,4.36684127338
 07/22  08:00:00,1095.70056665,29.0430352136,362.35826758,0.0,249.203635341,249.203635341,7.04894295258,2.67590947683,4.37303347574
 07/22  09:00:00,1065.44046459,29.0430352136,368.763149688,0.0,249.203635341,249.203635341,9.85398303932,1.10978102071,8.74420201861
 07/22  10:00:00,1024.38596499,29.0430352136,376.598772284,0.0,249.203635341,249.203635341,7.08132254147,0.522539867829,6.55878267364
 07/22  11:00:00,1026.16826773,29.0430352136,378.37950942,0.0,249.203635341,249.203635341,8.91730394103,0.166438878481,8.75086506255
 07/22  12:00:00,1016.50503754,29.0430352136,368.717763659,0.0,249.203635341,249.203635341,8.74143658122,0.0,8.74143658122
 07/22  13:00:00,1008.99015178,29.1191157873,361.127251252,0.0,249.203635341,249.203635341,6.55861551924,0.0,6.55861551924
 07/22  14:00:00,767.671373156,29.0430352136,369.089617383,0.0,74.7610906023,174.442544739,7.09595026328,0.545765549263,6.55018471402
 07/22  15:00:00,771.058957089,29.0430352136,372.477565239,0.0,74.7610906023,174.442544739,5.68091019824,1.31047081523,4.37043938301
 07/22  16:00:00,816.793940622,29.0430352136,369.319163182,0.0,74.7610906023,174.442544739,13.6429675266,7.09529648009,6.54767104647
 07/22  17:00:00,782.854576474,29.0430352136,373.463400536,0.0,24.9203635341,149.522181205,28.9672912215,26.7766560577,2.19063516374
 07/22  18:00:00,296.667706695,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078669788,0.0,2.19078669788
 07/22  19:00:00,272.223311713,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163611302,0.0,4.36163611302
 07/22  20:00:00,289.310644612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085134828,0.0,2.19085134828
 07/22  21:00:00,299.041825385,0.0,0.0,0.0,24.9203635341,149.522181205,4.36434228946,0.0,4.36434228946
 07/22  22:00:00,274.595610423,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,250.151214741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940429653,0.0,2.18940429653
 07/22  24:00:00,237.929016892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934199669,0.0,2.18934199669
 07/23  01:00:00,237.928561513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852381307,0.0,2.18852381307
 07/23  02:00:00,237.928561791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862957146,0.0,2.18862957146
 07/23  03:00:00,237.928561801,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885028676,0.0,2.1885028676
 07/23  04:00:00,250.150759298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860855192,0.0,2.18860855192
 07/23  05:00:00,257.509185751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087496394,0.0,2.19087496394
