Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  06:00:00,272.221946154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854508138,0.0,2.18854508138
 07/23  07:00:00,296.666341414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,296.666341467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865052967,0.0,2.18865052967
 07/23  09:00:00,259.999748431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852368349,0.0,2.18852368349
 07/23  10:00:00,211.110957352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862917254,0.0,2.18862917254
 07/23  11:00:00,211.111866435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007602134,0.0,2.19007602134
 07/23  12:00:00,211.11186645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997715952,0.0,2.18997715952
 07/23  13:00:00,211.113231512,0.0,0.0,0.0,24.9203635341,149.522181205,4.36475025944,0.0,4.36475025944
 07/23  14:00:00,211.111866506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990418604,0.0,2.18990418604
 07/23  15:00:00,211.110957175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856345325,0.0,2.18856345325
 07/23  16:00:00,259.999748049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  17:00:00,296.666341468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866880829,0.0,2.18866880829
 07/23  18:00:00,296.666341826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854194998,0.0,2.18854194998
 07/23  19:00:00,272.221946383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864736555,0.0,2.18864736555
 07/23  20:00:00,289.309279545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852049072,0.0,2.18852049072
 07/23  21:00:00,299.040914516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063788554,0.0,2.19063788554
 07/23  22:00:00,274.595155093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845719781,0.0,2.18845719781
 07/23  23:00:00,250.150759119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856281832,0.0,2.18856281832
 07/23  24:00:00,237.928561119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769742638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918915997,0.0,2.18918915997
 07/24  02:00:00,287.769742665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940668931,0.0,2.18940668931
 07/24  03:00:00,287.769742645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934225268,0.0,2.18934225268
 07/24  04:00:00,299.991940472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927780592,0.0,2.18927780592
 07/24  05:00:00,332.270730676,0.0,0.0,0.0,49.8407270682,199.362908273,4.36321553515,0.0,4.36321553515
 07/24  06:00:00,821.143867406,33.4431296933,361.54910361,0.0,49.8407270682,199.362908273,11.8543332607,9.66368502984,2.1906482309
 07/24  07:00:00,932.542752252,29.0430352136,350.911564023,0.0,149.522181205,199.362908273,31.3690363945,24.8111233213,6.55791307315
 07/24  08:00:00,1492.40833865,33.6666955098,357.288029929,0.0,448.566543614,448.566543614,14.0036936842,0.832288787808,13.1714048964
 07/24  09:00:00,1451.18032456,34.8564479158,353.337534983,0.0,448.566543614,448.566543614,15.4826714894,0.10453130048,15.3781401889
 07/24  10:00:00,1391.04363709,35.4857520834,342.81756104,0.0,448.566543614,448.566543614,13.1866001543,0.0,13.1866001543
 07/24  11:00:00,1410.25448144,36.0521829152,357.498944741,0.0,448.566543614,448.566543614,17.6264321979,0.0,17.6264321979
 07/24  12:00:00,1372.76216792,33.5309114006,371.585111859,0.0,448.566543614,398.725816546,22.1077088357,0.0,22.1077088357
 07/24  13:00:00,1404.47739222,36.9097778201,350.082105453,0.0,448.566543614,448.566543614,19.8787299335,0.0,19.8787299335
 07/24  14:00:00,1405.56321361,37.265783964,350.8210169,0.0,448.566543614,448.566543614,13.1621011654,0.0,13.1621011654
 07/24  15:00:00,1401.33642343,37.601333024,346.259122292,0.0,448.566543614,448.566543614,10.9684251595,0.0,10.9684251595
 07/24  16:00:00,1451.44692169,38.1815376218,346.895635134,0.0,448.566543614,448.566543614,17.6077672014,0.0,17.6077672014
 07/24  17:00:00,1362.46440626,34.6991710053,374.259254006,0.0,348.885089477,398.725816546,8.75863032677,0.0,8.75863032677
 07/24  18:00:00,1154.91529396,31.0790092856,369.695484951,0.0,249.203635341,299.044362409,8.74388613103,0.0,8.74388613103
 07/24  19:00:00,1115.41660723,30.1127022103,355.918149407,0.0,249.203635341,299.044362409,6.54976780079,0.0,6.54976780079
 07/24  20:00:00,927.121355141,29.0430352136,310.044685586,0.0,149.522181205,249.203635341,12.6513061717,6.09709417558,6.55421199615
 07/24  21:00:00,743.603831323,29.0430352136,125.761757621,0.0,149.522181205,249.203635341,25.1855227943,22.9941741156,2.19134867878
 07/24  22:00:00,349.356699746,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932335745,0.0,2.18932335745
 07/24  23:00:00,299.99194059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939877601,0.0,2.18939877601
 07/24  24:00:00,287.769742737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893342459,0.0,2.1893342459
 07/25  01:00:00,287.769742145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926826278,0.0,2.18926826278
 07/25  02:00:00,287.76974219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920286007,0.0,2.18920286007
 07/25  03:00:00,287.769742213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941907504,0.0,2.18941907504
 07/25  04:00:00,299.991939932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935357371,0.0,2.18935357371
 07/25  05:00:00,332.270728911,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128342306,0.0,2.19128342306
 07/25  06:00:00,379.253051749,32.2057727192,0.0,0.0,49.8407270682,199.362908273,92.2714987384,87.909988403,4.36151033536
 07/25  07:00:00,615.228206837,29.0430352136,61.3086732457,0.0,149.522181205,199.362908273,71.1112528481,64.5522619907,6.55899085744
 07/25  08:00:00,1373.47554552,31.4466946304,252.255509328,0.0,448.566543614,448.566543614,17.0581418053,3.88923876819,13.1689030371
 07/25  09:00:00,1426.54936864,34.3137877999,329.233270884,0.0,448.566543614,448.566543614,14.18501294,1.00280712516,13.1822058148
 07/25  10:00:00,1423.63353741,35.5085655237,370.646182233,0.0,448.566543614,448.566543614,15.5257543331,0.14325846251,15.3824958706
 07/25  11:00:00,1413.23645325,35.0984946807,360.655637011,0.0,448.566543614,448.566543614,17.6245331849,0.0,17.6245331849
 07/25  12:00:00,1352.64715138,32.3179135582,352.683101563,0.0,448.566543614,398.725816546,19.8968735478,0.0,19.8968735478
 07/25  13:00:00,1396.57656215,37.6102185626,341.480840794,0.0,448.566543614,448.566543614,19.879113214,0.0,19.879113214
 07/25  14:00:00,1395.90695782,39.0096317698,339.420913907,0.0,448.566543614,448.566543614,13.1679332152,0.0,13.1679332152
 07/25  15:00:00,1396.65922971,40.4013843852,338.781894353,0.0,448.566543614,448.566543614,13.1603052816,0.0,13.1603052816
 07/25  16:00:00,1445.03329226,43.412609787,335.250932756,0.0,448.566543614,448.566543614,15.4090756725,0.0,15.4090756725
 07/25  17:00:00,1336.61560156,38.9460409401,344.163581805,0.0,348.885089477,398.725816546,10.9436595287,0.0,10.9436595287
 07/25  18:00:00,1154.54299196,32.5616384523,367.840554389,0.0,249.203635341,299.044362409,6.56329848522,0.0,6.56329848522
 07/25  19:00:00,1138.935415,30.5742784085,378.667461463,0.0,249.203635341,299.044362409,6.55019695486,0.0,6.55019695486
 07/25  20:00:00,969.33110101,29.1023874692,346.636662682,0.0,149.522181205,249.203635341,6.55432590461,0.0,6.55432590461
 07/25  21:00:00,951.480114998,29.0430352136,323.673509009,0.0,149.522181205,249.203635341,4.44619362989,0.0834247612202,4.36276886867
 07/25  22:00:00,349.356699035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918423992,0.0,2.18918423992
 07/25  23:00:00,299.991939934,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,287.769742084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940041673,0.0,2.18940041673
 07/26  01:00:00,287.769741486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933388125,0.0,2.18933388125
 07/26  02:00:00,287.769741507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926748944,0.0,2.18926748944
 07/26  03:00:00,287.769741564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920108411,0.0,2.18920108411
 07/26  04:00:00,299.991939405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941613296,0.0,2.18941613296
 07/26  05:00:00,332.270729011,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261904116,0.0,4.36261904116
 07/26  06:00:00,508.156780653,32.6191083458,64.8969389222,0.0,49.8407270682,199.362908273,26.7567767091,24.5659978402,2.19077886894
 07/26  07:00:00,843.414037281,29.0430352136,272.767345648,0.0,149.522181205,199.362908273,49.7353770056,43.1771195687,6.55825743697
 07/26  08:00:00,1448.29472015,30.7439065473,321.412116118,0.0,448.566543614,448.566543614,13.5404501652,0.368497201773,13.1719529634
 07/26  09:00:00,1429.86426917,32.2444889576,336.174305457,0.0,448.566543614,448.566543614,15.3766385765,0.0,15.3766385765
 07/26  10:00:00,1387.76547457,32.9220764364,340.855591009,0.0,448.566543614,448.566543614,13.1869439398,0.0,13.1869439398
 07/26  11:00:00,1398.78382651,33.6625756224,350.012528683,0.0,448.566543614,448.566543614,17.6266493026,0.0,17.6266493026
 07/26  12:00:00,1343.97154615,31.3128379021,347.666707926,0.0,448.566543614,398.725816546,22.1051447752,0.0,22.1051447752
 07/26  13:00:00,1402.57361308,34.6100996347,352.020254429,0.0,448.566543614,448.566543614,19.8785257133,0.0,19.8785257133
 07/26  14:00:00,1414.09831498,35.2013919842,361.420518484,0.0,448.566543614,448.566543614,13.1619809979,0.0,13.1619809979
 07/26  15:00:00,1395.03595134,35.7018789514,341.858111838,0.0,448.566543614,448.566543614,10.9684133626,0.0,10.9684133626
 07/26  16:00:00,1435.69503318,36.174325036,333.373242136,0.0,448.566543614,448.566543614,17.607297009,0.0,17.607297009
 07/26  17:00:00,1335.03028857,32.989579947,348.555292967,0.0,348.885089477,398.725816546,8.75773520534,0.0,8.75773520534
 07/26  18:00:00,1166.97696816,29.2616607126,383.574513084,0.0,249.203635341,299.044362409,8.74473420924,0.0,8.74473420924
 07/26  19:00:00,1133.76730636,29.0495309528,375.024102123,0.0,249.203635341,299.044362409,6.54958422572,0.0,6.54958422572
 07/26  20:00:00,986.334953831,29.0430352136,360.947498738,0.0,149.522181205,249.203635341,21.1484997585,14.5953937618,6.55310599674
 07/26  21:00:00,966.950288046,29.0430352136,337.46735178,0.0,149.522181205,249.203635341,46.9811175523,44.7898332038,2.19128434859
 07/26  22:00:00,349.356698391,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939964512,0.0,2.18939964512
 07/26  23:00:00,299.99193927,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893330787,0.0,2.1893330787
 07/26  24:00:00,287.7697415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926653176,0.0,2.18926653176
 07/27  01:00:00,287.769741031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919868801,0.0,2.18919868801
 07/27  02:00:00,287.76974107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941268044,0.0,2.18941268044
 07/27  03:00:00,287.769741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934527738,0.0,2.18934527738
 07/27  04:00:00,299.991938793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927786717,0.0,2.18927786717
 07/27  05:00:00,340.814393681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163319366,0.0,2.19163319366
 07/27  06:00:00,399.651071524,32.0366528229,0.000787464707275,0.0,49.8407270682,199.362908273,114.431519443,112.240727917,2.19079152616
 07/27  07:00:00,500.226041137,29.0430352136,0.0,0.0,149.522181205,199.362908273,102.837165653,94.0979874046,8.73917824862
 07/27  08:00:00,1257.19333639,31.1633090976,150.483576858,0.0,448.566543614,448.566543614,29.1401335848,15.9723554077,13.1677781772
 07/27  09:00:00,1395.41713901,33.7405219243,304.512691323,0.0,448.566543614,448.566543614,15.9452454803,2.76396703147,13.1812784489
 07/27  10:00:00,1374.7006201,34.3787763277,324.554305352,0.0,448.566543614,448.566543614,16.4111745493,1.02982354176,15.3813510076
 07/27  11:00:00,1385.64335321,33.805892039,334.355046616,0.0,448.566543614,448.566543614,17.7749181513,0.147117967151,17.6278001842
 07/27  12:00:00,1346.23420537,31.067656113,347.520405415,0.0,448.566543614,398.725816546,19.9219636626,0.0271006889493,19.8948629737
 07/27  13:00:00,1415.79150386,35.4468515991,362.859163339,0.0,448.566543614,448.566543614,19.8769176851,0.0,19.8769176851
 07/27  14:00:00,1405.10009266,36.5517705973,351.0719192,0.0,448.566543614,448.566543614,13.166497257,0.0,13.166497257
 07/27  15:00:00,1399.01452061,37.2718252459,344.266745847,0.0,448.566543614,448.566543614,13.1595955308,0.0,13.1595955308
 07/27  16:00:00,1443.56991223,40.4979327433,336.702241186,0.0,448.566543614,448.566543614,15.4075257008,0.0,15.4075257008
 07/27  17:00:00,1334.32607237,37.7270215776,343.093077481,0.0,348.885089477,398.725816546,10.9436693063,0.0,10.9436693063
 07/27  18:00:00,1151.50788844,32.6825630134,364.684530988,0.0,249.203635341,299.044362409,6.56249217069,0.0,6.56249217069
 07/27  19:00:00,1139.48432669,30.9588241136,378.831830208,0.0,249.203635341,299.044362409,6.54939283243,0.0,6.54939283243
 07/27  20:00:00,970.047867291,29.0593110368,346.441887189,0.0,149.522181205,249.203635341,6.55525360818,0.0,6.55525360818
 07/27  21:00:00,952.106960097,29.0430352136,322.695921345,0.0,149.522181205,249.203635341,2.31852723599,0.126964780236,2.19156245575
 07/27  22:00:00,349.356697934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904286828,0.0,2.18904286828
 07/27  23:00:00,299.991938791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919541125,0.0,2.18919541125
 07/27  24:00:00,287.769741034,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894092878,0.0,2.1894092878
 07/28  01:00:00,287.769740487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893408112,0.0,2.1893408112
 07/28  02:00:00,287.769740504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927258261,0.0,2.18927258261
 07/28  03:00:00,287.769740561,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892043453,0.0,2.1892043453
 07/28  04:00:00,299.991938418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941723912,0.0,2.18941723912
 07/28  05:00:00,340.814393811,0.0,0.0,0.0,49.8407270682,199.362908273,4.36312437211,0.0,4.36312437211
 07/28  06:00:00,379.352486914,32.3355546405,0.0,0.0,49.8407270682,199.362908273,47.6768550153,45.4859840142,2.19087100112
 07/28  07:00:00,500.230729873,29.0785459853,0.0,0.0,149.522181205,199.362908273,57.5724086938,51.0135787783,6.55882991557
 07/28  08:00:00,1264.00853267,32.906870141,155.03270674,0.0,448.566543614,448.566543614,14.929528092,1.75961802411,13.1699100679
 07/28  09:00:00,1420.75242953,35.5018304321,324.122507419,0.0,448.566543614,448.566543614,15.5988876431,0.22071088491,15.3781767582
 07/28  10:00:00,1393.55105079,36.0940040839,343.059606633,0.0,448.566543614,448.566543614,13.1847014212,0.0,13.1847014212
 07/28  11:00:00,1411.92815045,35.2766741991,359.222656099,0.0,448.566543614,448.566543614,17.6260040852,0.0,17.6260040852
 07/28  12:00:00,1353.33691754,32.6333030177,353.05749433,0.0,448.566543614,398.725816546,22.1061603481,0.0,22.1061603481
 07/28  13:00:00,1399.66119523,37.7424359212,344.433276547,0.0,448.566543614,448.566543614,19.8745793863,0.0,19.8745793863
 07/28  14:00:00,1402.50643937,39.1300722756,345.899960747,0.0,448.566543614,448.566543614,13.159478921,0.0,13.159478921
 07/28  15:00:00,1395.99289265,39.7960340698,338.720916139,0.0,448.566543614,448.566543614,10.9719309818,0.0,10.9719309818
 07/28  16:00:00,1442.80684274,41.9702932893,334.466815709,0.0,448.566543614,448.566543614,17.6081572713,0.0,17.6081572713
 07/28  17:00:00,1354.74597383,38.2574123665,362.982591532,0.0,348.885089477,398.725816546,8.75857678358,0.0,8.75857678358
 07/28  18:00:00,1139.02996152,32.4337125043,356.188787594,0.0,249.203635341,299.044362409,8.74397619872,0.0,8.74397619872
 07/28  19:00:00,1067.39161117,30.1747080159,317.198111274,0.0,249.203635341,299.044362409,4.37313250763,0.0,4.37313250763
 07/28  20:00:00,854.009168748,29.0657159711,241.050849722,0.0,149.522181205,249.203635341,6.55441241093,0.0,6.55441241093
 07/28  21:00:00,725.248333956,29.0430352136,106.089464802,0.0,149.522181205,249.203635341,6.43159271326,2.06916070512,4.36243200814
 07/28  22:00:00,349.356697225,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922455873,0.0,2.18922455873
 07/28  23:00:00,299.991938235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915622622,0.0,2.18915622622
 07/28  24:00:00,287.769740381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936918313,0.0,2.18936918313
 07/29  01:00:00,237.929012812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929940584,0.0,2.18929940584
 07/29  02:00:00,237.929012841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923032694,0.0,2.18923032694
 07/29  03:00:00,237.929012909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916125196,0.0,2.18916125196
 07/29  04:00:00,250.151210722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,266.053301933,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632188316,0.0,4.3632188316
 07/29  06:00:00,379.031336424,31.9605421022,0.0,0.0,49.8407270682,199.362908273,122.977280516,120.786585906,2.19069461007
 07/29  07:00:00,400.538587871,29.0430352136,0.0,0.0,49.8407270682,199.362908273,95.1465442837,90.7793422146,4.36720206909
 07/29  08:00:00,751.769594795,29.3416003035,57.8528256518,0.0,249.203635341,249.203635341,46.9787961268,40.4285806053,6.55021552148
 07/29  09:00:00,946.401677934,29.952016673,258.918244558,0.0,249.203635341,249.203635341,22.8929334174,16.3297441295,6.56318928787
 07/29  10:00:00,984.384583238,29.8159168551,338.013949428,0.0,249.203635341,249.203635341,17.1454843374,8.40759083079,8.73789350662
 07/29  11:00:00,996.608851986,29.1154558625,349.379761075,0.0,249.203635341,249.203635341,11.8071829101,3.05680151709,8.75038139301
 07/29  12:00:00,1015.89548558,29.0430352136,368.107216025,0.0,249.203635341,249.203635341,7.97333886535,1.41225848094,6.56108038441
 07/29  13:00:00,1027.87431746,29.0430352136,380.087141574,0.0,249.203635341,249.203635341,9.25673519068,0.518758546062,8.73797664462
 07/29  14:00:00,759.352535992,29.0430352136,360.769021491,0.0,74.7610906023,174.442544739,7.39571656176,3.02241268291,4.37330387885
 07/29  15:00:00,741.198529834,29.0430352136,342.629312789,0.0,74.7610906023,174.442544739,4.37024685701,0.0,4.37024685701
 07/29  16:00:00,779.98371772,29.0449291959,332.512133308,0.0,74.7610906023,174.442544739,6.5481080234,0.0,6.5481080234
 07/29  17:00:00,733.928837298,29.2269896225,325.379336479,0.0,24.9203635341,149.522181205,2.19064965597,0.0,2.19064965597
 07/29  18:00:00,555.152476985,16.7177244196,192.136335974,0.0,24.9203635341,149.522181205,3.88448845855,0.0,3.88448845855
 07/29  19:00:00,528.225023106,15.9626304744,184.562233286,0.0,24.9203635341,149.522181205,2.66779595014,0.0,2.66779595014
 07/29  20:00:00,370.839294443,4.67468404076,54.0502180158,0.0,24.9203635341,149.522181205,2.19083709653,0.0,2.19083709653
 07/29  21:00:00,299.0418187,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645575486,0.0,4.3645575486
 07/29  22:00:00,274.595606416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918993876,0.0,2.18918993876
 07/29  23:00:00,250.151210814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940183413,0.0,2.18940183413
 07/29  24:00:00,237.929012921,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893326577,0.0,2.1893326577
 07/30  01:00:00,237.9285582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928558512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849637733,0.0,2.18849637733
 07/30  03:00:00,237.928558782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859509271,0.0,2.18859509271
 07/30  04:00:00,250.150756617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846221218,0.0,2.18846221218
 07/30  05:00:00,266.052846955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079583174,0.0,2.19079583174
 07/30  06:00:00,272.221943391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861712369,0.0,2.18861712369
 07/30  07:00:00,296.666338848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863924701,0.0,2.18863924701
 07/30  08:00:00,385.461593004,12.2349128902,40.0061120367,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,565.456454928,23.1236323134,217.333982992,0.0,24.9203635341,149.522181205,2.18863000133,0.0,2.18863000133
 07/30  10:00:00,484.565059836,18.154038323,198.367248761,0.0,24.9203635341,149.522181205,2.18863597911,0.0,2.18863597911
 07/30  11:00:00,443.384227421,13.7024770048,168.505490159,0.0,24.9203635341,149.522181205,2.19001809999,0.0,2.19001809999
 07/30  12:00:00,283.30729139,3.91561944796,54.336263494,0.0,24.9203635341,149.522181205,2.19007788204,0.0,2.19007788204
 07/30  13:00:00,356.920137295,7.83123889593,110.088581179,0.0,24.9203635341,149.522181205,4.36452500826,0.0,4.36452500826
 07/30  14:00:00,436.762139196,11.7468583439,172.072780091,0.0,24.9203635341,149.522181205,2.19014809838,0.0,2.19014809838
 07/30  15:00:00,410.80360677,11.200010326,148.779826572,0.0,24.9203635341,149.522181205,2.18866791991,0.0,2.18866791991
 07/30  16:00:00,625.840748403,18.7099746126,270.0949029,0.0,24.9203635341,149.522181205,2.18820284894,0.0,2.18820284894
 07/30  17:00:00,723.397143152,23.44835313,322.933750588,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,668.176936763,18.8823341657,275.592139927,0.0,24.9203635341,149.522181205,2.18863359403,0.0,2.18863359403
 07/30  19:00:00,684.372509683,23.3902815041,308.414943217,0.0,24.9203635341,149.522181205,2.18863954086,0.0,2.18863954086
 07/30  20:00:00,576.290294089,13.2649875295,201.815123656,0.0,24.9203635341,149.522181205,2.18864548377,0.0,2.18864548377
 07/30  21:00:00,299.040909165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083892999,0.0,2.19083892999
 07/30  22:00:00,274.595152225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866019707,0.0,2.18866019707
 07/30  23:00:00,250.150756429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852728183,0.0,2.18852728183
 07/30  24:00:00,237.928558252,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769739047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937612746,0.0,2.18937612746
 07/31  02:00:00,287.769739055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930554658,0.0,2.18930554658
 07/31  03:00:00,287.769739108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923495685,0.0,2.18923495685
 07/31  04:00:00,299.991936997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916437253,0.0,2.18916437253
 07/31  05:00:00,340.814391706,0.0,0.0,0.0,49.8407270682,199.362908273,4.36265332071,0.0,4.36265332071
 07/31  06:00:00,376.937816614,29.8922081524,0.0,0.0,49.8407270682,199.362908273,87.7589418439,85.5681511168,2.19079072708
 07/31  07:00:00,645.332085644,29.0430352136,100.816265194,0.0,149.522181205,199.362908273,75.7035340305,69.1443357264,6.55919830408
 07/31  08:00:00,1416.53499473,30.5635549069,293.486319378,0.0,448.566543614,448.566543614,16.0416459429,2.87017552648,13.1714704164
 07/31  09:00:00,1410.71252376,31.4732779969,317.982435997,0.0,448.566543614,448.566543614,16.0726062526,0.696771882918,15.3758343697
 07/31  10:00:00,1407.34553214,31.3457006868,358.521142109,0.0,448.566543614,448.566543614,13.2324767446,0.0464515300611,13.1860252146
 07/31  11:00:00,1423.8352271,30.0523400883,376.300594204,0.0,448.566543614,448.566543614,17.6250460526,0.0,17.6250460526
 07/31  12:00:00,1370.0847515,29.6012184117,372.837428258,0.0,448.566543614,398.725816546,22.1049886704,0.0,22.1049886704
 07/31  13:00:00,1407.93467344,32.471283808,357.97791998,0.0,448.566543614,448.566543614,19.8757234308,0.0,19.8757234308
 07/31  14:00:00,1402.95237112,33.8486391191,351.627338438,0.0,448.566543614,448.566543614,13.160219996,0.0,13.160219996
 07/31  15:00:00,1402.07472811,35.1435519818,349.455238583,0.0,448.566543614,448.566543614,10.9716818357,0.0,10.9716818357
 07/31  16:00:00,1449.37286593,38.4325164063,344.570627299,0.0,448.566543614,448.566543614,17.6087977892,0.0,17.6087977892
 07/31  17:00:00,1339.88256501,35.8897480411,350.486854294,0.0,348.885089477,398.725816546,8.75891333184,0.0,8.75891333184
 07/31  18:00:00,1145.74113631,33.1636631968,358.436687774,0.0,249.203635341,299.044362409,8.74320639059,0.0,8.74320639059
 07/31  19:00:00,1130.12197115,31.5102163802,368.918087952,0.0,249.203635341,299.044362409,4.37328771727,0.0,4.37328771727
 07/31  20:00:00,1011.15609834,29.1291687899,376.223537081,0.0,149.522181205,249.203635341,6.55460029403,0.0,6.55460029403
 07/31  21:00:00,993.046634717,29.0430352136,357.04339488,0.0,149.522181205,249.203635341,4.36269609705,0.0,4.36269609705
 07/31  22:00:00,349.356696125,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892947173,0.0,2.1892947173
 07/31  23:00:00,299.991937027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922406881,0.0,2.18922406881
 07/31  24:00:00,287.769739278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915344255,0.0,2.18915344255
 08/01  01:00:00,287.769738797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936255674,0.0,2.18936255674
 08/01  02:00:00,287.769738738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929129443,0.0,2.18929129443
 08/01  03:00:00,287.769738744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922002816,0.0,2.18922002816
 08/01  04:00:00,299.991936599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914877103,0.0,2.18914877103
 08/01  05:00:00,340.81439062,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164108723,0.0,2.19164108723
 08/01  06:00:00,379.204211293,32.2100867954,0.0,0.0,49.8407270682,199.362908273,15.7921263209,13.601380102,2.19074621883
 08/01  07:00:00,510.451011569,29.0430352136,0.0,0.0,149.522181205,199.362908273,33.6247100553,24.8864137618,8.73829629353
 08/01  08:00:00,1187.86331664,29.4276923989,85.1429556279,0.0,448.566543614,448.566543614,13.5845790063,0.420757829282,13.163821177
 08/01  09:00:00,1398.1867897,30.5198348933,309.098063478,0.0,448.566543614,448.566543614,13.2011306602,0.0232287230656,13.1779019371
 08/01  10:00:00,1391.61006922,31.2171452797,345.182832619,0.0,448.566543614,448.566543614,15.3832959732,0.0,15.3832959732
 08/01  11:00:00,1406.61265027,32.0263996269,357.118608328,0.0,448.566543614,448.566543614,15.4243657889,0.0,15.4243657889
 08/01  12:00:00,1340.44551041,30.6091743541,342.324219169,0.0,448.566543614,398.725816546,22.1052797865,0.0,22.1052797865
 08/01  13:00:00,1400.0873271,36.0061530842,346.595705626,0.0,448.566543614,448.566543614,19.8765399591,0.0,19.8765399591
 08/01  14:00:00,1399.96297154,37.190115711,345.296472374,0.0,448.566543614,448.566543614,13.1620528451,0.0,13.1620528451
 08/01  15:00:00,1397.32630833,38.2399638494,341.610402192,0.0,448.566543614,448.566543614,10.9698717039,0.0,10.9698717039
 08/01  16:00:00,1444.98553043,41.5152323409,337.100582437,0.0,448.566543614,448.566543614,17.6066652155,0.0,17.6066652155
 08/01  17:00:00,1332.956214,38.0130764593,341.437175793,0.0,348.885089477,398.725816546,8.75745864887,0.0,8.75745864887
 08/01  18:00:00,1150.04877449,32.8816927456,363.026299074,0.0,249.203635341,299.044362409,8.7444096188,0.0,8.7444096188
 08/01  19:00:00,1128.67640334,30.975140723,369.375401643,0.0,249.203635341,299.044362409,6.54933069577,0.0,6.54933069577
 08/01  20:00:00,936.850962215,29.0806348463,313.489253059,0.0,149.522181205,249.203635341,10.0591630382,5.68305364977,4.37610938843
 08/01  21:00:00,832.80922293,29.0430352136,212.377264647,0.0,149.522181205,249.203635341,22.6869361977,18.3236431937,4.36329300401
 08/01  22:00:00,349.356695582,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931130297,0.0,2.18931130297
 08/01  23:00:00,299.991936529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923995238,0.0,2.18923995238
 08/01  24:00:00,287.769738816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916862902,0.0,2.18916862902
 08/02  01:00:00,287.769738449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937706667,0.0,2.18937706667
 08/02  02:00:00,287.769738406,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893051737,0.0,2.1893051737
 08/02  03:00:00,287.769738424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923327747,0.0,2.18923327747
 08/02  04:00:00,299.991936289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916139095,0.0,2.18916139095
 08/02  05:00:00,340.814389501,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150444813,0.0,2.19150444813
 08/02  06:00:00,715.454362131,32.3797136497,267.16478947,0.0,49.8407270682,199.362908273,40.7673434111,38.5764931916,2.19085021951
 08/02  07:00:00,892.639329462,29.0430352136,316.558559612,0.0,149.522181205,199.362908273,67.6693516337,58.9318607379,8.73749089579
 08/02  08:00:00,1455.32344147,29.836112993,329.614762013,0.0,448.566543614,448.566543614,18.5116928582,5.34621062377,13.1654822345
 08/02  09:00:00,1416.68180212,31.1340826899,326.336244269,0.0,448.566543614,448.566543614,13.705091609,0.525477913349,13.1796136957
 08/02  10:00:00,1378.92601078,31.8081355659,334.674315369,0.0,448.566543614,448.566543614,15.3832076812,0.0,15.3832076812
 08/02  11:00:00,1377.95932202,32.550256729,333.23211813,0.0,448.566543614,448.566543614,17.6248116613,0.0,17.6248116613
 08/02  12:00:00,1350.13023626,31.0117897844,352.089286981,0.0,448.566543614,398.725816546,19.8938462612,0.0,19.8938462612
 08/02  13:00:00,1387.35434425,36.0190931687,333.965280858,0.0,448.566543614,448.566543614,19.8725838366,0.0,19.8725838366
 08/02  14:00:00,1391.31338995,37.4497419297,336.747809649,0.0,448.566543614,448.566543614,13.1636447967,0.0,13.1636447967
 08/02  15:00:00,1400.116403,38.1991702541,344.441294316,0.0,448.566543614,448.566543614,13.1567698758,0.0,13.1567698758
 08/02  16:00:00,1444.8444895,41.1089486777,337.365826328,0.0,448.566543614,448.566543614,15.4077428815,0.0,15.4077428815
 08/02  17:00:00,1334.80665943,37.6240325127,343.676667102,0.0,348.885089477,398.725816546,8.75848300023,0.0,8.75848300023
 08/02  18:00:00,1148.48414007,32.0278126434,362.315545032,0.0,249.203635341,299.044362409,8.74434907024,0.0,8.74434907024
 08/02  19:00:00,1140.44619149,29.5436514838,381.208875959,0.0,249.203635341,299.044362409,6.55008438674,0.0,6.55008438674
 08/02  20:00:00,989.532646992,29.0430352136,356.688810058,0.0,149.522181205,249.203635341,10.3514001246,3.79786670644,6.55353341813
 08/02  21:00:00,956.773687534,29.0430352136,327.724807592,0.0,149.522181205,249.203635341,17.1513232702,14.9598858163,2.19143745393
 08/02  22:00:00,349.356695583,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941378586,0.0,2.18941378586
 08/02  23:00:00,299.991936381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920082653,0.0,2.18920082653
 08/02  24:00:00,287.769738622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940942324,0.0,2.18940942324
 08/03  01:00:00,287.769738202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933667013,0.0,2.18933667013
 08/03  02:00:00,287.769738185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926422907,0.0,2.18926422907
 08/03  03:00:00,287.769738222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919178717,0.0,2.18919178717
 08/03  04:00:00,299.991936049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939978871,0.0,2.18939978871
 08/03  05:00:00,340.814389149,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131300819,0.0,2.19131300819
 08/03  06:00:00,404.167712484,32.4247318718,4.06503007076,0.0,49.8407270682,199.362908273,34.503099977,30.1413569267,4.3617430503
 08/03  07:00:00,695.081356191,29.0430352136,128.803703177,0.0,149.522181205,199.362908273,31.7415941342,25.1822205963,6.55937353789
 08/03  08:00:00,1408.56243437,32.6365674186,285.088767448,0.0,448.566543614,448.566543614,13.5807042752,0.414417504003,13.1662867712
 08/03  09:00:00,1425.42034865,35.4016686082,327.860479032,0.0,448.566543614,448.566543614,13.1810360161,0.0,13.1810360161
 08/03  10:00:00,1414.07951085,36.3805352192,360.271668537,0.0,448.566543614,448.566543614,15.3807611153,0.0,15.3807611153
 08/03  11:00:00,1414.48237265,35.7122722802,361.287818459,0.0,448.566543614,448.566543614,17.626586006,0.0,17.626586006
 08/03  12:00:00,1359.34692666,33.2077923739,358.493042381,0.0,448.566543614,398.725816546,19.8957156028,0.0,19.8957156028
 08/03  13:00:00,1398.90312728,39.0430207877,342.374649637,0.0,448.566543614,448.566543614,19.8744031265,0.0,19.8744031265
 08/03  14:00:00,1395.13149573,40.2180744403,337.437039531,0.0,448.566543614,448.566543614,13.1648609521,0.0,13.1648609521
 08/03  15:00:00,1394.72516484,41.624762575,335.624468856,0.0,448.566543614,448.566543614,13.1579243683,0.0,13.1579243683
 08/03  16:00:00,1444.0822386,44.7221415186,332.990384268,0.0,448.566543614,448.566543614,15.4068164708,0.0,15.4068164708
 08/03  17:00:00,1333.24698549,40.4575950356,339.283431234,0.0,348.885089477,398.725816546,10.9419004924,0.0,10.9419004924
 08/03  18:00:00,1140.67969261,33.9487996436,352.590111216,0.0,249.203635341,299.044362409,6.5624824187,0.0,6.5624824187
 08/03  19:00:00,1118.59046767,31.9829519649,356.913852293,0.0,249.203635341,299.044362409,6.54985776652,0.0,6.54985776652
 08/03  20:00:00,1014.60165938,29.2442231908,379.554046728,0.0,149.522181205,249.203635341,6.55409526519,0.0,6.55409526519
 08/03  21:00:00,998.491866284,29.0513024395,362.625137497,0.0,149.522181205,249.203635341,2.1916189307,0.0,2.1916189307
 08/03  22:00:00,349.356695096,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936182434,0.0,2.18936182434
 08/03  23:00:00,299.991935968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938155241,0.0,2.18938155241
 08/03  24:00:00,287.769738133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930902937,0.0,2.18930902937
 08/04  01:00:00,287.769737864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923586479,0.0,2.18923586479
 08/04  02:00:00,287.769737936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916292886,0.0,2.18916292886
 08/04  03:00:00,287.76973791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937043267,0.0,2.18937043267
 08/04  04:00:00,299.99193567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929743876,0.0,2.18929743876
 08/04  05:00:00,349.358055461,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149026295,0.0,2.19149026295
 08/04  06:00:00,719.309894065,32.81533684,271.011291821,0.0,49.8407270682,199.362908273,10.4358959042,6.0742175163,4.36167838787
 08/04  07:00:00,835.713639173,29.0430352136,266.839010001,0.0,149.522181205,199.362908273,30.0219532939,23.4630595063,6.55889378765
 08/04  08:00:00,1437.59538121,31.3293853819,311.961101234,0.0,448.566543614,448.566543614,13.1700131393,0.0,13.1700131393
 08/04  09:00:00,1456.63909925,34.0527872077,356.578167966,0.0,448.566543614,448.566543614,13.1829335666,0.0,13.1829335666
 08/04  10:00:00,1401.17090678,36.6191328375,347.073122175,0.0,448.566543614,448.566543614,15.379819908,0.0,15.379819908
 08/04  11:00:00,1396.26156528,36.7083863477,342.070897223,0.0,448.566543614,448.566543614,17.6254012943,0.0,17.6254012943
 08/04  12:00:00,1346.0992557,35.0489824691,343.404186038,0.0,448.566543614,398.725816546,19.8940870203,0.0,19.8940870203
 08/04  13:00:00,1394.75437592,41.7889392043,335.479982026,0.0,448.566543614,448.566543614,19.8756801304,0.0,19.8756801304
 08/04  14:00:00,1396.35639604,43.1371040248,335.85680173,0.0,448.566543614,448.566543614,13.1657074134,0.0,13.1657074134
 08/04  15:00:00,1397.92145689,44.945234781,336.245102353,0.0,448.566543614,448.566543614,13.1578544699,0.0,13.1578544699
 08/04  16:00:00,1447.21693516,47.8460234995,333.9865033,0.0,448.566543614,448.566543614,15.4077261428,0.0,15.4077261428
 08/04  17:00:00,1333.23433548,42.4706725335,337.596401506,0.0,348.885089477,398.725816546,10.9425317203,0.0,10.9425317203
 08/04  18:00:00,1141.07032186,33.8993793109,353.030161771,0.0,249.203635341,299.044362409,6.56285726076,0.0,6.56285726076
 08/04  19:00:00,1121.61729486,31.1706553758,360.752976466,0.0,249.203635341,299.044362409,6.54945082898,0.0,6.54945082898
 08/04  20:00:00,1012.59016677,29.1740491096,377.612729804,0.0,149.522181205,249.203635341,6.55445061152,0.0,6.55445061152
 08/04  21:00:00,1011.98845089,29.0505762483,375.951964614,0.0,149.522181205,249.203635341,2.19131106953,0.0,2.19131106953
 08/04  22:00:00,349.35669491,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892958023,0.0,2.1892958023
 08/04  23:00:00,299.991935718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922188388,0.0,2.18922188388
 08/04  24:00:00,287.769737982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914889971,0.0,2.18914889971
 08/05  01:00:00,237.929010588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935581805,0.0,2.18935581805
 08/05  02:00:00,237.929010561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928239789,0.0,2.18928239789
 08/05  03:00:00,237.929010593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920897585,0.0,2.18920897585
 08/05  04:00:00,250.151208469,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888178276,0.0,2.1888178276
 08/05  05:00:00,274.59696477,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160790004,0.0,2.19160790004
 08/05  06:00:00,379.452329666,32.4504773874,0.0,0.0,49.8407270682,199.362908273,28.7815814759,24.4201244455,4.36145703036
 08/05  07:00:00,465.739435356,29.0430352136,23.4446577695,0.0,49.8407270682,199.362908273,57.0626070985,52.6951940796,4.36741301893
 08/05  08:00:00,950.172925919,29.0430352136,231.381832039,0.0,249.203635341,249.203635341,28.5326109533,24.1594811755,4.37312977775
 08/05  09:00:00,1006.58731867,29.0430352136,317.278900788,0.0,249.203635341,249.203635341,22.9071064371,14.1634925199,8.74361391724
 08/05  10:00:00,989.435582684,29.0430352136,343.203427198,0.0,249.203635341,249.203635341,10.7086073936,4.15019121794,6.55841617571
 08/05  11:00:00,1011.09209133,29.0430352136,363.302799218,0.0,249.203635341,249.203635341,9.70278298296,0.953996150979,8.74878683198
 08/05  12:00:00,1009.79548249,29.0430352136,362.008028868,0.0,249.203635341,249.203635341,9.02694869152,0.286715458199,8.74023323332
 08/05  13:00:00,1024.6192869,29.0430352136,376.832456314,0.0,249.203635341,249.203635341,6.6091710422,0.0503689682654,6.55880207394
 08/05  14:00:00,782.815333073,29.0430352136,384.233729194,0.0,74.7610906023,174.442544739,6.91126539754,0.361736299683,6.54952909786
 08/05  15:00:00,777.706318586,29.0430352136,379.124652521,0.0,74.7610906023,174.442544739,6.08734058651,1.7167943746,4.3705462119
 08/05  16:00:00,808.502781289,29.0430352136,361.028137708,0.0,74.7610906023,174.442544739,11.31145069,6.94019042862,4.37126026136
 08/05  17:00:00,764.657696062,29.0430352136,355.268780179,0.0,24.9203635341,149.522181205,28.0142798607,23.6529075204,4.36137234026
 08/05  18:00:00,296.667697802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089064944,0.0,2.19089064944
 08/05  19:00:00,272.223301915,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064780114,0.0,2.19064780114
 08/05  20:00:00,297.854302613,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132569309,0.0,4.36132569309
 08/05  21:00:00,299.041813626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209514629,0.0,2.19209514629
 08/05  22:00:00,274.59560386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932743457,0.0,2.18932743457
 08/05  23:00:00,250.151208283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925394333,0.0,2.18925394333
 08/05  24:00:00,237.929010553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918047304,0.0,2.18918047304
 08/06  01:00:00,237.928556921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849022281,0.0,2.18849022281
 08/06  02:00:00,237.928556632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858464637,0.0,2.18858464637
 08/06  03:00:00,237.92855634,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150754542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844803378,0.0,2.18844803378
 08/06  05:00:00,274.59651097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070755537,0.0,2.19070755537
 08/06  06:00:00,272.221941281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859477228,0.0,2.18859477228
 08/06  07:00:00,296.666337261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845818403,0.0,2.18845818403
 08/06  08:00:00,296.666337276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855267154,0.0,2.18855267154
 08/06  09:00:00,259.999743671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864691595,0.0,2.18864691595
 08/06  10:00:00,211.110952025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,211.111859609,0.0,0.0,0.0,24.9203635341,149.522181205,4.35990849129,0.0,4.35990849129
 08/06  12:00:00,211.111859663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011994389,0.0,2.19011994389
 08/06  13:00:00,211.113219669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237465679,0.0,2.19237465679
 08/06  14:00:00,211.11185954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012456414,0.0,2.19012456414
 08/06  15:00:00,211.110952265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851671422,0.0,2.18851671422
 08/06  16:00:00,259.999743795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861101512,0.0,2.18861101512
 08/06  17:00:00,296.666337222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847439346,0.0,2.18847439346
 08/06  18:00:00,296.666336885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856879609,0.0,2.18856879609
 08/06  19:00:00,272.221941006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,297.85294142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866297234,0.0,2.18866297234
 08/06  21:00:00,299.040906592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069129605,0.0,2.19069129605
 08/06  22:00:00,274.5951501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857863576,0.0,2.18857863576
 08/06  23:00:00,250.150754879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844201412,0.0,2.18844201412
 08/06  24:00:00,237.928557058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853652833,0.0,2.18853652833
 08/07  01:00:00,287.769737292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934489786,0.0,2.18934489786
 08/07  02:00:00,287.769737227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927071968,0.0,2.18927071968
 08/07  03:00:00,287.769737232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919654188,0.0,2.18919654188
 08/07  04:00:00,299.991935057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940249347,0.0,2.18940249347
 08/07  05:00:00,349.358054151,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145898435,0.0,2.19145898435
 08/07  06:00:00,381.986389622,32.2055894308,0.660300472416,0.0,49.8407270682,199.362908273,94.7768048936,92.5860014211,2.19080347249
 08/07  07:00:00,664.34583078,29.0430352136,99.3929050555,0.0,149.522181205,199.362908273,113.514704233,104.777551743,8.73715249018
 08/07  08:00:00,1353.41851943,30.6122746043,234.650921815,0.0,448.566543614,448.566543614,28.022620624,14.8577280807,13.1648925433
 08/07  09:00:00,1387.26333567,31.857674074,300.390728047,0.0,448.566543614,448.566543614,18.5019264619,5.32303846981,13.1788879921
 08/07  10:00:00,1353.90158903,32.366199143,311.989580348,0.0,448.566543614,448.566543614,17.2527045428,1.87046302271,15.3822415201
 08/07  11:00:00,1356.39197131,32.7212627464,313.787945098,0.0,448.566543614,448.566543614,19.0387592336,1.41528047432,17.6234787593
 08/07  12:00:00,1278.23224155,30.7304601918,291.708995206,0.0,448.566543614,398.725816546,21.98396787,2.08904974501,19.894918125
 08/07  13:00:00,1354.78254373,33.9003508867,308.278904121,0.0,448.566543614,448.566543614,20.0066018133,0.135574509055,19.8710273042
 08/07  14:00:00,1388.16641001,34.4023851047,338.524576899,0.0,448.566543614,448.566543614,13.1623128634,0.0,13.1623128634
 08/07  15:00:00,1367.97067386,34.2744763827,324.601935274,0.0,448.566543614,448.566543614,10.9661413063,0.0,10.9661413063
 08/07  16:00:00,1410.13058378,34.1955688068,318.238061762,0.0,448.566543614,448.566543614,17.6065493346,0.0,17.6065493346
 08/07  17:00:00,1312.75671924,31.1524127853,331.476503084,0.0,348.885089477,398.725816546,8.90462309063,0.147195271643,8.75742781899
 08/07  18:00:00,1107.98234764,29.0430352136,331.140270119,0.0,249.203635341,299.044362409,13.4660373478,4.72168633417,8.74435101361
 08/07  19:00:00,1060.35448108,29.0430352136,312.282619517,0.0,249.203635341,299.044362409,27.7145458944,21.1652676066,6.54927828781
 08/07  20:00:00,926.859295365,29.0430352136,304.49258009,0.0,149.522181205,249.203635341,60.6228945159,56.2477470874,4.37514742844
 08/07  21:00:00,869.523275332,29.0430352136,248.244620139,0.0,149.522181205,249.203635341,85.0756801605,80.7124322341,4.36324792639
 08/07  22:00:00,349.356693843,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928882319,0.0,2.18928882319
 08/07  23:00:00,299.991934822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921456433,0.0,2.18921456433
 08/07  24:00:00,287.769737137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914033572,0.0,2.18914033572
 08/08  01:00:00,287.769736908,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893459486,0.0,2.1893459486
 08/08  02:00:00,287.769736897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927143839,0.0,2.18927143839
 08/08  03:00:00,287.769736942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919693716,0.0,2.18919693716
 08/08  04:00:00,299.9919348,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894025158,0.0,2.1894025158
 08/08  05:00:00,349.358053781,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145818724,0.0,2.19145818724
 08/08  06:00:00,470.575579657,31.9347134492,28.926780038,0.0,49.8407270682,199.362908273,122.872389294,120.681586788,2.19080250548
 08/08  07:00:00,630.502588669,29.0430352136,66.0847039309,0.0,149.522181205,199.362908273,138.403728068,129.666568137,8.73715993109
 08/08  08:00:00,1300.4233133,29.1552207857,184.426930914,0.0,448.566543614,448.566543614,44.2112779539,31.0464315813,13.1648463726
 08/08  09:00:00,1383.72810308,30.0535224608,298.538668981,0.0,448.566543614,448.566543614,23.485829153,10.3070035453,13.1788256076
 08/08  10:00:00,1375.38408971,30.7406659562,330.565630846,0.0,448.566543614,448.566543614,17.0675505061,1.68539844618,15.3821520599
 08/08  11:00:00,1389.41693633,31.3891069674,341.19923085,0.0,448.566543614,448.566543614,18.3010696672,0.677723281431,17.6233463858
 08/08  12:00:00,1337.42589779,29.8214538692,339.996760085,0.0,448.566543614,398.725816546,20.4097946985,0.515070883448,19.8947238151
 08/08  13:00:00,1402.59912644,33.081157868,352.281720978,0.0,448.566543614,448.566543614,19.8699148595,0.0,19.8699148595
 08/08  14:00:00,1393.11777553,33.3397215345,342.655431895,0.0,448.566543614,448.566543614,13.1621754767,0.0,13.1621754767
 08/08  15:00:00,1373.98470417,33.6260397569,322.88273322,0.0,448.566543614,448.566543614,10.9673171138,0.0,10.9673171138
 08/08  16:00:00,1424.75558439,33.9800866931,324.943593374,0.0,448.566543614,448.566543614,17.6063189923,0.0,17.6063189923
 08/08  17:00:00,1309.62610592,30.6895954777,327.820246375,0.0,348.885089477,398.725816546,8.75731634507,0.0,8.75731634507
 08/08  18:00:00,1101.70269555,29.0430352136,322.165091853,0.0,249.203635341,299.044362409,9.32902129219,0.584785368231,8.74423592396
 08/08  19:00:00,1073.17656873,29.0430352136,317.59737434,0.0,249.203635341,299.044362409,9.13878681315,2.58959381328,6.54919299987
 08/08  20:00:00,897.255102301,29.0430352136,263.035534615,0.0,149.522181205,249.203635341,45.1845306539,40.8086550726,4.37587558128
 08/08  21:00:00,745.719340078,29.0430352136,125.149418813,0.0,149.522181205,249.203635341,97.0190040384,92.6558162489,4.36318778946
 08/08  22:00:00,349.35669373,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925881512,0.0,2.18925881512
 08/08  23:00:00,299.991934716,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891842749,0.0,2.1891842749
 08/08  24:00:00,287.769736969,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893898581,0.0,2.1893898581
 08/09  01:00:00,287.769736769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931493003,0.0,2.18931493003
 08/09  02:00:00,287.769736779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924017885,0.0,2.18924017885
 08/09  03:00:00,287.769736841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916544112,0.0,2.18916544112
 08/09  04:00:00,299.991934615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937083566,0.0,2.18937083566
 08/09  05:00:00,349.358053603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142577334,0.0,2.19142577334
 08/09  06:00:00,378.827382519,31.7079599817,0.0,0.0,49.8407270682,199.362908273,190.942012332,188.751242253,2.1907700792
 08/09  07:00:00,500.282925953,29.0430352136,0.0,0.0,149.522181205,199.362908273,182.215494446,173.477447278,8.7380471679
 08/09  08:00:00,1179.10924962,29.0430352136,86.1888465506,0.0,448.566543614,448.566543614,59.3130424292,46.1466296527,13.1664127765
