Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  09:00:00,1382.72713504,29.3943603286,298.531886798,0.0,448.566543614,448.566543614,23.0778085911,9.894335581,13.18347301
 08/09  10:00:00,1356.45426244,30.6176760812,316.280743572,0.0,448.566543614,448.566543614,17.6804870337,2.29866932253,15.3818177112
 08/09  11:00:00,1380.46749497,31.0897047142,334.727613083,0.0,448.566543614,448.566543614,17.0220721089,1.03641405256,15.9856580563
 08/09  12:00:00,1349.22033027,29.859576191,351.714229134,0.0,448.566543614,398.725816546,22.1651899559,0.626491200532,21.5386987554
 08/09  13:00:00,1404.66562359,34.8134879938,352.366689254,0.0,448.566543614,448.566543614,19.8702414702,0.0,19.8702414702
 08/09  14:00:00,1402.8554839,36.2616588679,349.117454882,0.0,448.566543614,448.566543614,13.1618011886,0.0,13.1618011886
 08/09  15:00:00,1402.9711187,37.0123902974,348.482800062,0.0,448.566543614,448.566543614,10.9703992026,0.0,10.9703992026
 08/09  16:00:00,1450.10278615,39.0657304623,344.667355921,0.0,448.566543614,448.566543614,17.6058017658,0.0,17.6058017658
 08/09  17:00:00,1337.0453151,34.734298134,348.805065485,0.0,348.885089477,398.725816546,8.75838736075,0.0,8.75838736075
 08/09  18:00:00,1146.9511771,29.6568713998,363.153531714,0.0,249.203635341,299.044362409,8.74396426796,0.0,8.74396426796
 08/09  19:00:00,1108.13921372,29.1002315219,349.345322692,0.0,249.203635341,299.044362409,4.37288192044,0.0,4.37288192044
 08/09  20:00:00,971.411663372,29.0430352136,328.021540021,0.0,149.522181205,249.203635341,6.6046344931,0.0495244521451,6.55511004096
 08/09  21:00:00,944.955654763,29.0430352136,308.922348904,0.0,149.522181205,249.203635341,10.4546078918,6.09155912132,4.36304877047
 08/09  22:00:00,349.356693674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918952265,0.0,2.18918952265
 08/09  23:00:00,299.991934637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939480237,0.0,2.18939480237
 08/09  24:00:00,287.76973677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932001232,0.0,2.18932001232
 08/10  01:00:00,287.769736667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924493564,0.0,2.18924493564
 08/10  02:00:00,287.769736726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917000794,0.0,2.18917000794
 08/10  03:00:00,287.769736711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937516565,0.0,2.18937516565
 08/10  04:00:00,299.991934436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930020928,0.0,2.18930020928
 08/10  05:00:00,349.358053565,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913544298,0.0,2.1913544298
 08/10  06:00:00,444.504929554,32.237082202,23.1752863479,0.0,49.8407270682,199.362908273,50.0948402666,47.9039541025,2.19088616415
 08/10  07:00:00,650.128836072,29.0430352136,84.6760928651,0.0,149.522181205,199.362908273,77.4014012184,68.6636489253,8.73775229307
 08/10  08:00:00,1209.47169646,29.4226709267,95.2723021012,0.0,448.566543614,448.566543614,20.2368278143,7.07266111516,13.1641666992
 08/10  09:00:00,1201.90641924,30.5293452284,123.027098379,0.0,448.566543614,448.566543614,14.4089706715,1.23087692364,13.1780937479
 08/10  10:00:00,1323.62665623,31.1459890172,286.585422912,0.0,448.566543614,448.566543614,15.9091197542,0.525835654284,15.3832841
 08/10  11:00:00,1367.81218598,31.6832423903,325.116911017,0.0,448.566543614,448.566543614,15.4796479837,0.0580242911768,15.4216236925
 08/10  12:00:00,1320.44695082,29.757359999,329.842416096,0.0,448.566543614,398.725816546,22.5723049468,0.468063190952,22.1042417559
 08/10  13:00:00,1393.03889759,32.4610943024,345.428590882,0.0,448.566543614,448.566543614,19.8773223244,0.0,19.8773223244
 08/10  14:00:00,1424.93850068,33.2082072319,374.253922726,0.0,448.566543614,448.566543614,13.1612551317,0.0,13.1612551317
 08/10  15:00:00,1422.08911131,33.6729736628,370.940209565,0.0,448.566543614,448.566543614,10.9682248647,0.0,10.9682248647
 08/10  16:00:00,1475.97693837,33.9718158768,375.635424073,0.0,448.566543614,448.566543614,17.6055286308,0.0,17.6055286308
 08/10  17:00:00,1348.8219812,30.657401556,366.068657299,0.0,348.885089477,398.725816546,8.75933476522,0.0,8.75933476522
 08/10  18:00:00,1123.87575482,29.0430352136,344.321161828,0.0,249.203635341,299.044362409,17.6407651354,8.89718129332,8.74358384204
 08/10  19:00:00,1085.92104421,29.0430352136,333.404077086,0.0,249.203635341,299.044362409,30.4476891048,26.0749956867,4.37269341804
 08/10  20:00:00,953.84744219,29.0430352136,320.73862313,0.0,149.522181205,249.203635341,70.9163199931,64.3614983207,6.55482167235
 08/10  21:00:00,937.894325776,29.0430352136,313.813445135,0.0,149.522181205,249.203635341,95.1535291074,90.7906684337,4.36286067367
 08/10  22:00:00,349.356693681,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937570839,0.0,2.18937570839
 08/10  23:00:00,299.991934511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930074041,0.0,2.18930074041
 08/10  24:00:00,287.769736717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922578274,0.0,2.18922578274
 08/11  01:00:00,287.769736698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915063288,0.0,2.18915063288
 08/11  02:00:00,287.769736625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935569991,0.0,2.18935569991
 08/11  03:00:00,287.769736564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928061221,0.0,2.18928061221
 08/11  04:00:00,299.991934375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920553407,0.0,2.18920553407
 08/11  05:00:00,349.358053744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125917686,0.0,2.19125917686
 08/11  06:00:00,766.562236503,32.0196755677,315.071718189,0.0,49.8407270682,199.362908273,106.028994194,103.838203167,2.19079102741
 08/11  07:00:00,896.743409091,29.0430352136,321.066536594,0.0,149.522181205,199.362908273,125.198900011,116.460557094,8.73834291654
 08/11  08:00:00,1462.61622481,29.0455344921,335.188766122,0.0,448.566543614,448.566543614,39.2265260552,26.0629453623,13.1635806929
 08/11  09:00:00,1448.68721599,29.6833952264,353.526648674,0.0,448.566543614,448.566543614,21.1364415914,7.95896965636,13.1774719351
 08/11  10:00:00,1421.49868274,30.4249194376,373.594212108,0.0,448.566543614,448.566543614,16.6491988464,1.26664104365,15.3825578028
 08/11  11:00:00,1423.61547383,31.0470607199,375.085853492,0.0,448.566543614,448.566543614,15.8334447997,0.410152538213,15.4232922615
 08/11  12:00:00,1376.50569345,29.3362009585,379.523077355,0.0,448.566543614,398.725816546,22.5791148914,0.475932667348,22.103182224
 08/11  13:00:00,1410.67819339,32.1587488018,362.090160169,0.0,448.566543614,448.566543614,19.8763477345,0.0,19.8763477345
 08/11  14:00:00,1403.17773935,32.7889909311,353.89870164,0.0,448.566543614,448.566543614,13.1606382319,0.0,13.1606382319
 08/11  15:00:00,1404.26281068,33.2812694431,354.94887929,0.0,448.566543614,448.566543614,10.9693746476,0.0,10.9693746476
 08/11  16:00:00,1441.04391959,33.6403695871,342.606794605,0.0,448.566543614,448.566543614,17.6064207511,0.0,17.6064207511
 08/11  17:00:00,1320.85590731,30.5697259581,337.686685754,0.0,348.885089477,398.725816546,8.75889950074,0.0,8.75889950074
 08/11  18:00:00,1111.65341296,29.0430352136,333.536134918,0.0,249.203635341,299.044362409,13.9687897774,5.22563418542,8.743155592
 08/11  19:00:00,1069.49582221,29.0430352136,316.91885612,0.0,249.203635341,299.044362409,27.2422225594,22.868965258,4.37325730136
 08/11  20:00:00,936.998203082,29.0430352136,302.232232151,0.0,149.522181205,249.203635341,68.7550240609,62.2005296701,6.55449439079
 08/11  21:00:00,904.926448163,29.0430352136,280.797829128,0.0,149.522181205,249.203635341,96.6485000644,92.2858534209,4.36264664344
 08/11  22:00:00,349.356693557,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926917032,0.0,2.18926917032
 08/11  23:00:00,299.991934477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919408766,0.0,2.18919408766
 08/11  24:00:00,287.76973671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939899595,0.0,2.18939899595
 08/12  01:00:00,237.92900948,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893237573,0.0,2.1893237573
 08/12  02:00:00,237.92900945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924859093,0.0,2.18924859093
 08/12  03:00:00,237.929009482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917343866,0.0,2.18917343866
 08/12  04:00:00,250.15120731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  05:00:00,274.596963129,0.0,0.0,0.0,24.9203635341,149.522181205,4.36320375278,0.0,4.36320375278
 08/12  06:00:00,378.002696892,30.9083681757,0.0,0.0,49.8407270682,199.362908273,155.7986699,153.607988942,2.1906809578
 08/12  07:00:00,559.902895588,29.0430352136,104.455815849,0.0,49.8407270682,199.362908273,166.915033528,162.548195128,4.36683840003
 08/12  08:00:00,1024.72211389,29.0430352136,302.747428063,0.0,249.203635341,249.203635341,115.255342844,108.706123122,6.54921972181
 08/12  09:00:00,1002.44803993,29.0430352136,315.849462441,0.0,249.203635341,249.203635341,94.0539001342,87.4910227014,6.5628774328
 08/12  10:00:00,950.012168273,29.0430352136,313.85498618,0.0,249.203635341,249.203635341,74.8649694862,66.1275610146,8.73740847166
 08/12  11:00:00,966.07553684,29.0430352136,323.23958736,0.0,249.203635341,249.203635341,35.3304906982,26.5807598438,8.74973085447
 08/12  12:00:00,985.500934459,29.0430352136,337.864899011,0.0,249.203635341,249.203635341,18.2421356911,11.6815859494,6.56054974175
 08/12  13:00:00,976.031154581,29.0430352136,328.240849387,0.0,249.203635341,249.203635341,11.4666907501,4.90832820309,6.55836254696
 08/12  14:00:00,715.291048568,29.0430352136,316.684936995,0.0,74.7610906023,174.442544739,41.1477237707,34.5980381751,6.54968559562
 08/12  15:00:00,708.859947568,29.0430352136,310.261526995,0.0,74.7610906023,174.442544739,29.4937413465,25.1235812092,4.37016013728
 08/12  16:00:00,767.311121681,29.0430352136,319.828136353,0.0,74.7610906023,174.442544739,25.134217139,18.5864279306,6.54778920841
 08/12  17:00:00,736.001136075,29.0928018285,326.559325699,0.0,24.9203635341,149.522181205,30.1809460749,27.9901385894,2.19080748553
 08/12  18:00:00,533.879181974,15.0591425212,176.230027103,0.0,24.9203635341,149.522181205,2.19081799722,0.0,2.19081799722
 08/12  19:00:00,436.842908342,10.0892013025,116.553719925,0.0,24.9203635341,149.522181205,4.36168558788,0.0,4.36168558788
 08/12  20:00:00,306.397967436,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077885975,0.0,2.19077885975
 08/12  21:00:00,299.041812365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403021177,0.0,4.36403021177
 08/12  22:00:00,274.595602928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921052461,0.0,2.18921052461
 08/12  23:00:00,250.151207365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913538546,0.0,2.18913538546
 08/12  24:00:00,237.929009535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  01:00:00,237.928555998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859194473,0.0,2.18859194473
 08/13  02:00:00,237.92855639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845409013,0.0,2.18845409013
 08/13  03:00:00,237.928556412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854714165,0.0,2.18854714165
 08/13  04:00:00,250.150754015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863996257,0.0,2.18863996257
 08/13  05:00:00,274.596509663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087553201,0.0,2.19087553201
 08/13  06:00:00,280.765607452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855205006,0.0,2.18855205006
 08/13  07:00:00,296.666336042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  08:00:00,296.666336059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864481889,0.0,2.18864481889
 08/13  09:00:00,259.999743038,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885069837,0.0,2.1885069837
 08/13  10:00:00,211.110951968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859986966,0.0,2.18859986966
 08/13  11:00:00,211.111858356,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900228331,0.0,2.1900228331
 08/13  12:00:00,211.111858393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991220254,0.0,2.18991220254
 08/13  13:00:00,211.113219231,0.0,0.0,0.0,24.9203635341,149.522181205,4.36454383101,0.0,4.36454383101
 08/13  14:00:00,211.111858534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013098383,0.0,2.19013098383
 08/13  15:00:00,415.848520826,10.8151336775,148.679202524,0.0,24.9203635341,149.522181205,2.18861412802,0.0,2.18861412802
 08/13  16:00:00,654.237859978,21.9799294285,294.70877317,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,660.149484983,19.1079504991,267.37909697,0.0,24.9203635341,149.522181205,2.18855306637,0.0,2.18855306637
 08/13  18:00:00,699.589689983,23.0525947723,300.048409158,0.0,24.9203635341,149.522181205,2.18864581263,0.0,2.18864581263
 08/13  19:00:00,602.666957892,17.7370845075,237.377116011,0.0,24.9203635341,149.522181205,2.18862333536,0.0,2.18862333536
 08/13  20:00:00,306.396607365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860024816,0.0,2.18860024816
 08/13  21:00:00,299.040905209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083562458,0.0,2.19083562458
 08/13  22:00:00,274.595149542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851229563,0.0,2.18851229563
 08/13  23:00:00,250.150753563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928555864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860515326,0.0,2.18860515326
 08/14  01:00:00,287.769736552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926481002,0.0,2.18926481002
 08/14  02:00:00,287.769736619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918963487,0.0,2.18918963487
 08/14  03:00:00,287.769736678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939445119,0.0,2.18939445119
 08/14  04:00:00,299.991934423,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893192642,0.0,2.1893192642
 08/14  05:00:00,349.358054001,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266946529,0.0,4.36266946529
 08/14  06:00:00,385.560352269,29.8701770764,0.0,0.0,49.8407270682,199.362908273,228.407877854,226.21713378,2.1907440738
 08/14  07:00:00,500.264173776,29.0430352136,0.0,0.0,149.522181205,199.362908273,153.587068222,147.027815209,6.55925301359
 08/14  08:00:00,1110.92935556,29.0430352136,30.4958247457,0.0,448.566543614,448.566543614,37.5794907658,24.4106677707,13.1688229951
 08/14  09:00:00,1328.37025996,29.0430352136,245.769483008,0.0,448.566543614,448.566543614,17.3941198963,4.21063965147,13.1834802448
 08/14  10:00:00,1367.17768663,29.0430352136,323.969800871,0.0,448.566543614,448.566543614,17.1528234702,1.77353938033,15.3792840899
 08/14  11:00:00,1393.43331956,29.0430352136,347.44378233,0.0,448.566543614,448.566543614,18.5664798189,0.941965376098,17.6245144428
 08/14  12:00:00,1351.80485023,29.0430352136,355.180924808,0.0,448.566543614,398.725816546,20.9272396263,1.03462241596,19.8926172103
 08/14  13:00:00,1416.03078017,29.1709333092,369.374376243,0.0,448.566543614,448.566543614,19.9155231642,0.038605411547,19.8769177527
 08/14  14:00:00,1424.41253636,29.9708692796,376.965293785,0.0,448.566543614,448.566543614,13.1665320906,0.0,13.1665320906
 08/14  15:00:00,1426.04981953,30.6260913898,377.947812302,0.0,448.566543614,448.566543614,13.1585577122,0.0,13.1585577122
 08/14  16:00:00,1471.86026094,31.0191438967,374.471415823,0.0,448.566543614,448.566543614,15.406131921,0.0,15.406131921
 08/14  17:00:00,1334.91292986,29.1266305156,352.280348788,0.0,348.885089477,398.725816546,10.9430111029,0.0,10.9430111029
 08/14  18:00:00,1119.33210555,29.0430352136,338.819798499,0.0,249.203635341,299.044362409,8.69037141858,2.12724176946,6.56312964911
 08/14  19:00:00,1083.48482939,29.0430352136,330.329030993,0.0,249.203635341,299.044362409,21.4294431304,14.8797261077,6.54971702261
 08/14  20:00:00,964.921097653,29.0430352136,322.316728746,0.0,149.522181205,249.203635341,66.9161100082,60.3614303584,6.55467964972
 08/14  21:00:00,936.700998817,29.0430352136,312.93842436,0.0,149.522181205,249.203635341,90.1458450545,87.954451321,2.19139373351
 08/14  22:00:00,349.356693584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937877357,0.0,2.18937877357
 08/14  23:00:00,299.991934409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930277946,0.0,2.18930277946
 08/14  24:00:00,287.769736632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922760941,0.0,2.18922760941
 08/15  01:00:00,287.769736752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915254933,0.0,2.18915254933
 08/15  02:00:00,287.769736718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935758087,0.0,2.18935758087
 08/15  03:00:00,287.769736688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928247532,0.0,2.18928247532
 08/15  04:00:00,299.991934524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920738313,0.0,2.18920738313
 08/15  05:00:00,349.358054156,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124708445,0.0,2.19124708445
 08/15  06:00:00,486.307910917,30.9413274609,36.7968288355,0.0,49.8407270682,199.362908273,137.676141688,133.31462824,4.3615134475
 08/15  07:00:00,699.66915751,29.0430352136,133.118419427,0.0,149.522181205,199.362908273,144.599800137,138.041382289,6.55841784789
 08/15  08:00:00,1374.03007693,29.0430352136,255.945375201,0.0,448.566543614,448.566543614,46.8563055356,33.6881748186,13.168130717
 08/15  09:00:00,1384.28217864,29.0430352136,298.958415982,0.0,448.566543614,448.566543614,25.0896564775,11.9068552639,13.1828012136
 08/15  10:00:00,1345.3923833,29.0675673961,304.269660654,0.0,448.566543614,448.566543614,18.15884103,2.7800787143,15.3787623157
 08/15  11:00:00,1354.22677803,29.5585180298,307.889616259,0.0,448.566543614,448.566543614,18.6199532791,0.996303966654,17.6236493124
 08/15  12:00:00,1312.8276503,29.0430352136,316.137879052,0.0,448.566543614,398.725816546,20.816514838,0.921981904716,19.8945329333
 08/15  13:00:00,1381.18625737,30.5850275832,333.115776233,0.0,448.566543614,448.566543614,19.8913830076,0.0154469167772,19.8759360909
 08/15  14:00:00,1398.17505809,31.3308657042,349.367819453,0.0,448.566543614,448.566543614,13.1658857411,0.0,13.1658857411
 08/15  15:00:00,1372.43787416,31.5329730521,330.593501366,0.0,448.566543614,448.566543614,13.1579407748,0.0,13.1579407748
 08/15  16:00:00,1390.22712834,31.6663273469,299.568163405,0.0,448.566543614,448.566543614,15.4076392099,0.0,15.4076392099
 08/15  17:00:00,1274.707053,29.2732115692,295.331369002,0.0,348.885089477,398.725816546,11.1085432894,0.166054439906,10.9424888495
 08/15  18:00:00,1073.77119219,29.0430352136,294.129938819,0.0,249.203635341,299.044362409,10.0078301125,3.44501252006,6.56281759242
 08/15  19:00:00,1041.14959039,29.0430352136,291.321753707,0.0,249.203635341,299.044362409,23.9950566488,17.4456482834,6.54940836532
 08/15  20:00:00,782.061585946,29.0430352136,146.895494827,0.0,149.522181205,249.203635341,93.7982188096,87.2438472851,6.55437152458
 08/15  21:00:00,652.569513981,29.0430352136,36.9941737654,0.0,149.522181205,249.203635341,125.468245726,123.276953393,2.19129233296
 08/15  22:00:00,349.356693716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927774717,0.0,2.18927774717
 08/15  23:00:00,299.991934527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920173966,0.0,2.18920173966
 08/15  24:00:00,287.769736791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940662736,0.0,2.18940662736
 08/16  01:00:00,287.769736786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933170229,0.0,2.18933170229
 08/16  02:00:00,287.769736778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925672576,0.0,2.18925672576
 08/16  03:00:00,287.769736826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918176831,0.0,2.18918176831
 08/16  04:00:00,299.991934649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938686341,0.0,2.18938686341
 08/16  05:00:00,349.358053918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157476473,0.0,2.19157476473
 08/16  06:00:00,386.642530253,30.9745666616,0.0,0.0,49.8407270682,199.362908273,199.399891463,195.03878168,4.36110978376
 08/16  07:00:00,524.550571462,29.0430352136,3.55786336497,0.0,149.522181205,199.362908273,188.614676446,182.055583731,6.55909271449
 08/16  08:00:00,1245.79494519,29.0430352136,131.000840608,0.0,448.566543614,448.566543614,76.0606937543,62.8931631402,13.1675306141
 08/16  09:00:00,1364.41258302,29.0430352136,282.882156076,0.0,448.566543614,448.566543614,44.1450962674,30.9629043655,13.1821919019
 08/16  10:00:00,1345.95376178,29.0560085987,309.607850805,0.0,448.566543614,448.566543614,29.500744866,14.1208647973,15.3798800686
 08/16  11:00:00,1381.14447196,29.4703927544,336.619833608,0.0,448.566543614,448.566543614,21.7766320389,4.15351629993,17.623115739
 08/16  12:00:00,1365.38075604,29.0430352136,368.686276135,0.0,448.566543614,398.725816546,27.375318319,7.48164327147,19.8936750475
 08/16  13:00:00,1422.15551429,30.0527816939,375.479423802,0.0,448.566543614,448.566543614,21.5277254727,1.65262391394,19.8751015588
 08/16  14:00:00,1369.25405118,30.5243767215,330.885184584,0.0,448.566543614,448.566543614,14.6352200514,1.4698846754,13.165335376
 08/16  15:00:00,1342.95033988,30.8712428042,307.181668184,0.0,448.566543614,448.566543614,14.0872702303,0.929852177391,13.1574180529
 08/16  16:00:00,1390.62837393,31.1631285143,305.40010545,0.0,448.566543614,448.566543614,16.3561737377,0.949148909152,15.4070248286
 08/16  17:00:00,1217.99832151,29.0773588749,250.318231203,0.0,348.885089477,398.725816546,26.9765344699,16.0344738176,10.9420606524
 08/16  18:00:00,926.289082152,29.0430352136,160.114437325,0.0,249.203635341,299.044362409,62.4677316982,55.9051699691,6.56256172914
 08/16  19:00:00,912.603902338,29.0430352136,170.648967263,0.0,249.203635341,299.044362409,86.7702701231,80.2203384993,6.54993162381
 08/16  20:00:00,822.432780988,29.0430352136,187.022911411,0.0,149.522181205,249.203635341,134.365990471,127.811872774,6.55411769742
 08/16  21:00:00,635.593225695,29.0430352136,40.7978849623,0.0,149.522181205,249.203635341,151.342044995,149.150408185,2.19163681032
 08/16  22:00:00,349.356693793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933362627,0.0,2.18933362627
 08/16  23:00:00,299.991934674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939770938,0.0,2.18939770938
 08/16  24:00:00,287.769736794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932274872,0.0,2.18932274872
 08/17  01:00:00,287.7697369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924803353,0.0,2.18924803353
 08/17  02:00:00,287.769736951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917325727,0.0,2.18917325727
 08/17  03:00:00,287.76973695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937859326,0.0,2.18937859326
 08/17  04:00:00,299.991934688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930380486,0.0,2.18930380486
 08/17  05:00:00,349.358053887,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149196083,0.0,2.19149196083
 08/17  06:00:00,386.194653748,30.362267144,0.0,0.0,49.8407270682,199.362908273,425.886527729,421.524850082,4.36167764705
 08/17  07:00:00,500.644354409,29.0430352136,0.0,0.0,149.522181205,199.362908273,649.547505596,642.988659961,6.55884563475
 08/17  08:00:00,1048.60007096,29.0430352136,0.0,0.0,448.566543614,448.566543614,250.125074811,236.958018398,13.167056413
 08/17  09:00:00,1011.85493512,29.0430352136,0.0,0.0,448.566543614,448.566543614,148.51206787,135.330356045,13.1817118247
 08/17  10:00:00,962.937923638,29.0430352136,0.0,0.0,448.566543614,448.566543614,114.608953099,99.2290808372,15.3798722615
 08/17  11:00:00,962.891070212,29.0430352136,0.0,0.0,448.566543614,448.566543614,52.3262790341,34.7015946655,17.6246843685
 08/17  12:00:00,913.043491099,29.0430352136,0.0,0.0,448.566543614,398.725816546,40.0075971431,20.1145648178,19.8930323253
 08/17  13:00:00,1222.29562673,29.199565905,199.597012856,0.0,448.566543614,448.566543614,32.5455450096,12.671077894,19.8744671156
 08/17  14:00:00,1366.5521228,29.6359854207,325.577434873,0.0,448.566543614,448.566543614,21.8779249916,8.71300878811,13.1649162035
 08/17  15:00:00,1373.8273927,30.0043522017,332.416019029,0.0,448.566543614,448.566543614,17.8493503973,4.69232701298,13.1570233843
 08/17  16:00:00,1422.15373936,30.4603639476,331.669923341,0.0,448.566543614,448.566543614,15.9478409334,0.541272024463,15.406568909
 08/17  17:00:00,1305.03724191,29.0430352136,327.509602965,0.0,348.885089477,398.725816546,11.7993355535,0.857593360597,10.9417421929
 08/17  18:00:00,1104.04351144,29.0430352136,327.070645615,0.0,249.203635341,299.044362409,22.6723596209,16.1099865922,6.56237302872
 08/17  19:00:00,1075.43746033,29.0430352136,323.62804458,0.0,249.203635341,299.044362409,39.1595736193,32.6098303392,6.54974328014
 08/17  20:00:00,952.825135272,29.0430352136,311.95272564,0.0,149.522181205,249.203635341,105.092296889,98.5383640518,6.55393283747
 08/17  21:00:00,777.838160782,29.0430352136,159.022204468,0.0,149.522181205,249.203635341,131.346774603,129.155199165,2.1915754382
 08/17  22:00:00,349.356693968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906939058,0.0,2.18906939058
 08/17  23:00:00,299.991934754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933663954,0.0,2.18933663954
 08/17  24:00:00,287.769736926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926187572,0.0,2.18926187572
 08/18  01:00:00,287.769737101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918743431,0.0,2.18918743431
 08/18  02:00:00,287.769737125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939299748,0.0,2.18939299748
 08/18  03:00:00,287.769737041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931844371,0.0,2.18931844371
 08/18  04:00:00,299.991934836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924390116,0.0,2.18924390116
 08/18  05:00:00,349.358054027,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143255841,0.0,2.19143255841
 08/18  06:00:00,386.129625154,30.4016025657,0.0,0.0,49.8407270682,199.362908273,264.580126614,260.218491298,4.36163531657
 08/18  07:00:00,500.342820812,29.0430352136,0.0,0.0,149.522181205,199.362908273,247.335267699,240.776595461,6.55867223818
 08/18  08:00:00,1048.49016586,29.0430352136,0.0,0.0,448.566543614,448.566543614,113.180794079,100.014061817,13.1667322619
 08/18  09:00:00,1131.36035593,29.0430352136,65.8528941356,0.0,448.566543614,448.566543614,44.0768453922,30.8954400156,13.1814053766
 08/18  10:00:00,1280.92684637,29.0430352136,247.766237546,0.0,448.566543614,448.566543614,26.402412155,11.0214028718,15.3810092832
 08/18  11:00:00,1341.54500412,29.0530197694,302.714774942,0.0,448.566543614,448.566543614,20.8238615821,3.19715299451,17.6267085876
 08/18  12:00:00,1316.33236107,29.170648419,321.898089254,0.0,448.566543614,398.725816546,22.9397852099,3.04645983213,19.8933253778
 08/18  13:00:00,1394.20596021,31.1786263025,345.974551342,0.0,448.566543614,448.566543614,20.4607697349,0.587145549465,19.8736241855
 08/18  14:00:00,1409.55643425,32.0814452091,359.998606852,0.0,448.566543614,448.566543614,13.1756068301,0.0109406975131,13.1646661326
 08/18  15:00:00,1407.8970601,32.1630801144,358.25805434,0.0,448.566543614,448.566543614,13.1584904748,0.0,13.1584904748
 08/18  16:00:00,1459.65047347,32.3787374283,360.902033809,0.0,448.566543614,448.566543614,15.4063013827,0.0,15.4063013827
 08/18  17:00:00,1325.81202633,29.5312192455,343.189155412,0.0,348.885089477,398.725816546,8.89466405647,0.0,8.89466405647
 08/18  18:00:00,1105.67402084,29.0430352136,325.071974965,0.0,249.203635341,299.044362409,8.60674520465,0.0,8.60674520465
 08/18  19:00:00,1059.15891368,29.0430352136,306.256074236,0.0,249.203635341,299.044362409,6.65046204906,0.100819628417,6.54964242065
 08/18  20:00:00,924.173430529,29.0430352136,283.311017799,0.0,149.522181205,249.203635341,26.9112246056,20.3573883661,6.55383623957
 08/18  21:00:00,866.312175375,29.0430352136,245.428180917,0.0,149.522181205,249.203635341,49.4544513922,47.2629084417,2.19154295048
 08/18  22:00:00,349.356694113,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937973162,0.0,2.18937973162
 08/18  23:00:00,299.991934898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930440656,0.0,2.18930440656
 08/18  24:00:00,287.769737092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922989259,0.0,2.18922989259
 08/19  01:00:00,237.929010246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915577341,0.0,2.18915577341
 08/19  02:00:00,237.929010193,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893617824,0.0,2.1893617824
 08/19  03:00:00,237.929010141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928752206,0.0,2.18928752206
 08/19  04:00:00,250.151207958,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892132789,0.0,2.1892132789
 08/19  05:00:00,274.596963671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140264026,0.0,2.19140264026
 08/19  06:00:00,386.028999916,30.3161948258,0.0,0.0,49.8407270682,199.362908273,248.341797813,243.980145969,4.36165184397
 08/19  07:00:00,400.633505494,29.0430352136,0.0,0.0,49.8407270682,199.362908273,216.121507006,211.754513661,4.36699334444
 08/19  08:00:00,649.752213286,29.0430352136,0.0,0.0,249.203635341,249.203635341,101.469083497,97.0956047219,4.3734787751
 08/19  09:00:00,712.184421147,29.0430352136,46.1159287729,0.0,249.203635341,249.203635341,80.2815088238,71.5376956778,8.74381314591
 08/19  10:00:00,849.776312844,29.0430352136,217.120091646,0.0,249.203635341,249.203635341,71.0624855576,64.5037537587,6.55873179888
 08/19  11:00:00,921.87840397,29.0430352136,276.372013351,0.0,249.203635341,249.203635341,34.543932221,25.7936915162,8.75024070481
 08/19  12:00:00,956.661287729,29.0430352136,308.910182529,0.0,249.203635341,249.203635341,28.6554915459,19.9151216345,8.74036991136
 08/19  13:00:00,991.258197007,29.0430352136,343.463320762,0.0,249.203635341,249.203635341,17.3422062978,10.7841039336,6.55810236419
 08/19  14:00:00,765.127911592,29.0430352136,366.533230746,0.0,74.7610906023,174.442544739,22.1711393796,17.798363205,4.37277617467
 08/19  15:00:00,777.834070954,29.0430352136,379.245687816,0.0,74.7610906023,174.442544739,17.1524653812,10.6070511296,6.54541425164
 08/19  16:00:00,827.630528836,29.0430352136,380.152083659,0.0,74.7610906023,174.442544739,16.0741458079,11.7026260315,4.37151977635
 08/19  17:00:00,790.899068798,29.0430352136,381.511064681,0.0,24.9203635341,149.522181205,23.5554283495,21.3646631295,2.19076522004
 08/19  18:00:00,548.769852149,14.1655081622,195.246139517,0.0,24.9203635341,149.522181205,4.36179080707,0.0,4.36179080707
 08/19  19:00:00,438.436312327,9.33654716695,128.989371261,0.0,24.9203635341,149.522181205,2.19079532756,0.0,2.19079532756
 08/19  20:00:00,314.941634998,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074087067,0.0,2.19074087067
 08/19  21:00:00,299.041813203,0.0,0.0,0.0,24.9203635341,149.522181205,4.36452017805,0.0,4.36452017805
 08/19  22:00:00,274.595603483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936988545,0.0,2.18936988545
 08/19  23:00:00,250.151207851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929563267,0.0,2.18929563267
 08/19  24:00:00,237.929010082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922139382,0.0,2.18922139382
 08/20  01:00:00,237.928556788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848244258,0.0,2.18848244258
 08/20  02:00:00,237.928556379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928556535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857673091,0.0,2.18857673091
 08/20  04:00:00,250.150754755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844001092,0.0,2.18844001092
 08/20  05:00:00,274.596510701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084679032,0.0,2.19084679032
 08/20  06:00:00,280.765608126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858633928,0.0,2.18858633928
 08/20  07:00:00,296.66633728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860445088,0.0,2.18860445088
 08/20  08:00:00,418.848657514,17.9487777421,61.7365414815,0.0,24.9203635341,149.522181205,2.18863732261,0.0,2.18863732261
 08/20  09:00:00,623.418434702,22.5197335413,267.954138438,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  10:00:00,582.677378464,19.291521181,274.878805627,0.0,24.9203635341,149.522181205,2.18863928412,0.0,2.18863928412
 08/20  11:00:00,371.674818611,8.58389303144,124.091973445,0.0,24.9203635341,149.522181205,2.18968744441,0.0,2.18968744441
 08/20  12:00:00,505.332256532,14.4523803975,225.68165914,0.0,24.9203635341,149.522181205,4.3602845235,0.0,4.3602845235
 08/20  13:00:00,663.081135249,22.8940153788,350.851393802,0.0,24.9203635341,149.522181205,2.19232988311,0.0,2.19232988311
 08/20  14:00:00,607.556623929,19.032157822,300.376486254,0.0,24.9203635341,149.522181205,2.19015041143,0.0,2.19015041143
 08/20  15:00:00,656.001610581,22.4643398355,342.077619663,0.0,24.9203635341,149.522181205,2.18864754538,0.0,2.18864754538
 08/20  16:00:00,672.823795201,18.9546098987,316.278920168,0.0,24.9203635341,149.522181205,2.18864946896,0.0,2.18864946896
 08/20  17:00:00,751.230228522,23.0703134905,350.800940936,0.0,24.9203635341,149.522181205,2.18865139215,0.0,2.18865139215
 08/20  18:00:00,705.300727559,19.1445974441,311.776517922,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,708.301691098,22.2155919427,333.306340129,0.0,24.9203635341,149.522181205,2.18865331612,0.0,2.18865331612
 08/20  20:00:00,323.483941577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865482903,0.0,2.18865482903
 08/20  21:00:00,299.040906286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083017149,0.0,2.19083017149
 08/20  22:00:00,274.595150282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856967746,0.0,2.18856967746
 08/20  23:00:00,250.1507549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838763454,0.0,2.18838763454
 08/20  24:00:00,237.928556879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852733281,0.0,2.18852733281
 08/21  01:00:00,287.769737633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938588127,0.0,2.18938588127
 08/21  02:00:00,287.769737533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931235188,0.0,2.18931235188
 08/21  03:00:00,287.769737511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923884166,0.0,2.18923884166
 08/21  04:00:00,299.991935349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916535802,0.0,2.18916535802
 08/21  05:00:00,349.358055332,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165147148,0.0,2.19165147148
 08/21  06:00:00,393.466021526,29.3379787598,0.0,0.0,49.8407270682,199.362908273,77.4906424939,75.2998869094,2.19075558445
 08/21  07:00:00,627.288749637,29.0430352136,73.4426665687,0.0,149.522181205,199.362908273,106.451113651,97.7128571089,8.73825654214
 08/21  08:00:00,1397.76199934,29.0430352136,278.743698385,0.0,448.566543614,448.566543614,29.5265077276,17.0624700797,12.464037648
 08/21  09:00:00,1403.38771711,29.0430352136,315.91724847,0.0,448.566543614,448.566543614,17.2211980336,3.34259271789,13.8786053157
 08/21  10:00:00,1374.47753947,29.0430352136,331.601770636,0.0,448.566543614,448.566543614,15.5002281095,0.11747991053,15.382748199
 08/21  11:00:00,1400.06665348,29.0430352136,353.680113078,0.0,448.566543614,448.566543614,15.4236281233,0.0,15.4236281233
 08/21  12:00:00,1370.34390367,29.5648525746,373.132966078,0.0,448.566543614,398.725816546,22.1039074875,0.0,22.1039074875
 08/21  13:00:00,1400.06705297,31.4380412892,351.143557635,0.0,448.566543614,448.566543614,19.8771504958,0.0,19.8771504958
 08/21  14:00:00,1400.09907258,32.3651932386,350.257501767,0.0,448.566543614,448.566543614,13.1611395781,0.0,13.1611395781
 08/21  15:00:00,1402.2232421,32.5284007087,352.218908275,0.0,448.566543614,448.566543614,10.9681654072,0.0,10.9681654072
 08/21  16:00:00,1447.91076677,34.3465709555,347.194489863,0.0,448.566543614,448.566543614,17.6073579584,0.0,17.6073579584
 08/21  17:00:00,1336.45231492,31.5657082628,351.380652757,0.0,348.885089477,398.725816546,8.7593544001,0.0,8.7593544001
 08/21  18:00:00,1121.22851861,29.9011996263,340.132171604,0.0,249.203635341,299.044362409,8.74361619394,0.0,8.74361619394
 08/21  19:00:00,1093.22163857,29.1163773818,337.524321531,0.0,249.203635341,299.044362409,4.37310490415,0.0,4.37310490415
 08/21  20:00:00,1033.95709582,29.0430352136,373.769280725,0.0,149.522181205,249.203635341,16.7745800675,10.2197089523,6.55487111521
 08/21  21:00:00,985.120721966,29.0430352136,353.579692126,0.0,149.522181205,249.203635341,26.7049410159,22.3420560289,4.36288498699
 08/21  22:00:00,349.356694523,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938813629,0.0,2.18938813629
 08/21  23:00:00,299.991935349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931463946,0.0,2.18931463946
 08/21  24:00:00,287.76973755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924115316,0.0,2.18924115316
 08/22  01:00:00,287.769737868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916840304,0.0,2.18916840304
 08/22  02:00:00,287.769737835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937576274,0.0,2.18937576274
 08/22  03:00:00,287.769737759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930269163,0.0,2.18930269163
 08/22  04:00:00,299.991935556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922964123,0.0,2.18922964123
 08/22  05:00:00,349.358055571,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128834802,0.0,2.19128834802
 08/22  06:00:00,436.39768081,31.1258538021,0.00155934785623,0.0,49.8407270682,199.362908273,137.30692198,135.116100215,2.19082176482
 08/22  07:00:00,500.260536153,29.0430352136,0.0,0.0,149.522181205,199.362908273,145.724522844,136.987055989,8.73746685563
 08/22  08:00:00,1100.54643395,29.0430352136,34.6909995854,0.0,448.566543614,448.566543614,47.4306469371,34.2666053769,13.1640415602
 08/22  09:00:00,1323.04203428,29.0430352136,246.363397313,0.0,448.566543614,448.566543614,15.7854195893,2.60736337048,13.1780562188
 08/22  10:00:00,1390.25308274,29.2637871416,343.85901662,0.0,448.566543614,448.566543614,15.6409589384,0.257593687175,15.3833652512
 08/22  11:00:00,1409.83805285,30.3485244902,362.007250875,0.0,448.566543614,448.566543614,15.421992837,0.0,15.421992837
 08/22  12:00:00,1359.66297007,30.2187396788,361.798142741,0.0,448.566543614,398.725816546,22.1049063528,0.0,22.1049063528
 08/22  13:00:00,1423.08681875,33.9432769412,371.658084027,0.0,448.566543614,448.566543614,19.8772662345,0.0,19.8772662345
 08/22  14:00:00,1407.80474939,36.2291245513,354.099247731,0.0,448.566543614,448.566543614,13.1617417474,0.0,13.1617417474
 08/22  15:00:00,1398.67444105,37.3787276993,343.819777795,0.0,448.566543614,448.566543614,10.969558299,0.0,10.969558299
 08/22  16:00:00,1450.86666039,39.2710092058,345.225943563,0.0,448.566543614,448.566543614,17.6059915063,0.0,17.6059915063
 08/22  17:00:00,1346.34703604,35.6746157642,357.166463668,0.0,348.885089477,398.725816546,8.75847315704,0.0,8.75847315704
 08/22  18:00:00,1154.71398453,32.0125555532,368.560650828,0.0,249.203635341,299.044362409,8.74406563822,0.0,8.74406563822
 08/22  19:00:00,1105.9115758,30.0544563181,346.665697971,0.0,249.203635341,299.044362409,4.37293363504,0.0,4.37293363504
 08/22  20:00:00,977.173265536,29.0430352136,317.176851196,0.0,149.522181205,249.203635341,14.8771493434,8.32193076722,6.55521857615
 08/22  21:00:00,932.037960059,29.0430352136,297.161133728,0.0,149.522181205,249.203635341,22.4116273535,18.0485184213,4.36310893218
 08/22  22:00:00,349.356694679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921953702,0.0,2.18921953702
 08/22  23:00:00,299.991935671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891465211,0.0,2.1891465211
 08/22  24:00:00,287.76973781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935400274,0.0,2.18935400274
 08/23  01:00:00,287.769738081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928176192,0.0,2.18928176192
 08/23  02:00:00,287.769738113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920919017,0.0,2.18920919017
 08/23  03:00:00,287.769738186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888046104,0.0,2.18888046104
 08/23  04:00:00,299.991935871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934457322,0.0,2.18934457322
 08/23  05:00:00,349.358055723,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140484666,0.0,2.19140484666
 08/23  06:00:00,396.201474841,32.0624435007,0.0,0.0,49.8407270682,199.362908273,92.9892032049,90.7984524348,2.19075077005
 08/23  07:00:00,500.236868558,29.0430352136,0.0,0.0,149.522181205,199.362908273,114.302367359,105.564319437,8.73804792249
 08/23  08:00:00,1066.07473969,29.1357192781,6.970402254,0.0,448.566543614,448.566543614,33.3950428551,20.2302381131,13.164804742
 08/23  09:00:00,1315.16428744,29.982054695,232.263275054,0.0,448.566543614,448.566543614,17.4142509917,4.2353708897,13.178880102
 08/23  10:00:00,1380.87966103,30.6750416611,335.231635233,0.0,448.566543614,448.566543614,16.1412919457,0.758948984363,15.3823429614
 08/23  11:00:00,1416.41217765,31.2298678901,367.700018976,0.0,448.566543614,448.566543614,17.638760415,0.0149858308547,17.6237745841
 08/23  12:00:00,1361.06665123,29.5070366181,363.913500196,0.0,448.566543614,398.725816546,19.9254691446,0.0299716740557,19.8954974705
 08/23  13:00:00,1406.86375225,32.2088017555,357.246030844,0.0,448.566543614,448.566543614,19.8712944429,0.0,19.8712944429
 08/23  14:00:00,1405.80097305,32.9452547189,355.404796701,0.0,448.566543614,448.566543614,13.1627753383,0.0,13.1627753383
 08/23  15:00:00,1408.29001977,33.5016299839,357.312454659,0.0,448.566543614,448.566543614,10.9670154794,0.0,10.9670154794
 08/23  16:00:00,1466.4882168,35.5953072939,364.5231971,0.0,448.566543614,448.566543614,17.607883983,0.0,17.607883983
 08/23  17:00:00,1353.77799646,33.8084219582,366.500384858,0.0,348.885089477,398.725816546,8.75784694849,0.0,8.75784694849
 08/23  18:00:00,1114.0278485,30.6389618779,332.100597931,0.0,249.203635341,299.044362409,9.26484491855,0.521137980532,8.74370693801
 08/23  19:00:00,1058.05549603,29.2042750191,308.512711271,0.0,249.203635341,299.044362409,16.0632527148,9.51364479579,6.54960791904
 08/23  20:00:00,911.720341387,29.0430352136,265.17161369,0.0,149.522181205,249.203635341,35.7099308694,29.1564317993,6.55349907013
 08/23  21:00:00,735.923620311,29.0430352136,117.443889851,0.0,149.522181205,249.203635341,53.2942693981,51.102990455,2.19127894313
 08/23  22:00:00,349.356695065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939546436,0.0,2.18939546436
 08/23  23:00:00,299.991935909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932292643,0.0,2.18932292643
 08/23  24:00:00,287.769738122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925040031,0.0,2.18925040031
 08/24  01:00:00,287.76973851,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891786967,0.0,2.1891786967
 08/24  02:00:00,287.769738512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938726296,0.0,2.18938726296
 08/24  03:00:00,287.769738444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931525007,0.0,2.18931525007
 08/24  04:00:00,299.991936245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924326035,0.0,2.18924326035
 08/24  05:00:00,349.358056246,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158613141,0.0,2.19158613141
 08/24  06:00:00,416.609287624,31.8196476646,0.000626493271041,0.0,49.8407270682,199.362908273,230.197335206,228.006592823,2.19074238283
 08/24  07:00:00,500.319559081,29.0430352136,0.0,0.0,149.522181205,199.362908273,226.724571701,217.986754302,8.73781739859
 08/24  08:00:00,1048.47131784,29.0430352136,0.0,0.0,448.566543614,448.566543614,90.9494362161,77.7834670564,13.1659691597
 08/24  09:00:00,1024.96468639,29.4144816822,7.13111755972,0.0,448.566543614,448.566543614,41.664949147,28.4848291928,13.1801199543
 08/24  10:00:00,1239.41228746,30.1566963648,223.222837661,0.0,448.566543614,448.566543614,18.4786541781,3.09687906573,15.3817751124
 08/24  11:00:00,1361.8292754,30.7655325041,319.333760105,0.0,448.566543614,448.566543614,19.226919047,1.60143899523,17.6254800518
 08/24  12:00:00,1319.51360315,29.3216033632,327.666304019,0.0,448.566543614,398.725816546,21.2506596694,1.35647150916,19.8941881603
 08/24  13:00:00,1391.06302515,33.4714355801,341.866863252,0.0,448.566543614,448.566543614,19.9180010302,0.0451402896939,19.8728607405
 08/24  14:00:00,1414.65024221,34.8053135239,362.368545639,0.0,448.566543614,448.566543614,13.1641401683,0.0,13.1641401683
 08/24  15:00:00,1394.96599092,34.9164876818,342.573566361,0.0,448.566543614,448.566543614,13.1597994864,0.0,13.1597994864
 08/24  16:00:00,1433.44645248,36.3295762299,331.290549226,0.0,448.566543614,448.566543614,15.4060587289,0.0,15.4060587289
 08/24  17:00:00,1342.2974208,33.3828957992,355.62921884,0.0,348.885089477,398.725816546,8.75880740778,0.0,8.75880740778
 08/24  18:00:00,1145.14609804,30.0483049546,363.326229435,0.0,249.203635341,299.044362409,8.91799229697,0.173321813866,8.7446704831
 08/24  19:00:00,1068.0354441,29.0513674447,312.504387706,0.0,249.203635341,299.044362409,14.2171209392,7.66757733705,6.54954360214
 08/24  20:00:00,909.647495157,29.0430352136,263.549179093,0.0,149.522181205,249.203635341,33.1493910183,26.5956193031,6.55377171521
 08/24  21:00:00,748.685737981,29.0430352136,130.773254121,0.0,149.522181205,249.203635341,39.1643190105,36.9728028438,2.19151616668
 08/24  22:00:00,349.356695601,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935209581,0.0,2.18935209581
 08/24  23:00:00,299.991936384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927931162,0.0,2.18927931162
 08/24  24:00:00,287.769738596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920738277,0.0,2.18920738277
 08/25  01:00:00,287.769739003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941682893,0.0,2.18941682893
 08/25  02:00:00,287.769738897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934541453,0.0,2.18934541453
 08/25  03:00:00,287.769738868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927402311,0.0,2.18927402311
 08/25  04:00:00,299.991936698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920266093,0.0,2.18920266093
 08/25  05:00:00,349.35805692,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139935747,0.0,2.19139935747
 08/25  06:00:00,396.004923269,31.7638624869,0.0,0.0,49.8407270682,199.362908273,234.554260392,230.192607793,4.36165259951
 08/25  07:00:00,500.295930781,29.0430352136,0.0,0.0,149.522181205,199.362908273,193.134605948,186.575938509,6.55866743931
 08/25  08:00:00,1048.50293091,29.1082995366,0.0,0.0,448.566543614,448.566543614,45.3942337214,32.2229993261,13.1712343954
 08/25  09:00:00,1193.11338368,31.0332682329,123.749853038,0.0,448.566543614,448.566543614,25.0332615783,11.8505121621,13.1827494162
 08/25  10:00:00,1329.77129411,31.9742996243,291.146254977,0.0,448.566543614,448.566543614,17.7986261263,2.41696243596,15.3816636904
 08/25  11:00:00,1364.79205995,31.7322376558,319.817387725,0.0,448.566543614,448.566543614,18.5868878671,0.961499972419,17.6253878946
 08/25  12:00:00,1325.1997066,31.4079709537,326.145138607,0.0,448.566543614,398.725816546,20.5730126351,0.678713886869,19.8942987482
 08/25  13:00:00,1395.49282904,36.3541648659,341.653199124,0.0,448.566543614,448.566543614,19.8760318198,0.0,19.8760318198
 08/25  14:00:00,1398.54130803,37.635650092,343.429269368,0.0,448.566543614,448.566543614,13.1659412325,0.0,13.1659412325
 08/25  15:00:00,1405.60978905,37.2098908603,350.923963877,0.0,448.566543614,448.566543614,13.1590069326,0.0,13.1590069326
 08/25  16:00:00,1454.4679884,35.6659814664,352.43228854,0.0,448.566543614,448.566543614,15.4082028961,0.0,15.4082028961
 08/25  17:00:00,1357.1148879,33.1995204144,370.409405186,0.0,348.885089477,398.725816546,10.9428690374,0.0,10.9428690374
 08/25  18:00:00,1164.02503261,29.7647458723,380.119501791,0.0,249.203635341,299.044362409,6.56307033242,0.0,6.56307033242
 08/25  19:00:00,1111.47509183,29.0689980611,355.121477374,0.0,249.203635341,299.044362409,6.54966419871,0.0,6.54966419871
 08/25  20:00:00,971.695052883,29.0430352136,321.202275233,0.0,149.522181205,249.203635341,9.82396730694,3.26928064156,6.55468666538
 08/25  21:00:00,899.272436871,29.0430352136,276.789782938,0.0,149.522181205,249.203635341,18.0144069549,15.8230218677,2.19138508712
 08/25  22:00:00,349.356695816,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936905154,0.0,2.18936905154
 08/25  23:00:00,299.991936634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929687401,0.0,2.18929687401
 08/25  24:00:00,287.769738858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922554749,0.0,2.18922554749
 08/26  01:00:00,237.929012246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915500278,0.0,2.18915500278
 08/26  02:00:00,237.929012193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936514383,0.0,2.18936514383
