Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  03:00:00,237.929012163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929440726,0.0,2.18929440726
 08/26  04:00:00,250.151209992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922370056,0.0,2.18922370056
 08/26  05:00:00,274.596967637,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127416146,0.0,2.19127416146
 08/26  06:00:00,436.51657196,31.1983399971,0.00109038474508,0.0,49.8407270682,199.362908273,205.239078464,200.877499423,4.36157904147
 08/26  07:00:00,400.582203465,29.0430352136,0.0,0.0,49.8407270682,199.362908273,152.349337299,147.981701905,4.36763539451
 08/26  08:00:00,649.72816781,29.0430352136,0.0,0.0,249.203635341,249.203635341,71.3128882861,66.9402915646,4.37259672146
 08/26  09:00:00,791.72890419,29.0430352136,135.635466852,0.0,249.203635341,249.203635341,47.4521870756,38.7080035729,8.74418350266
 08/26  10:00:00,922.8520901,29.0430352136,281.731384095,0.0,249.203635341,249.203635341,30.3011472138,23.7432622244,6.55788498934
 08/26  11:00:00,960.870911225,29.0430352136,313.537954603,0.0,249.203635341,249.203635341,20.7270531567,11.9775952902,8.74945786647
 08/26  12:00:00,972.585247148,29.0430352136,324.796009246,0.0,249.203635341,249.203635341,11.448538207,2.70757265426,8.74096555271
 08/26  13:00:00,984.057038078,29.0430352136,336.267578486,0.0,249.203635341,249.203635341,10.1885337036,3.62916727134,6.55936643229
 08/26  14:00:00,735.087009501,29.0430352136,336.491157559,0.0,74.7610906023,174.442544739,26.3575818621,19.8074866123,6.55009524976
 08/26  15:00:00,714.569167835,29.0430352136,315.963860986,0.0,74.7610906023,174.442544739,38.3414276621,33.9711730695,4.37025459259
 08/26  16:00:00,759.070732624,29.0430352136,311.565254605,0.0,74.7610906023,174.442544739,53.2928552019,48.9211925259,4.37166267603
 08/26  17:00:00,723.322362926,29.0430352136,314.957243285,0.0,24.9203635341,149.522181205,90.3002285346,85.938841833,4.36138670156
 08/26  18:00:00,296.667699795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071303182,0.0,2.19071303182
 08/26  19:00:00,280.76697113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085268872,0.0,2.19085268872
 08/26  20:00:00,323.485305023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136473447,0.0,4.36136473447
 08/26  21:00:00,299.041816377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19231231718,0.0,2.19231231718
 08/26  22:00:00,274.595605516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926070803,0.0,2.18926070803
 08/26  23:00:00,250.151209973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919005322,0.0,2.18919005322
 08/26  24:00:00,237.929012204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940017537,0.0,2.18940017537
 08/27  01:00:00,237.928558786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848098855,0.0,2.18848098855
 08/27  02:00:00,237.928558666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857941831,0.0,2.18857941831
 08/27  03:00:00,237.92855832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844631405,0.0,2.18844631405
 08/27  04:00:00,250.150756083,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596514364,0.0,0.0,0.0,24.9203635341,149.522181205,4.3612753053,0.0,4.3612753053
 08/27  06:00:00,289.309276181,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,296.666338808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846660952,0.0,2.18846660952
 08/27  08:00:00,296.66633902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856522228,0.0,2.18856522228
 08/27  09:00:00,259.999745637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866359607,0.0,2.18866359607
 08/27  10:00:00,211.110954018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853067344,0.0,2.18853067344
 08/27  11:00:00,211.111862312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016079019,0.0,2.19016079019
 08/27  12:00:00,211.111862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005537553,0.0,2.19005537553
 08/27  13:00:00,281.635157397,3.91561944796,53.1487063148,0.0,24.9203635341,149.522181205,2.19241424649,0.0,2.19241424649
 08/27  14:00:00,528.64554252,16.6574693628,235.470387688,0.0,24.9203635341,149.522181205,4.36014696696,0.0,4.36014696696
 08/27  15:00:00,557.926882529,17.4055074153,252.7364038,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,604.324504747,15.4994403172,254.093675102,0.0,24.9203635341,149.522181205,2.18865804963,0.0,2.18865804963
 08/27  17:00:00,693.439003319,20.2487833523,297.34169986,0.0,24.9203635341,149.522181205,2.18866397439,0.0,2.18866397439
 08/27  18:00:00,342.379442554,0.759064592795,23.7629369281,0.0,24.9203635341,149.522181205,2.18862330281,0.0,2.18862330281
 08/27  19:00:00,280.765609667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848982165,0.0,2.18848982165
 08/27  20:00:00,323.483942882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.040909966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136297657,0.0,4.36136297657
 08/27  22:00:00,274.595151649,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,250.150756321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851008832,0.0,2.18851008832
 08/27  24:00:00,237.928558806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860862631,0.0,2.18860862631
 08/28  01:00:00,287.769740208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937564318,0.0,2.18937564318
 08/28  02:00:00,287.769740143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930637895,0.0,2.18930637895
 08/28  03:00:00,287.769740141,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892371495,0.0,2.1892371495
 08/28  04:00:00,299.991937988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916795798,0.0,2.18916795798
 08/28  05:00:00,349.358058896,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137014096,0.0,2.19137014096
 08/28  06:00:00,395.084813421,30.9355996465,0.0,0.0,49.8407270682,199.362908273,110.421032544,106.059432691,4.36159985265
 08/28  07:00:00,500.217843198,29.0430352136,0.0,0.0,149.522181205,199.362908273,87.5263941677,80.9677421487,6.55865201901
 08/28  08:00:00,1103.0460266,29.6039323756,22.5099098018,0.0,448.566543614,448.566543614,26.2047326336,13.035517707,13.1692149266
 08/28  09:00:00,1278.06096006,30.6840541203,196.831955603,0.0,448.566543614,448.566543614,16.3330759163,3.15103726553,13.1820386507
 08/28  10:00:00,1340.01121921,31.0339685105,302.170519291,0.0,448.566543614,448.566543614,16.4752049795,1.093124359,15.3820806204
 08/28  11:00:00,1372.50016583,31.4158698079,327.612171416,0.0,448.566543614,448.566543614,17.8570266394,0.231531582062,17.6254950573
 08/28  12:00:00,1351.36496482,31.3742063652,352.451282706,0.0,448.566543614,398.725816546,19.9485244888,0.0531384900965,19.8953859987
 08/28  13:00:00,1421.84896558,35.7057646025,368.657721768,0.0,448.566543614,448.566543614,19.8773117187,0.0,19.8773117187
 08/28  14:00:00,1418.36046109,36.6306537108,364.253410692,0.0,448.566543614,448.566543614,13.1667641812,0.0,13.1667641812
 08/28  15:00:00,1415.60305843,36.7461701026,361.380947499,0.0,448.566543614,448.566543614,13.159054486,0.0,13.159054486
 08/28  16:00:00,1472.62934054,34.747971561,371.51163879,0.0,448.566543614,448.566543614,15.4065107291,0.0,15.4065107291
 08/28  17:00:00,1339.71337672,30.7437761989,356.830280831,0.0,348.885089477,398.725816546,10.9437465133,0.0,10.9437465133
 08/28  18:00:00,1117.92774798,29.0512728697,339.114160089,0.0,249.203635341,299.044362409,6.56252530164,0.0,6.56252530164
 08/28  19:00:00,1087.46666601,29.0430352136,327.34377606,0.0,249.203635341,299.044362409,7.08679403527,0.53737077513,6.54942326014
 08/28  20:00:00,974.785107992,29.0430352136,322.487964751,0.0,149.522181205,249.203635341,24.566096183,18.0108419202,6.55525426278
 08/28  21:00:00,947.972112071,29.0430352136,320.97691133,0.0,149.522181205,249.203635341,37.3789362257,35.1873680484,2.19156817728
 08/28  22:00:00,349.356696849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938333622,0.0,2.18938333622
 08/28  23:00:00,299.991937728,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892003061,0.0,2.1892003061
 08/28  24:00:00,287.769740008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941213269,0.0,2.18941213269
 08/29  01:00:00,287.769740452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934387013,0.0,2.18934387013
 08/29  02:00:00,287.769740473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927539868,0.0,2.18927539868
 08/29  03:00:00,287.769740533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920697651,0.0,2.18920697651
 08/29  04:00:00,299.991938403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941969693,0.0,2.18941969693
 08/29  05:00:00,349.358060261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36291116456,0.0,4.36291116456
 08/29  06:00:00,500.873945295,32.0200267419,33.4602671807,0.0,49.8407270682,199.362908273,74.6356773358,72.4448042642,2.1908730716
 08/29  07:00:00,781.289149537,29.0430352136,212.495796844,0.0,149.522181205,199.362908273,95.4699168714,88.9115877557,6.5583291157
 08/29  08:00:00,1438.69114979,29.0752691037,314.210340332,0.0,448.566543614,448.566543614,28.7528318188,15.5829158013,13.1699160175
 08/29  09:00:00,1431.04620352,29.8432190752,337.895722681,0.0,448.566543614,448.566543614,18.5693565594,3.19116855165,15.3781880077
 08/29  10:00:00,1404.02271363,30.5149933773,356.291513187,0.0,448.566543614,448.566543614,14.165897033,0.981185750605,13.1847112824
 08/29  11:00:00,1417.50407849,31.0925946165,368.929054623,0.0,448.566543614,448.566543614,17.7933507988,0.167335053469,17.6260157453
 08/29  12:00:00,1371.42906381,29.4878774086,374.294753319,0.0,448.566543614,398.725816546,22.5357264131,0.429748325403,22.1059780877
 08/29  13:00:00,1424.53405148,32.4081434543,374.640425357,0.0,448.566543614,448.566543614,19.8745902576,0.0,19.8745902576
 08/29  14:00:00,1420.31463715,33.1926238294,369.645607053,0.0,448.566543614,448.566543614,13.1594860471,0.0,13.1594860471
 08/29  15:00:00,1427.40587605,34.0056887524,375.966255604,0.0,448.566543614,448.566543614,10.9719369289,0.0,10.9719369289
 08/29  16:00:00,1468.29629145,34.2142038589,367.712353886,0.0,448.566543614,448.566543614,17.6081645925,0.0,17.6081645925
 08/29  17:00:00,1361.79627391,30.8863687809,377.403935292,0.0,348.885089477,398.725816546,8.75858060148,0.0,8.75858060148
 08/29  18:00:00,1144.4483751,29.0430352136,361.829634105,0.0,249.203635341,299.044362409,9.17525840372,0.431278532371,8.74397987135
 08/29  19:00:00,1099.22218359,29.0430352136,335.932910073,0.0,249.203635341,299.044362409,13.6822055144,9.30907120159,4.37313431278
 08/29  20:00:00,963.992013702,29.0430352136,312.190626943,0.0,149.522181205,249.203635341,50.0255198033,43.4711298941,6.5543899092
 08/29  21:00:00,906.472471235,29.0430352136,282.836765758,0.0,149.522181205,249.203635341,67.0803539448,62.7177706338,4.362583311
 08/29  22:00:00,349.356697425,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922425651,0.0,2.18922425651
 08/29  23:00:00,299.991938381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891559392,0.0,2.1891559392
 08/29  24:00:00,287.769740487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936890597,0.0,2.18936890597
 08/30  01:00:00,287.769740942,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893020491,0.0,2.1893020491
 08/30  02:00:00,287.769740947,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892344892,0.0,2.1892344892
 08/30  03:00:00,287.769740995,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891669779,0.0,2.1891669779
 08/30  04:00:00,299.991938798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.35806079,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324019537,0.0,4.36324019537
 08/30  06:00:00,404.583205387,31.8429468128,0.0,0.0,49.8407270682,199.362908273,173.831022636,171.640315496,2.19070713993
 08/30  07:00:00,500.269146628,29.0430352136,0.0,0.0,149.522181205,199.362908273,160.568052797,151.829778484,8.73827431297
 08/30  08:00:00,1048.44078999,29.0430352136,0.0,0.0,448.566543614,448.566543614,49.3978687657,36.8465162494,12.5513525163
 08/30  09:00:00,1090.05123568,29.5077247217,35.4209696881,0.0,448.566543614,448.566543614,29.8876797203,16.0942508888,13.7934288315
 08/30  10:00:00,1280.94195967,30.4117587622,246.330210623,0.0,448.566543614,448.566543614,19.4343634585,4.05036327561,15.3840001829
 08/30  11:00:00,1369.27234355,31.3745305208,324.668711481,0.0,448.566543614,448.566543614,16.265494911,0.842405515926,15.423089395
 08/30  12:00:00,1359.7637868,31.1146114231,361.002516333,0.0,448.566543614,398.725816546,22.8431977784,0.735681235048,22.1075165433
 08/30  13:00:00,1411.91492081,35.4592838453,358.97014771,0.0,448.566543614,448.566543614,19.872610382,0.0,19.872610382
 08/30  14:00:00,1407.99625686,37.1172166409,353.402641161,0.0,448.566543614,448.566543614,13.1636140754,0.0,13.1636140754
 08/30  15:00:00,1415.92773257,37.3790508792,361.072725725,0.0,448.566543614,448.566543614,13.1594860208,0.0,13.1594860208
 08/30  16:00:00,1459.25002414,39.0982099245,353.782077884,0.0,448.566543614,448.566543614,15.4083339005,0.0,15.4083339005
 08/30  17:00:00,1346.71596861,35.730879073,357.479116409,0.0,348.885089477,398.725816546,8.75877600334,0.0,8.75877600334
 08/30  18:00:00,1156.12279351,31.6726765403,370.309323629,0.0,249.203635341,299.044362409,8.74468292057,0.0,8.74468292057
 08/30  19:00:00,1122.54327848,29.6539178666,354.652021488,0.0,249.203635341,299.044362409,6.54983588143,0.0,6.54983588143
 08/30  20:00:00,983.714128538,29.0430352136,325.600506865,0.0,149.522181205,249.203635341,13.3980042652,6.84415047192,6.55385379326
 08/30  21:00:00,930.782747461,29.0430352136,301.135134488,0.0,149.522181205,249.203635341,20.7488003552,18.5572659294,2.19153442579
 08/30  22:00:00,349.356698114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936859448,0.0,2.18936859448
 08/30  23:00:00,299.991938909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930028653,0.0,2.18930028653
 08/30  24:00:00,287.76974112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923283159,0.0,2.18923283159
 08/31  01:00:00,287.769741709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916658703,0.0,2.18916658703
 08/31  02:00:00,287.769741649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938151429,0.0,2.18938151429
 08/31  03:00:00,287.7697416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931488186,0.0,2.18931488186
 08/31  04:00:00,299.99193941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924828513,0.0,2.18924828513
 08/31  05:00:00,349.35806134,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145726641,0.0,2.19145726641
 08/31  06:00:00,404.727265691,32.0024344925,0.0,0.0,49.8407270682,199.362908273,155.015927153,150.654222945,4.3617042084
 08/31  07:00:00,500.226870323,29.0430352136,0.0,0.0,149.522181205,199.362908273,100.40341386,93.8439114487,6.55950241146
 08/31  08:00:00,1049.76574079,30.3809258182,0.0,0.0,448.566543614,448.566543614,32.2498393701,19.0809345426,13.1689048275
 08/31  09:00:00,1085.87605377,32.6845143168,38.1905260399,0.0,448.566543614,448.566543614,21.5174265427,8.33432106542,13.1831054772
 08/31  10:00:00,1312.39092669,33.2258348562,272.628372425,0.0,448.566543614,448.566543614,16.8125516579,1.43113694341,15.3814147145
 08/31  11:00:00,1398.25504984,33.5131125046,347.771154659,0.0,448.566543614,448.566543614,18.0071585605,0.381639603466,17.625518957
 08/31  12:00:00,1344.75722552,33.4922966706,343.618758014,0.0,448.566543614,398.725816546,19.9487126265,0.0534296616303,19.8952829649
 08/31  13:00:00,1397.19881545,39.5443533438,340.168965646,0.0,448.566543614,448.566543614,22.0825205039,0.0,22.0825205039
 08/31  14:00:00,1397.42637211,40.9547132792,338.995249526,0.0,448.566543614,448.566543614,10.9751519971,0.0,10.9751519971
 08/31  15:00:00,1397.36166459,41.3285993963,338.557118855,0.0,448.566543614,448.566543614,13.160818859,0.0,13.160818859
 08/31  16:00:00,1446.3483289,42.9196608752,337.058923232,0.0,448.566543614,448.566543614,15.4095861708,0.0,15.4095861708
 08/31  17:00:00,1339.34784153,38.1580005986,347.683865419,0.0,348.885089477,398.725816546,10.9440273083,0.0,10.9440273083
 08/31  18:00:00,1150.21065937,32.0311858783,364.038676755,0.0,249.203635341,299.044362409,8.74400176424,0.0,8.74400176424
 08/31  19:00:00,1137.23061937,29.7563041226,360.693308272,0.0,249.203635341,299.044362409,4.37365281701,0.0,4.37365281701
 08/31  20:00:00,984.46266485,29.0430352136,323.985228476,0.0,149.522181205,249.203635341,6.55406304159,0.0,6.55406304159
 08/31  21:00:00,935.343820891,29.0430352136,299.313454023,0.0,149.522181205,249.203635341,6.3132111363,1.95031466249,4.36289647382
 08/31  22:00:00,349.356698446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924762834,0.0,2.18924762834
 08/31  23:00:00,299.991939365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918112127,0.0,2.18918112127
 08/31  24:00:00,287.769741565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,287.769742082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939711316,0.0,2.18939711316
 09/01  02:00:00,287.76974205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933140605,0.0,2.18933140605
 09/01  03:00:00,287.769742069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926574659,0.0,2.18926574659
 09/01  04:00:00,299.991939926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920013432,0.0,2.18920013432
 09/01  05:00:00,349.358063006,0.0,0.0,0.0,49.8407270682,199.362908273,4.36275511616,0.0,4.36275511616
 09/01  06:00:00,404.877793103,32.1760483017,0.0,0.0,49.8407270682,199.362908273,121.196380137,119.005532028,2.19084810917
 09/01  07:00:00,500.252855794,29.0430352136,0.0,0.0,149.522181205,199.362908273,136.326969771,129.768480938,6.55848883338
 09/01  08:00:00,1049.00876595,29.6178587481,0.0,0.0,448.566543614,448.566543614,40.6636707357,27.4911564788,13.1725142569
 09/01  09:00:00,1042.98022394,30.868388895,8.4349788165,0.0,448.566543614,448.566543614,19.1663129317,3.79095593646,15.3753569952
 09/01  10:00:00,1119.56535613,31.5071357894,88.1762738145,0.0,448.566543614,448.566543614,14.4517240682,1.26410210004,13.1876219681
 09/01  11:00:00,1146.16818015,32.3798674585,113.30650053,0.0,448.566543614,448.566543614,17.8727037717,0.244533744651,17.628170027
 09/01  12:00:00,1256.70509603,31.9982649506,265.524148997,0.0,448.566543614,398.725816546,22.3468131663,0.240713473125,22.1060996932
 09/01  13:00:00,1357.33495901,36.9900019637,302.859452927,0.0,448.566543614,448.566543614,19.8778065599,0.0,19.8778065599
 09/01  14:00:00,1373.86625882,37.8063443447,318.583508808,0.0,448.566543614,448.566543614,13.1628247648,0.0,13.1628247648
 09/01  15:00:00,1370.26169392,36.8173040051,318.690373345,0.0,448.566543614,448.566543614,10.9664227034,0.0,10.9664227034
 09/01  16:00:00,1392.83292018,34.7355089109,296.361679328,0.0,448.566543614,448.566543614,17.6086089906,0.0,17.6086089906
 09/01  17:00:00,1265.71641274,31.7336733459,286.037419445,0.0,348.885089477,398.725816546,8.75839921674,0.0,8.75839921674
 09/01  18:00:00,957.739261814,29.0818096568,189.144149349,0.0,249.203635341,299.044362409,8.99076431051,0.246466716094,8.74429759442
 09/01  19:00:00,835.947582226,29.0430352136,78.9654627008,0.0,249.203635341,299.044362409,16.9110540002,10.3609836637,6.55007033647
 09/01  20:00:00,615.812469149,29.0430352136,7.78649886525,0.0,149.522181205,249.203635341,37.4263350901,30.8727330701,6.55360202002
 09/01  21:00:00,552.407430945,29.0430352136,0.0,0.0,149.522181205,249.203635341,57.0615307457,54.8700841659,2.19144657983
 09/01  22:00:00,349.356699229,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942095951,0.0,2.18942095951
 09/01  23:00:00,299.991940033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921381787,0.0,2.18921381787
 09/01  24:00:00,287.769742275,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894298789,0.0,2.1894298789
 09/02  01:00:00,237.929015707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936576895,0.0,2.18936576895
 09/02  02:00:00,237.929015677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930111049,0.0,2.18930111049
 09/02  03:00:00,237.929015695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923650159,0.0,2.18923650159
 09/02  04:00:00,250.151213551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917194123,0.0,2.18917194123
 09/02  05:00:00,274.596972505,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913859674,0.0,2.1913859674
 09/02  06:00:00,403.988840434,31.2401273576,0.0,0.0,49.8407270682,199.362908273,188.364684043,184.003041012,4.36164303123
 09/02  07:00:00,410.878728694,29.0430352136,0.000366072674358,0.0,49.8407270682,199.362908273,184.112399061,179.74533614,4.36706292082
 09/02  08:00:00,649.758824325,29.0430352136,0.0,0.0,249.203635341,249.203635341,114.441310073,110.067674442,4.37363563072
 09/02  09:00:00,696.683422007,29.0430352136,40.1923362523,0.0,249.203635341,249.203635341,89.0130727073,80.2686973929,8.74437531443
 09/02  10:00:00,783.154413307,29.0430352136,150.730547988,0.0,249.203635341,249.203635341,64.0224152135,57.4641565537,6.5582586598
 09/02  11:00:00,904.230579112,29.0430352136,265.588604803,0.0,249.203635341,249.203635341,30.9288332864,22.1784631167,8.75037016969
 09/02  12:00:00,935.382975665,29.0430352136,288.491398023,0.0,249.203635341,249.203635341,31.8667927586,23.1253891728,8.74140358574
 09/02  13:00:00,892.351458648,29.0430352136,254.351455343,0.0,249.203635341,249.203635341,52.476062005,45.9170783827,6.55898362228
 09/02  14:00:00,398.258996495,29.0430352136,40.6756689089,0.0,74.7610906023,174.442544739,116.687020244,110.137273102,6.54974714209
 09/02  15:00:00,523.930358068,29.0430352136,142.082252846,0.0,74.7610906023,174.442544739,100.378834492,96.0087888634,4.37004562909
 09/02  16:00:00,679.268919971,29.0430352136,246.329945357,0.0,74.7610906023,174.442544739,72.5953169855,68.2238293734,4.37148761204
 09/02  17:00:00,611.487254284,29.0430352136,217.814278455,0.0,24.9203635341,149.522181205,100.279695481,95.9181149139,4.36158056669
 09/02  18:00:00,296.667704817,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062842463,0.0,2.19062842463
 09/02  19:00:00,289.310642546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077739662,0.0,2.19077739662
 09/02  20:00:00,323.485309894,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161008061,0.0,4.36161008061
 09/02  21:00:00,299.041822634,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226096317,0.0,2.19226096317
 09/02  22:00:00,274.595609037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920365596,0.0,2.18920365596
 09/02  23:00:00,250.151213481,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894209457,0.0,2.1894209457
 09/02  24:00:00,237.929015628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935638949,0.0,2.18935638949
 09/03  01:00:00,237.928561765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867236504,0.0,2.18867236504
 09/03  02:00:00,237.92856158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854529743,0.0,2.18854529743
 09/03  03:00:00,237.928561225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150759071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865051471,0.0,2.18865051471
 09/03  05:00:00,274.596519558,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163908073,0.0,4.36163908073
 09/03  06:00:00,297.852945836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,296.666341821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845829469,0.0,2.18845829469
 09/03  08:00:00,296.666341988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856388703,0.0,2.18856388703
 09/03  09:00:00,259.99974859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866921211,0.0,2.18866921211
 09/03  10:00:00,211.110956987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854233169,0.0,2.18854233169
 09/03  11:00:00,211.111866777,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901864563,0.0,2.1901864563
 09/03  12:00:00,211.111866436,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008751646,0.0,2.19008751646
 09/03  13:00:00,211.113230741,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246385996,0.0,2.19246385996
 09/03  14:00:00,211.111866778,0.0,0.0,0.0,24.9203635341,149.522181205,4.36013233173,0.0,4.36013233173
 09/03  15:00:00,211.110956826,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,259.999748377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847821533,0.0,2.18847821533
 09/03  17:00:00,296.666341981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858379388,0.0,2.18858379388
 09/03  18:00:00,296.666342029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845684067,0.0,2.18845684067
 09/03  19:00:00,289.309279403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867909674,0.0,2.18867909674
 09/03  20:00:00,323.483945798,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040915115,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154782319,0.0,4.36154782319
 09/03  22:00:00,274.595154625,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150759151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860269682,0.0,2.18860269682
 09/03  24:00:00,237.92856173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847577513,0.0,2.18847577513
 09/04  01:00:00,237.928562278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858259873,0.0,2.18858259873
 09/04  02:00:00,237.928562134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845651011,0.0,2.18845651011
 09/04  03:00:00,237.92856169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150759702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856318316,0.0,2.18856318316
 09/04  05:00:00,274.596520412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147117012,0.0,4.36147117012
 09/04  06:00:00,297.852946484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,296.666342422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860721886,0.0,2.18860721886
 09/04  08:00:00,296.666342611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848133703,0.0,2.18848133703
 09/04  09:00:00,259.999749039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858810417,0.0,2.18858810417
 09/04  10:00:00,211.110957478,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885791906,0.0,2.1885791906
 09/04  11:00:00,211.11186753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011008004,0.0,2.19011008004
 09/04  12:00:00,389.640737055,10.5352922981,128.181124284,0.0,24.9203635341,149.522181205,2.19014598965,0.0,2.19014598965
 09/04  13:00:00,554.63197845,19.8429318415,249.386205625,0.0,24.9203635341,149.522181205,2.19211464016,0.0,2.19211464016
 09/04  14:00:00,518.234610403,17.0364556329,217.561760649,0.0,24.9203635341,149.522181205,4.36029909737,0.0,4.36029909737
 09/04  15:00:00,526.343325464,18.7580931389,235.657910428,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  16:00:00,550.070400828,14.7494092174,202.549429598,0.0,24.9203635341,149.522181205,2.18868542963,0.0,2.18868542963
 09/04  17:00:00,296.666342577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862908593,0.0,2.18862908593
 09/04  18:00:00,296.666342453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861893016,0.0,2.18861893016
 09/04  19:00:00,289.309279806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849304805,0.0,2.18849304805
 09/04  20:00:00,323.483946394,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040916085,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141606654,0.0,4.36141606654
 09/04  22:00:00,274.595155146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150759788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853724953,0.0,2.18853724953
 09/04  24:00:00,237.928562289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864389844,0.0,2.18864389844
 09/05  01:00:00,287.769744815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942327588,0.0,2.18942327588
 09/05  02:00:00,287.769744728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936199289,0.0,2.18936199289
 09/05  03:00:00,287.7697447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930075687,0.0,2.18930075687
 09/05  04:00:00,299.991942517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923956708,0.0,2.18923956708
 09/05  05:00:00,349.358066272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146237468,0.0,2.19146237468
 09/05  06:00:00,411.59677745,30.2655374998,0.0,0.0,49.8407270682,199.362908273,242.385732037,238.024004354,4.36172768343
 09/05  07:00:00,500.314843397,29.0430352136,0.0,0.0,149.522181205,199.362908273,222.215749367,215.656582084,6.55916728325
 09/05  08:00:00,1048.45499629,29.0430352136,0.0,0.0,448.566543614,448.566543614,69.7772397108,56.6084456553,13.1687940555
 09/05  09:00:00,1011.76294767,29.0430352136,0.0,0.0,448.566543614,448.566543614,32.6939549794,19.5097498118,13.1842051676
 09/05  10:00:00,1134.43767234,29.0430352136,105.566484857,0.0,448.566543614,448.566543614,20.3077557694,4.92680587022,15.3809498992
 09/05  11:00:00,1286.37873957,29.0430352136,251.707539256,0.0,448.566543614,448.566543614,21.1002485916,3.4723702713,17.6278783203
 09/05  12:00:00,1273.0057905,29.0430352136,285.262376115,0.0,448.566543614,398.725816546,29.013244552,6.90629569283,22.1069488592
 09/05  13:00:00,1335.72370213,29.2696139271,297.098031713,0.0,448.566543614,448.566543614,22.0040110751,2.12833510034,19.8756759748
 09/05  14:00:00,1352.57339084,29.9579753503,312.201064373,0.0,448.566543614,448.566543614,13.3400320161,0.179901587713,13.1601304284
 09/05  15:00:00,1362.66371553,30.7730852584,319.329944236,0.0,448.566543614,448.566543614,10.9727269277,0.0,10.9727269277
 09/05  16:00:00,1411.79336067,31.1448050864,318.44838357,0.0,448.566543614,448.566543614,17.6101662198,0.0,17.6101662198
 09/05  17:00:00,1287.86539075,29.0730080395,310.91260559,0.0,348.885089477,398.725816546,8.75951862537,0.0,8.75951862537
 09/05  18:00:00,1079.95504958,29.0430352136,305.80565005,0.0,249.203635341,299.044362409,12.661396331,3.91751320237,8.74388312862
 09/05  19:00:00,1067.60160937,29.0430352136,303.647566484,0.0,249.203635341,299.044362409,24.3960123203,20.023160058,4.37285226233
 09/05  20:00:00,903.356229671,29.0430352136,257.217018541,0.0,149.522181205,249.203635341,68.1483037149,61.593069576,6.55523413892
 09/05  21:00:00,811.664508855,29.0430352136,191.522721602,0.0,149.522181205,249.203635341,93.1430859596,88.7800021476,4.36308381201
 09/05  22:00:00,349.356701548,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920748559,0.0,2.18920748559
 09/05  23:00:00,299.991942475,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894287593,0.0,2.1894287593
 09/05  24:00:00,287.769744606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936759649,0.0,2.18936759649
 09/06  01:00:00,287.7697453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930837782,0.0,2.18930837782
 09/06  02:00:00,287.769745324,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892483474,0.0,2.1892483474
 09/06  03:00:00,287.769745376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918838091,0.0,2.18918838091
 09/06  04:00:00,299.991943134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941108976,0.0,2.18941108976
 09/06  05:00:00,349.358067193,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150289942,0.0,2.19150289942
 09/06  06:00:00,453.328654569,30.9608807358,0.00294487953199,0.0,49.8407270682,199.362908273,151.267561924,149.076705223,2.19085670055
 09/06  07:00:00,642.357813835,29.0430352136,77.8097754053,0.0,149.522181205,199.362908273,151.129188522,142.391256595,8.73793192703
 09/06  08:00:00,1407.3871419,29.0430352136,287.971642346,0.0,448.566543614,448.566543614,35.7075652005,22.5404228449,13.1671423556
 09/06  09:00:00,1395.56668942,29.0430352136,311.180599249,0.0,448.566543614,448.566543614,19.8434141282,6.66147557917,13.181938549
 09/06  10:00:00,1349.38345658,29.1397461963,312.33602101,0.0,448.566543614,448.566543614,17.0766700028,1.69410913968,15.3825608631
 09/06  11:00:00,1353.55716212,29.7728970584,312.260607046,0.0,448.566543614,448.566543614,18.3558402501,0.728242989493,17.6275972607
 09/06  12:00:00,1302.17320599,29.0430352136,312.284899012,0.0,448.566543614,398.725816546,20.4809750647,0.582597444513,19.8983776201
 09/06  13:00:00,1366.36940798,32.3976914365,319.298084284,0.0,448.566543614,448.566543614,22.0866941407,0.0,22.0866941407
 09/06  14:00:00,1382.45939924,32.7119113144,332.271051873,0.0,448.566543614,448.566543614,10.9770751348,0.0,10.9770751348
 09/06  15:00:00,1394.38692295,33.5809025346,343.330047939,0.0,448.566543614,448.566543614,13.1617316391,0.0,13.1617316391
 09/06  16:00:00,1448.92398097,33.0213786016,349.532825456,0.0,448.566543614,448.566543614,15.4112360674,0.0,15.4112360674
 09/06  17:00:00,1321.50215096,30.1082011169,337.887955457,0.0,348.885089477,398.725816546,10.9451448456,0.0,10.9451448456
 09/06  18:00:00,1105.53406655,29.0430352136,324.013623355,0.0,249.203635341,299.044362409,8.75763462763,0.0137642004126,8.74387042722
 09/06  19:00:00,1087.73344204,29.0430352136,310.828592044,0.0,249.203635341,299.044362409,10.1193865514,5.74605609922,4.37333045215
 09/06  20:00:00,953.463091869,29.0430352136,304.084540947,0.0,149.522181205,249.203635341,31.5008046598,24.9463877273,6.55441693248
 09/06  21:00:00,925.939920469,29.0430352136,302.549702402,0.0,149.522181205,249.203635341,48.7999330881,44.4365266806,4.36340640752
 09/06  22:00:00,349.356702279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921949701,0.0,2.18921949701
 09/06  23:00:00,299.991943206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944219313,0.0,2.18944219313
 09/06  24:00:00,287.769745301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938226746,0.0,2.18938226746
 09/07  01:00:00,287.769745996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932454642,0.0,2.18932454642
 09/07  02:00:00,287.769745997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926579868,0.0,2.18926579868
 09/07  03:00:00,287.769746032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920711254,0.0,2.18920711254
 09/07  04:00:00,299.991943859,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  05:00:00,349.358068865,0.0,0.0,0.0,49.8407270682,199.362908273,4.36337755733,0.0,4.36337755733
 09/07  06:00:00,808.03112976,31.7531133372,318.504105156,0.0,49.8407270682,199.362908273,88.7907455767,86.5999607736,2.19078480309
 09/07  07:00:00,933.476599893,29.0430352136,350.725787649,0.0,149.522181205,199.362908273,106.544594875,97.8056942722,8.73890060316
 09/07  08:00:00,1335.70987237,29.0430352136,226.427791923,0.0,448.566543614,448.566543614,36.1618076689,22.9960629187,13.1657447503
 09/07  09:00:00,1058.89251383,29.2496571863,5.62220937713,0.0,448.566543614,448.566543614,25.9234358378,12.7428996038,13.1805362339
 09/07  10:00:00,1065.74696243,29.8973894038,39.0276849034,0.0,448.566543614,448.566543614,18.4674981704,3.08440158795,15.3830965824
 09/07  11:00:00,1166.01112059,30.4333701942,135.631630102,0.0,448.566543614,448.566543614,18.6975192878,1.06976098834,17.6277582995
 09/07  12:00:00,1267.06435907,29.2506433395,283.426849873,0.0,448.566543614,398.725816546,20.3806658622,0.483590589945,19.8970752723
 09/07  13:00:00,1362.69056198,33.0680302212,318.678271228,0.0,448.566543614,448.566543614,19.8795957896,0.0,19.8795957896
 09/07  14:00:00,1387.61644899,32.9527045991,339.957913573,0.0,448.566543614,448.566543614,13.168220923,0.0,13.168220923
 09/07  15:00:00,1395.84198141,33.1504398713,345.283362183,0.0,448.566543614,448.566543614,13.1608583141,0.0,13.1608583141
 09/07  16:00:00,1430.83889063,33.4292053408,331.039900169,0.0,448.566543614,448.566543614,15.4103715685,0.0,15.4103715685
 09/07  17:00:00,1286.98483739,30.5473226276,305.79282454,0.0,348.885089477,398.725816546,10.9445003203,0.0,10.9445003203
 09/07  18:00:00,1073.40844536,29.0430352136,295.616883268,0.0,249.203635341,299.044362409,9.43185749958,0.687395310051,8.74446218953
 09/07  19:00:00,1062.66575639,29.0430352136,286.981890805,0.0,249.203635341,299.044362409,19.1590443309,14.7854226374,4.37362169345
 09/07  20:00:00,888.013971239,29.0430352136,240.977266076,0.0,149.522181205,249.203635341,57.4498667511,50.8958075291,6.55405922201
 09/07  21:00:00,812.265885419,29.0430352136,191.8721667,0.0,149.522181205,249.203635341,72.9965729286,68.6334068531,4.36316607551
 09/07  22:00:00,349.356703058,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938256603,0.0,2.18938256603
 09/07  23:00:00,299.991943882,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893239508,0.0,2.1893239508
 09/07  24:00:00,287.769746061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926535234,0.0,2.18926535234
 09/08  01:00:00,287.769746842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920905289,0.0,2.18920905289
 09/08  02:00:00,287.769746853,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769746808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943469771,0.0,2.18943469771
 09/08  04:00:00,299.991944563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937728912,0.0,2.18937728912
 09/08  05:00:00,349.358070142,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316001409,0.0,4.36316001409
 09/08  06:00:00,412.898433812,31.6426843047,0.0,0.0,49.8407270682,199.362908273,136.25471718,134.06403954,2.19067763972
 09/08  07:00:00,538.958911166,29.0430352136,7.53440459841,0.0,149.522181205,199.362908273,155.334292512,146.595775822,8.73851669029
 09/08  08:00:00,1201.22472896,29.0430352136,87.9117307877,0.0,448.566543614,448.566543614,54.2253477605,41.0600554116,13.1652923489
 09/08  09:00:00,1249.31694446,29.2665930369,169.946832199,0.0,448.566543614,448.566543614,25.6692504698,12.489131404,13.1801190658
 09/08  10:00:00,1274.33111013,29.9121984422,241.625540818,0.0,448.566543614,448.566543614,22.8971805946,7.51245491269,15.3847256819
 09/08  11:00:00,1328.12088719,30.482760771,294.067100814,0.0,448.566543614,448.566543614,18.7116099797,1.08352383932,17.6280861404
 09/08  12:00:00,1304.67382028,29.1244694384,315.408537398,0.0,448.566543614,398.725816546,20.5489123355,0.649349544387,19.8995627911
 09/08  13:00:00,1363.35287797,31.8479407204,323.14585122,0.0,448.566543614,448.566543614,19.879520908,0.0,19.879520908
 09/08  14:00:00,1352.30638685,32.1038704225,313.732892085,0.0,448.566543614,448.566543614,13.1681654605,0.0,13.1681654605
 09/08  15:00:00,1354.90712802,32.3745466573,312.228060207,0.0,448.566543614,448.566543614,13.1608600829,0.0,13.1608600829
 09/08  16:00:00,1391.39211097,32.5654109743,299.021488443,0.0,448.566543614,448.566543614,15.4105038084,0.0,15.4105038084
 09/08  17:00:00,1262.99671068,29.9654951018,286.891528855,0.0,348.885089477,398.725816546,16.3281041058,5.38282644412,10.9452776617
 09/08  18:00:00,1012.48896702,29.0430352136,239.727746452,0.0,249.203635341,299.044362409,29.3529543198,20.6084162434,8.74453807639
 09/08  19:00:00,825.58522521,29.0430352136,69.9620409718,0.0,249.203635341,299.044362409,54.6940358232,50.3203742077,4.37366161546
 09/08  20:00:00,576.88971766,29.0430352136,0.0,0.0,149.522181205,249.203635341,108.63386883,102.079735188,6.55413364171
 09/08  21:00:00,552.46002613,29.0430352136,0.0,0.0,149.522181205,249.203635341,132.564666514,128.201455125,4.36321138952
 09/08  22:00:00,349.356703823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940525207,0.0,2.18940525207
 09/08  23:00:00,299.991944635,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893479598,0.0,2.1893479598
 09/08  24:00:00,287.769746803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929068285,0.0,2.18929068285
 09/09  01:00:00,237.929020533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923578618,0.0,2.18923578618
 09/09  02:00:00,237.929020569,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891797921,0.0,2.1891797921
 09/09  03:00:00,237.929020543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.151218285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940719937,0.0,2.18940719937
 09/09  05:00:00,274.596980751,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322831052,0.0,4.36322831052
 09/09  06:00:00,411.72330259,30.3903318896,0.0,0.0,49.8407270682,199.362908273,243.436637685,241.245924542,2.19071314212
 09/09  07:00:00,410.894915436,29.0430352136,0.000345567410942,0.0,49.8407270682,199.362908273,207.313645827,202.946607008,4.36703881845
 09/09  08:00:00,649.769168808,29.0430352136,0.0,0.0,249.203635341,249.203635341,131.334675868,124.784861081,6.54981478705
 09/09  09:00:00,770.33040531,29.0430352136,90.8845091428,0.0,249.203635341,249.203635341,87.1691398836,78.4246728908,8.74446699275
 09/09  10:00:00,871.728488761,29.0430352136,236.082791421,0.0,249.203635341,249.203635341,43.9360118884,37.3772713586,6.55874052984
 09/09  11:00:00,933.40475287,29.0430352136,292.036909021,0.0,249.203635341,249.203635341,35.4364624043,26.6870767895,8.74938561478
 09/09  12:00:00,949.0112075,29.0430352136,303.01112143,0.0,249.203635341,249.203635341,40.2253393214,33.6641562034,6.56118311799
 09/09  13:00:00,947.240575183,29.0430352136,304.13394024,0.0,249.203635341,249.203635341,50.1375200549,41.3988215938,8.73869846108
 09/09  14:00:00,694.185381397,29.0430352136,301.744738855,0.0,74.7610906023,174.442544739,83.0908682382,78.7174547377,4.37341350052
 09/09  15:00:00,687.310289552,29.0430352136,294.4233514,0.0,74.7610906023,174.442544739,114.356496091,107.811203298,6.54529279349
 09/09  16:00:00,730.314801392,29.0430352136,290.63403164,0.0,74.7610906023,174.442544739,128.979376713,124.607077706,4.37229900679
 09/09  17:00:00,696.635093382,29.0430352136,296.333882823,0.0,24.9203635341,149.522181205,146.121008665,143.930253421,2.19075524427
 09/09  18:00:00,296.667712168,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160114819,0.0,4.36160114819
 09/09  19:00:00,297.854315872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084299819,0.0,2.19084299819
 09/09  20:00:00,323.485316338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061655011,0.0,2.19061655011
 09/09  21:00:00,299.041832014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36475720281,0.0,4.36475720281
 09/09  22:00:00,274.595613907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919858891,0.0,2.18919858891
 09/09  23:00:00,250.151218309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942603239,0.0,2.18942603239
 09/09  24:00:00,237.929020481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937008625,0.0,2.18937008625
 09/10  01:00:00,237.928565683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864179252,0.0,2.18864179252
 09/10  02:00:00,237.928565349,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885229854,0.0,2.1885229854
 09/10  03:00:00,237.928565246,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150763412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863782633,0.0,2.18863782633
 09/10  05:00:00,274.596526388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071254866,0.0,2.19071254866
 09/10  06:00:00,306.396616815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859328658,0.0,2.18859328658
 09/10  07:00:00,296.666346107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847466618,0.0,2.18847466618
 09/10  08:00:00,296.666346085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858983506,0.0,2.18858983506
 09/10  09:00:00,259.999752531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815446028,0.0,2.18815446028
 09/10  10:00:00,211.110960883,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  11:00:00,211.111872828,0.0,0.0,0.0,24.9203635341,149.522181205,4.36011936469,0.0,4.36011936469
 09/10  12:00:00,211.111872864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992483286,0.0,2.18992483286
 09/10  13:00:00,211.113239588,0.0,0.0,0.0,24.9203635341,149.522181205,2.19208060868,0.0,2.19208060868
 09/10  14:00:00,211.111872952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997293933,0.0,2.18997293933
 09/10  15:00:00,211.110961028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886980871,0.0,2.1886980871
 09/10  16:00:00,259.999752548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857961032,0.0,2.18857961032
 09/10  17:00:00,296.666346138,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886945435,0.0,2.1886945435
 09/10  18:00:00,296.666345941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857605435,0.0,2.18857605435
 09/10  19:00:00,297.852949997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  20:00:00,323.483949985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869098904,0.0,2.18869098904
 09/10  21:00:00,299.040922333,0.0,0.0,0.0,24.9203635341,149.522181205,4.36139234906,0.0,4.36139234906
 09/10  22:00:00,274.5951587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.15076338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852623267,0.0,2.18852623267
 09/10  24:00:00,237.92856583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864131015,0.0,2.18864131015
 09/11  01:00:00,287.769749399,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894332008,0.0,2.1894332008
 09/11  02:00:00,287.769749325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938000756,0.0,2.18938000756
 09/11  03:00:00,287.769749297,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893268736,0.0,2.1893268736
 09/11  04:00:00,299.991947106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927379406,0.0,2.18927379406
 09/11  05:00:00,349.358073666,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151745012,0.0,2.19151745012
 09/11  06:00:00,411.328799353,29.9522488353,0.0,0.0,49.8407270682,199.362908273,305.483787819,301.12193049,4.36185732963
 09/11  07:00:00,500.334789598,29.0430352136,0.0,0.0,149.522181205,199.362908273,249.914442522,243.35486205,6.55958047224
 09/11  08:00:00,1091.75168595,29.0430352136,12.0049836864,0.0,448.566543614,448.566543614,78.4821015387,65.3117844532,13.1703170855
 09/11  09:00:00,1256.2578936,29.1380769806,176.366246107,0.0,448.566543614,448.566543614,43.9500821047,28.5691892844,15.3808928203
 09/11  10:00:00,1334.01510438,29.4473052047,298.28798539,0.0,448.566543614,448.566543614,27.8868632516,14.7007689852,13.1860942664
 09/11  11:00:00,1361.46682548,30.226260935,319.611957779,0.0,448.566543614,448.566543614,23.3201315969,5.69256325862,17.6275683382
 09/11  12:00:00,1332.73530757,32.2167856938,335.285020801,0.0,448.566543614,398.725816546,26.6570504421,4.54682708447,22.1102233576
 09/11  13:00:00,1399.17691208,34.3366001059,347.353767783,0.0,448.566543614,448.566543614,21.2146446099,1.33259624934,19.8820483606
 09/11  14:00:00,1405.68595305,35.5723249317,352.637092082,0.0,448.566543614,448.566543614,13.2761000834,0.111050295893,13.1650497875
 09/11  15:00:00,1403.94930597,35.1901604168,351.283139253,0.0,448.566543614,448.566543614,13.1623243732,0.0,13.1623243732
 09/11  16:00:00,1465.68767478,35.1632261024,364.21691597,0.0,448.566543614,448.566543614,15.4087432388,0.0,15.4087432388
 09/11  17:00:00,1329.34626804,31.0671796449,345.191422788,0.0,348.885089477,398.725816546,10.943065105,0.0,10.943065105
 09/11  18:00:00,1114.55541228,29.1337847162,332.137168554,0.0,249.203635341,299.044362409,6.56331346356,0.0,6.56331346356
 09/11  19:00:00,1099.26992855,29.0430352136,309.305686154,0.0,249.203635341,299.044362409,7.2755209003,0.724786895528,6.55073400477
 09/11  20:00:00,937.110393516,29.0430352136,286.678268667,0.0,149.522181205,249.203635341,24.9115738762,18.3563716394,6.55520223682
 09/11  21:00:00,865.480549893,29.0430352136,241.823291939,0.0,149.522181205,249.203635341,42.3652866337,40.1737719847,2.19151464896
 09/11  22:00:00,349.356706221,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943688375,0.0,2.18943688375
 09/11  23:00:00,299.991947073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943914526,0.0,2.18943914526
 09/11  24:00:00,287.769749228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938611362,0.0,2.18938611362
 09/12  01:00:00,287.769750092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933482147,0.0,2.18933482147
 09/12  02:00:00,287.769750112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928315498,0.0,2.18928315498
 09/12  03:00:00,287.769750154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923156693,0.0,2.18923156693
 09/12  04:00:00,299.991947994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946399956,0.0,2.18946399956
 09/12  05:00:00,349.358075621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36310074821,0.0,4.36310074821
 09/12  06:00:00,412.239178424,30.9126694341,0.0,0.0,49.8407270682,199.362908273,233.638844671,231.447856203,2.19098846816
 09/12  07:00:00,500.278074377,29.0430352136,0.0,0.0,149.522181205,199.362908273,171.332365329,164.772772435,6.5595928941
 09/12  08:00:00,1048.57415422,29.1769580864,0.0,0.0,448.566543614,448.566543614,49.310947504,36.138086486,13.172861018
 09/12  09:00:00,1183.25651112,30.2309090523,114.633020418,0.0,448.566543614,448.566543614,31.3623987982,15.9837275838,15.3786712145
