Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  10:00:00,1336.6912974,31.0005774534,297.801631984,0.0,448.566543614,448.566543614,17.3895708838,4.19911884873,13.190452035
 09/12  11:00:00,1380.73063529,32.9832752954,333.213103812,0.0,448.566543614,448.566543614,19.6036843016,1.3734518808,18.2302324208
 09/12  12:00:00,1360.93634134,33.3134963628,359.975896467,0.0,448.566543614,398.725816546,22.5021791757,0.994709793011,21.5074693827
 09/12  13:00:00,1415.25073028,37.8909969002,359.87414803,0.0,448.566543614,448.566543614,19.8790641123,0.0,19.8790641123
 09/12  14:00:00,1395.7004363,39.3507240878,338.873246867,0.0,448.566543614,448.566543614,13.1678438013,0.0,13.1678438013
 09/12  15:00:00,1391.80868803,39.8235404031,334.509139954,0.0,448.566543614,448.566543614,13.1608083404,0.0,13.1608083404
 09/12  16:00:00,1441.16785194,40.3382106082,334.459821915,0.0,448.566543614,448.566543614,15.4109364395,0.0,15.4109364395
 09/12  17:00:00,1334.11858368,35.3364497811,345.276113698,0.0,348.885089477,398.725816546,10.9448376164,0.0,10.9448376164
 09/12  18:00:00,1141.58598809,29.7827328477,357.662422709,0.0,249.203635341,299.044362409,8.74480776241,0.0,8.74480776241
 09/12  19:00:00,1133.66877904,29.0635911374,342.54380724,0.0,249.203635341,299.044362409,4.37380690375,0.0,4.37380690375
 09/12  20:00:00,970.949408862,29.0430352136,318.676095078,0.0,149.522181205,249.203635341,8.74660062732,2.19219268133,6.55440794599
 09/12  21:00:00,930.908064553,29.0430352136,305.759340319,0.0,149.522181205,249.203635341,17.522077631,13.1587026471,4.3633749839
 09/12  22:00:00,349.356707135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920332029,0.0,2.18920332029
 09/12  23:00:00,299.99194796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943599202,0.0,2.18943599202
 09/12  24:00:00,287.769750082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938448879,0.0,2.18938448879
 09/13  01:00:00,287.769750945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933568244,0.0,2.18933568244
 09/13  02:00:00,287.769750945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928562169,0.0,2.18928562169
 09/13  03:00:00,287.769750969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923563086,0.0,2.18923563086
 09/13  04:00:00,299.991948806,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.358076759,0.0,0.0,0.0,49.8407270682,199.362908273,4.3634908676,0.0,4.3634908676
 09/13  06:00:00,421.710242358,31.9256610692,0.0,0.0,49.8407270682,199.362908273,115.267993774,113.07714347,2.19085030386
 09/13  07:00:00,500.221713118,29.0430352136,0.0,0.0,149.522181205,199.362908273,95.7291532171,86.990169851,8.73898336615
 09/13  08:00:00,1152.22966681,29.3731983071,70.2631374637,0.0,448.566543614,448.566543614,27.06627196,13.8971377334,13.1691342266
 09/13  09:00:00,1365.25247662,30.4366596931,279.848560076,0.0,448.566543614,448.566543614,14.7378473069,1.55525238995,13.182594917
 09/13  10:00:00,1344.85498754,31.2560091965,304.216296309,0.0,448.566543614,448.566543614,15.7535278034,0.36756523446,15.385962569
 09/13  11:00:00,1383.89670839,34.5250998445,334.812955381,0.0,448.566543614,448.566543614,17.6277454537,0.0,17.6277454537
 09/13  12:00:00,1364.16577866,34.855290996,361.664249469,0.0,448.566543614,398.725816546,22.1091786272,0.0,22.1091786272
 09/13  13:00:00,1400.49280975,41.0119584542,341.995255729,0.0,448.566543614,448.566543614,19.8781488175,0.0,19.8781488175
 09/13  14:00:00,1395.86637776,42.7631826036,335.626721243,0.0,448.566543614,448.566543614,13.1625312164,0.0,13.1625312164
 09/13  15:00:00,1395.12784354,43.6726679802,333.979159156,0.0,448.566543614,448.566543614,10.9735736817,0.0,10.9735736817
 09/13  16:00:00,1443.10588464,44.4274649672,332.308595017,0.0,448.566543614,448.566543614,17.6094149882,0.0,17.6094149882
 09/13  17:00:00,1332.48095156,37.3356493683,341.639277817,0.0,348.885089477,398.725816546,8.75862799697,0.0,8.75862799697
 09/13  18:00:00,1135.34018389,29.5413730387,352.252340834,0.0,249.203635341,299.044362409,8.74525257151,0.0,8.74525257151
 09/13  19:00:00,1130.35850955,29.2029553279,339.782459196,0.0,249.203635341,299.044362409,6.5504178849,0.0,6.5504178849
 09/13  20:00:00,1014.36079583,29.0430352136,354.056302938,0.0,149.522181205,249.203635341,6.56789777834,0.0137495617679,6.55414821658
 09/13  21:00:00,1001.69517855,29.0430352136,365.664896461,0.0,149.522181205,249.203635341,4.01061933727,1.81902438653,2.19159495073
 09/13  22:00:00,349.356708079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942205074,0.0,2.18942205074
 09/13  23:00:00,299.99194887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937129784,0.0,2.18937129784
 09/13  24:00:00,287.769751051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932139563,0.0,2.18932139563
 09/14  01:00:00,287.769751981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927357227,0.0,2.18927357227
 09/14  02:00:00,287.76975201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922513627,0.0,2.18922513627
 09/14  03:00:00,287.769752006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946130099,0.0,2.18946130099
 09/14  04:00:00,299.99194974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941286922,0.0,2.18941286922
 09/14  05:00:00,349.358078158,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166883453,0.0,2.19166883453
 09/14  06:00:00,719.240678796,32.4113852265,230.787255233,0.0,49.8407270682,199.362908273,34.6949582041,30.3333261624,4.36163204175
 09/14  07:00:00,649.917551699,29.0430352136,85.5252387204,0.0,149.522181205,199.362908273,33.1808306261,26.6211377998,6.55969282629
 09/14  08:00:00,1387.0865874,31.2804550702,262.910035403,0.0,448.566543614,448.566543614,14.2627486949,1.09101079573,13.1717378991
 09/14  09:00:00,1448.4239458,34.5468843557,347.989613562,0.0,448.566543614,448.566543614,15.3810729619,0.0,15.3810729619
 09/14  10:00:00,1409.50022473,36.9533589965,355.068111114,0.0,448.566543614,448.566543614,13.1881795157,0.0,13.1881795157
 09/14  11:00:00,1391.99473574,40.479258783,334.033064562,0.0,448.566543614,448.566543614,17.6301665646,0.0,17.6301665646
 09/14  12:00:00,1344.91339546,39.4940284487,337.773116919,0.0,448.566543614,398.725816546,22.1120565799,0.0,22.1120565799
 09/14  13:00:00,1399.77779807,47.6913513977,335.463504886,0.0,448.566543614,448.566543614,19.8783018353,0.0,19.8783018353
 09/14  14:00:00,1403.40358762,49.4670363048,339.044942,0.0,448.566543614,448.566543614,13.1672978763,0.0,13.1672978763
 09/14  15:00:00,1405.12641446,50.1850005106,340.467983996,0.0,448.566543614,448.566543614,13.1603772996,0.0,13.1603772996
 09/14  16:00:00,1450.87263559,48.173365141,339.431831564,0.0,448.566543614,448.566543614,15.4107580853,0.0,15.4107580853
 09/14  17:00:00,1339.05017405,36.9392425828,349.044071568,0.0,348.885089477,398.725816546,10.9453628716,0.0,10.9453628716
 09/14  18:00:00,1167.5253832,30.0826449228,383.301897972,0.0,249.203635341,299.044362409,8.74471545139,0.0,8.74471545139
 09/14  19:00:00,1164.35932079,29.4363855166,371.350526128,0.0,249.203635341,299.044362409,4.37375866217,0.0,4.37375866217
 09/14  20:00:00,999.204331115,29.0740163992,343.060817597,0.0,149.522181205,249.203635341,6.55437868511,0.0,6.55437868511
 09/14  21:00:00,952.424770233,29.0430352136,324.931872837,0.0,149.522181205,249.203635341,4.41595040574,0.0526042371465,4.3633461686
 09/14  22:00:00,349.356708946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947329537,0.0,2.18947329537
 09/14  23:00:00,299.991949731,0.0,0.0,0.0,24.9203635341,199.362908273,2.189424971,0.0,2.189424971
 09/14  24:00:00,287.769751871,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893766589,0.0,2.1893766589
 09/15  01:00:00,287.769752794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933120194,0.0,2.18933120194
 09/15  02:00:00,287.769752798,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892844188,0.0,2.1892844188
 09/15  03:00:00,287.769752822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923770854,0.0,2.18923770854
 09/15  04:00:00,299.991950652,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  05:00:00,349.358079709,0.0,0.0,0.0,49.8407270682,199.362908273,4.36351624035,0.0,4.36351624035
 09/15  06:00:00,422.31042023,32.5714477026,0.0,0.0,49.8407270682,199.362908273,52.2966901192,50.1058237771,2.19086634212
 09/15  07:00:00,510.488431009,29.0430352136,0.00152127514721,0.0,149.522181205,199.362908273,82.9182549816,74.1795983502,8.73865663139
 09/15  08:00:00,1127.12146331,30.4856727947,34.9254153834,0.0,448.566543614,448.566543614,26.189204784,13.0213654274,13.1678393567
 09/15  09:00:00,1328.30757029,31.7931723198,243.614549092,0.0,448.566543614,448.566543614,15.3945862191,2.21126729912,13.18331892
 09/15  10:00:00,1339.69753661,32.4468677564,294.243945311,0.0,448.566543614,448.566543614,15.7299017326,0.344967168434,15.3849345642
 09/15  11:00:00,1366.1454239,33.1235153414,316.841660733,0.0,448.566543614,448.566543614,17.6292608849,0.0,17.6292608849
 09/15  12:00:00,1350.82643468,31.0788303466,352.101344594,0.0,448.566543614,398.725816546,22.1110067364,0.0,22.1110067364
 09/15  13:00:00,1411.41682122,35.4825625442,358.448642752,0.0,448.566543614,448.566543614,19.8819947691,0.0,19.8819947691
 09/15  14:00:00,1411.50096993,35.4049201988,358.619565661,0.0,448.566543614,448.566543614,13.1631970752,0.0,13.1631970752
 09/15  15:00:00,1427.62345762,35.1378546884,375.036070762,0.0,448.566543614,448.566543614,10.9689736399,0.0,10.9689736399
 09/15  16:00:00,1470.51853666,35.4552688064,368.693431649,0.0,448.566543614,448.566543614,17.6120028416,0.0,17.6120028416
 09/15  17:00:00,1363.58795919,32.2444927148,377.837431978,0.0,348.885089477,398.725816546,8.75990695363,0.0,8.75990695363
 09/15  18:00:00,1147.84543427,29.0472083431,366.034430073,0.0,249.203635341,299.044362409,8.74490071668,0.0,8.74490071668
 09/15  19:00:00,1110.64963292,29.0430352136,327.425840919,0.0,249.203635341,299.044362409,9.76394002569,3.21333100149,6.5506090242
 09/15  20:00:00,912.95284086,29.0430352136,267.388810554,0.0,149.522181205,249.203635341,41.7260882264,35.170916529,6.55517169741
 09/15  21:00:00,832.68918091,29.0430352136,212.687935767,0.0,149.522181205,249.203635341,55.9507714944,53.7592813622,2.19149013223
 09/15  22:00:00,349.356709837,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946659648,0.0,2.18946659648
 09/15  23:00:00,299.991950655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941912732,0.0,2.18941912732
 09/15  24:00:00,287.769752829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937247964,0.0,2.18937247964
 09/16  01:00:00,237.929026732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932777974,0.0,2.18932777974
 09/16  02:00:00,237.929026751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928266402,0.0,2.18928266402
 09/16  03:00:00,237.929026785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923763318,0.0,2.18923763318
 09/16  04:00:00,250.151224606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947774898,0.0,2.18947774898
 09/16  05:00:00,274.596990923,0.0,0.0,0.0,24.9203635341,149.522181205,4.3631675287,0.0,4.3631675287
 09/16  06:00:00,527.676427194,31.8631653498,42.9776715572,0.0,49.8407270682,199.362908273,102.642634187,100.451990206,2.19064398073
 09/16  07:00:00,626.597986083,29.0430352136,159.240907413,0.0,49.8407270682,199.362908273,115.079629873,110.712249466,4.36738040631
 09/16  08:00:00,1021.46130073,29.0430352136,300.864748662,0.0,249.203635341,249.203635341,44.8329941149,38.2826862947,6.55030782025
 09/16  09:00:00,1004.68551289,29.0430352136,316.175008155,0.0,249.203635341,249.203635341,30.0927970153,23.5287341204,6.56406289488
 09/16  10:00:00,987.539044689,29.0430352136,341.315203457,0.0,249.203635341,249.203635341,24.4329541619,15.6940775495,8.73887661239
 09/16  11:00:00,1007.92272588,29.2486741499,359.922813221,0.0,249.203635341,249.203635341,16.499770461,7.74874928151,8.75102117947
 09/16  12:00:00,1018.50991878,29.8615506528,369.903022865,0.0,249.203635341,249.203635341,8.03974155422,1.47799277089,6.56174878333
 09/16  13:00:00,1015.11192735,29.0430352136,367.323748453,0.0,249.203635341,249.203635341,10.5711870664,1.83197508876,8.73921197763
 09/16  14:00:00,765.546320243,29.0644692148,366.94170876,0.0,74.7610906023,174.442544739,6.84660414247,2.47261329882,4.37399084365
 09/16  15:00:00,777.905453174,29.2863902654,379.081617737,0.0,74.7610906023,174.442544739,6.54571932963,0.0,6.54571932963
 09/16  16:00:00,821.903417303,29.0430352136,374.433686544,0.0,74.7610906023,174.442544739,4.37564607169,0.00344660134978,4.37219947034
 09/16  17:00:00,771.818788721,29.0430352136,362.442596861,0.0,24.9203635341,149.522181205,7.95523080445,5.76435104111,2.19087976334
 09/16  18:00:00,296.667721138,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165057832,0.0,4.36165057832
 09/16  19:00:00,314.941657874,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908087087,0.0,2.1908087087
 09/16  20:00:00,323.485324877,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097848,0.0,2.19097848
 09/16  21:00:00,299.041843137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36476997116,0.0,4.36476997116
 09/16  22:00:00,274.595620127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948450874,0.0,2.18948450874
 09/16  23:00:00,250.151224478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943952521,0.0,2.18943952521
 09/16  24:00:00,237.929026663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939456026,0.0,2.18939456026
 09/17  01:00:00,237.928570779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867238265,0.0,2.18867238265
 09/17  02:00:00,237.928570456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856407372,0.0,2.18856407372
 09/17  03:00:00,237.928570326,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150768488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869087964,0.0,2.18869087964
 09/17  05:00:00,274.596535346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079306826,0.0,2.19079306826
 09/17  06:00:00,314.940288532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866960537,0.0,2.18866960537
 09/17  07:00:00,296.666351109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856155923,0.0,2.18856155923
 09/17  08:00:00,296.666351216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868860141,0.0,2.18868860141
 09/17  09:00:00,259.99975763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858059219,0.0,2.18858059219
 09/17  10:00:00,211.110966086,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,211.111880558,0.0,0.0,0.0,24.9203635341,149.522181205,4.36039831665,0.0,4.36039831665
 09/17  12:00:00,543.241416634,16.257585435,254.492679631,0.0,24.9203635341,149.522181205,2.19021683809,0.0,2.19021683809
 09/17  13:00:00,672.772987135,22.965264547,357.995305785,0.0,24.9203635341,149.522181205,2.19207005642,0.0,2.19207005642
 09/17  14:00:00,640.790711826,19.3694116801,332.572373482,0.0,24.9203635341,149.522181205,4.36043349412,0.0,4.36043349412
 09/17  15:00:00,674.294634561,23.0919324373,359.392579279,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,691.25779284,19.1229017374,334.398096295,0.0,24.9203635341,149.522181205,2.18872461115,0.0,2.18872461115
 09/17  17:00:00,760.293097012,22.9888167117,359.938756965,0.0,24.9203635341,149.522181205,2.18871070707,0.0,2.18871070707
 09/17  18:00:00,391.03626994,1.13218643191,71.6253137114,0.0,24.9203635341,149.522181205,2.18867292221,0.0,2.18867292221
 09/17  19:00:00,314.940288633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868187824,0.0,2.18868187824
 09/17  20:00:00,323.483954963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  21:00:00,299.040931141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36152417909,0.0,4.36152417909
 09/17  22:00:00,274.595163838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855054693,0.0,2.18855054693
 09/17  23:00:00,250.15076813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  24:00:00,237.92857068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867765006,0.0,2.18867765006
 09/18  01:00:00,287.769755801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943704282,0.0,2.18943704282
 09/18  02:00:00,287.769755776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939542109,0.0,2.18939542109
 09/18  03:00:00,287.769755774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935387736,0.0,2.18935387736
 09/18  04:00:00,299.991953592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931240027,0.0,2.18931240027
 09/18  05:00:00,349.35808469,0.0,0.0,0.0,49.8407270682,199.362908273,4.36285763298,0.0,4.36285763298
 09/18  06:00:00,833.878506682,31.3606770574,337.937166299,0.0,49.8407270682,199.362908273,62.1714932938,59.9806135106,2.19087978316
 09/18  07:00:00,921.893407021,29.0430352136,340.927425507,0.0,149.522181205,199.362908273,74.1667312197,67.6077251402,6.55900607946
 09/18  08:00:00,1502.73794487,29.0430352136,370.66065688,0.0,448.566543614,448.566543614,15.8193334045,2.64582062103,13.1735127835
 09/18  09:00:00,1478.08344745,29.2073254496,382.508466466,0.0,448.566543614,448.566543614,16.1136281146,0.73355663746,15.3800714771
 09/18  10:00:00,1421.41242427,30.0711891312,373.862404347,0.0,448.566543614,448.566543614,15.4437257681,0.0576093245867,15.3861164435
 09/18  11:00:00,1395.03846088,33.026401995,344.529611016,0.0,448.566543614,448.566543614,17.6312338885,0.0,17.6312338885
 09/18  12:00:00,1344.69255538,30.5968002391,346.467999394,0.0,448.566543614,398.725816546,19.9039197363,0.0,19.9039197363
 09/18  13:00:00,1390.66665024,35.0345241762,338.146476316,0.0,448.566543614,448.566543614,22.0920285099,0.0,22.0920285099
 09/18  14:00:00,1388.1505898,34.740948618,336.284226483,0.0,448.566543614,448.566543614,10.9746493577,0.0,10.9746493577
 09/18  15:00:00,1384.03671084,33.7273607208,334.257763503,0.0,448.566543614,448.566543614,13.1650357133,0.0,13.1650357133
 09/18  16:00:00,1433.16387652,33.9364630178,334.337730946,0.0,448.566543614,448.566543614,17.6142816485,0.0,17.6142816485
 09/18  17:00:00,1327.44592208,31.0878287165,343.360038876,0.0,348.885089477,398.725816546,8.76003279269,0.0,8.76003279269
 09/18  18:00:00,1141.22743552,29.0430352136,358.043546513,0.0,249.203635341,299.044362409,8.74476266928,0.0,8.74476266928
 09/18  19:00:00,1163.98867193,29.0430352136,362.532060957,0.0,249.203635341,299.044362409,8.66785289398,2.11732332503,6.55052956895
 09/18  20:00:00,1021.81851795,29.0430352136,361.322496141,0.0,149.522181205,249.203635341,32.2636849684,25.7093154452,6.55436952322
 09/18  21:00:00,1000.61645248,29.0430352136,364.557856763,0.0,149.522181205,249.203635341,43.2811791715,41.089528638,2.1916505335
 09/18  22:00:00,349.356712852,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947407623,0.0,2.18947407623
 09/18  23:00:00,299.991953655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943187234,0.0,2.18943187234
 09/18  24:00:00,287.769755817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893904844,0.0,2.1893904844
 09/19  01:00:00,287.769756846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935145244,0.0,2.18935145244
 09/19  02:00:00,287.769756851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931172172,0.0,2.18931172172
 09/19  03:00:00,287.76975687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927207498,0.0,2.18927207498
 09/19  04:00:00,299.991954702,0.0,0.0,0.0,24.9203635341,199.362908273,2.189232499,0.0,2.189232499
 09/19  05:00:00,349.358086368,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179741022,0.0,2.19179741022
 09/19  06:00:00,836.678902728,32.0054332077,343.191716033,0.0,49.8407270682,199.362908273,63.7906531679,59.4288234861,4.36182968178
 09/19  07:00:00,900.610635568,29.0430352136,324.327895071,0.0,149.522181205,199.362908273,84.7411455457,78.1813103667,6.55983517902
 09/19  08:00:00,1481.52284198,29.2450806678,350.138935354,0.0,448.566543614,448.566543614,23.808700454,10.6353971,13.173303354
 09/19  09:00:00,1471.61683242,30.2842824149,374.964570264,0.0,448.566543614,448.566543614,16.5518453074,1.17188465823,15.3799606491
 09/19  10:00:00,1426.21863135,30.9626933067,377.776865328,0.0,448.566543614,448.566543614,15.7675173513,0.380574532668,15.3869428187
 09/19  11:00:00,1414.7856283,31.789508328,365.513663965,0.0,448.566543614,448.566543614,17.63017296,0.0,17.63017296
 09/19  12:00:00,1365.0842742,30.6934854795,366.744483984,0.0,448.566543614,398.725816546,19.9040355599,0.0,19.9040355599
 09/19  13:00:00,1406.43380819,37.7392871389,351.208860125,0.0,448.566543614,448.566543614,22.091580454,0.0,22.091580454
 09/19  14:00:00,1399.11141764,40.2283429924,341.406558905,0.0,448.566543614,448.566543614,10.9729336919,0.0,10.9729336919
 09/19  15:00:00,1400.17902963,41.011601082,341.69138085,0.0,448.566543614,448.566543614,13.1655325374,0.0,13.1655325374
 09/19  16:00:00,1468.65024132,39.3555396672,362.924823145,0.0,448.566543614,448.566543614,17.6131043642,0.0,17.6131043642
 09/19  17:00:00,1364.96623115,33.4700606995,377.990116031,0.0,348.885089477,398.725816546,8.75908053747,0.0,8.75908053747
 09/19  18:00:00,1135.21557881,29.1230594048,355.101478205,0.0,249.203635341,299.044362409,9.01667767212,0.270305460543,8.74637221158
 09/19  19:00:00,1109.31311664,29.0430352136,319.255746031,0.0,249.203635341,299.044362409,14.5242751455,7.97341674156,6.55085840394
 09/19  20:00:00,844.993730877,29.0430352136,201.016031784,0.0,149.522181205,249.203635341,35.13302178,28.5783010012,6.55472077885
 09/19  21:00:00,669.832762463,29.0430352136,53.9626304217,0.0,149.522181205,249.203635341,54.1000368264,51.9082738465,2.19176297983
 09/19  22:00:00,349.356713847,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944253642,0.0,2.18944253642
 09/19  23:00:00,299.991954687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925910607,0.0,2.18925910607
 09/19  24:00:00,287.769756912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921966884,0.0,2.18921966884
 09/20  01:00:00,287.769757915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946873692,0.0,2.18946873692
 09/20  02:00:00,287.769757872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943082114,0.0,2.18943082114
 09/20  03:00:00,287.769757855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939298277,0.0,2.18939298277
 09/20  04:00:00,299.991955658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935520997,0.0,2.18935520997
 09/20  05:00:00,349.35808799,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296564521,0.0,4.36296564521
 09/20  06:00:00,432.017384877,31.9008635069,0.00031345671265,0.0,49.8407270682,199.362908273,195.071875263,192.880937015,2.19093824738
 09/20  07:00:00,500.257166817,29.0430352136,0.0,0.0,149.522181205,199.362908273,143.036998884,136.477725538,6.55927334616
 09/20  08:00:00,1048.61588935,29.22255445,0.0,0.0,448.566543614,448.566543614,44.0497066705,30.8753335441,13.1743731264
 09/20  09:00:00,1107.10620074,30.0903554569,55.5604411765,0.0,448.566543614,448.566543614,31.9294715986,16.5501994001,15.3792721985
 09/20  10:00:00,1250.36871768,30.5980627187,217.253353235,0.0,448.566543614,448.566543614,21.9964389804,6.61006465775,15.3863743226
 09/20  11:00:00,1339.3545441,30.985379939,301.677900091,0.0,448.566543614,448.566543614,21.8909917175,4.2589612333,17.6320304842
 09/20  12:00:00,1305.36614046,29.3827690434,316.76728072,0.0,448.566543614,398.725816546,22.2738851457,2.37011118125,19.9037739645
 09/20  13:00:00,1377.1952927,31.6450251446,331.684946933,0.0,448.566543614,448.566543614,23.0085685179,0.918705856796,22.0898626611
 09/20  14:00:00,1405.86378431,31.8998161669,356.48672422,0.0,448.566543614,448.566543614,14.1661391121,1.00321304405,13.1629260681
 09/20  15:00:00,1410.97937872,32.0530737864,361.984583975,0.0,448.566543614,448.566543614,11.9756741814,1.00321941948,10.9724547619
 09/20  16:00:00,1450.05327912,32.2231865569,354.43677931,0.0,448.566543614,448.566543614,18.4778698887,0.864849533586,17.6130203551
 09/20  17:00:00,1330.99482331,29.8865637642,350.168092009,0.0,348.885089477,398.725816546,14.202984197,5.44265005736,8.7603341396
 09/20  18:00:00,1125.45447292,29.0430352136,345.928665573,0.0,249.203635341,299.044362409,46.0351509552,37.2897490894,8.7454018658
 09/20  19:00:00,1127.04603256,29.0430352136,332.071263194,0.0,249.203635341,299.044362409,58.6120816525,52.0618651507,6.5502165018
 09/20  20:00:00,979.484181735,29.0430352136,326.417284255,0.0,149.522181205,249.203635341,100.710429987,94.1547320349,6.55569795165
 09/20  21:00:00,950.604705826,29.0430352136,323.299942784,0.0,149.522181205,249.203635341,113.567272126,111.375629906,2.19164222003
 09/20  22:00:00,349.356714787,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950186497,0.0,2.18950186497
 09/20  23:00:00,299.991955609,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892910429,0.0,2.1892910429
 09/20  24:00:00,287.769757846,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892534614,0.0,2.1892534614
 09/21  01:00:00,287.769758961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950439422,0.0,2.18950439422
 09/21  02:00:00,287.769758912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946836897,0.0,2.18946836897
 09/21  03:00:00,287.769758889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943242332,0.0,2.18943242332
 09/21  04:00:00,299.991956686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939654456,0.0,2.18939654456
 09/21  05:00:00,349.358090248,0.0,0.0,0.0,49.8407270682,199.362908273,4.36294953948,0.0,4.36294953948
 09/21  06:00:00,517.425407104,31.4657617271,25.1546351568,0.0,49.8407270682,199.362908273,159.84405585,157.653169696,2.19088615332
 09/21  07:00:00,684.076625237,29.0430352136,118.374990407,0.0,149.522181205,199.362908273,157.05589552,150.496562756,6.55933276481
 09/21  08:00:00,1393.51766418,29.0430352136,275.503334342,0.0,448.566543614,448.566543614,45.9491700004,30.5814426689,15.3677273315
 09/21  09:00:00,1392.00661921,29.3597232892,308.162591839,0.0,448.566543614,448.566543614,26.2297397898,13.0467559514,13.1829838384
 09/21  10:00:00,1351.46911183,30.1021687834,314.000819548,0.0,448.566543614,448.566543614,18.9302181232,3.54293732341,15.3872807998
 09/21  11:00:00,1358.31944849,30.6532336633,318.593334423,0.0,448.566543614,448.566543614,18.9001735503,1.26946026173,17.6307132886
 09/21  12:00:00,1307.35258116,29.1890479436,317.182825418,0.0,448.566543614,398.725816546,23.272480491,1.15790963086,22.1145708601
 09/21  13:00:00,1363.02397593,31.7221032983,314.812832917,0.0,448.566543614,448.566543614,20.0117320102,0.126947392398,19.8847846178
 09/21  14:00:00,1368.51333541,33.5250760126,317.511737665,0.0,448.566543614,448.566543614,13.1658217463,0.0,13.1658217463
 09/21  15:00:00,1370.6471993,33.0898813618,320.081247206,0.0,448.566543614,448.566543614,13.1603269428,0.0,13.1603269428
 09/21  16:00:00,1407.1837726,33.8341569885,309.012334643,0.0,448.566543614,448.566543614,15.4141807847,0.0,15.4141807847
 09/21  17:00:00,1279.78668535,31.0180265811,298.893182547,0.0,348.885089477,398.725816546,10.9459598406,0.0,10.9459598406
 09/21  18:00:00,1066.06127591,29.0430352136,290.378211837,0.0,249.203635341,299.044362409,6.88423726616,0.319613832614,6.56462343354
 09/21  19:00:00,1048.83953963,29.0430352136,251.129900802,0.0,249.203635341,299.044362409,15.2365688854,8.68557351452,6.55099537093
 09/21  20:00:00,812.366847113,29.0430352136,166.198471548,0.0,149.522181205,249.203635341,50.6911974578,44.1365976733,6.55459978449
 09/21  21:00:00,684.059710437,29.0430352136,66.6098403007,0.0,149.522181205,249.203635341,76.2771749814,71.9137208455,4.36345413589
 09/21  22:00:00,349.356715959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924184722,0.0,2.18924184722
 09/21  23:00:00,299.99195681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949293926,0.0,2.18949293926
 09/21  24:00:00,287.769758935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945717544,0.0,2.18945717544
 09/22  01:00:00,287.76976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942477872,0.0,2.18942477872
 09/22  02:00:00,287.769759978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939081032,0.0,2.18939081032
 09/22  03:00:00,287.769759974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935691686,0.0,2.18935691686
 09/22  04:00:00,299.991957784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932308642,0.0,2.18932308642
 09/22  05:00:00,349.358090961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147975241,0.0,2.19147975241
 09/22  06:00:00,429.860692022,31.457073879,0.0,0.0,49.8407270682,199.362908273,220.514308997,218.323265983,2.19104301411
 09/22  07:00:00,500.284401577,29.0430352136,0.0,0.0,149.522181205,199.362908273,183.059720973,174.320177834,8.73954313944
 09/22  08:00:00,1075.67594681,29.0484617519,6.37471204616,0.0,448.566543614,448.566543614,58.4589464548,45.285840579,13.1731058758
 09/22  09:00:00,1169.09986814,30.113411897,90.8048270537,0.0,448.566543614,448.566543614,33.5209447116,20.3340780338,13.1868666777
 09/22  10:00:00,1230.13940036,30.9977488614,197.12593907,0.0,448.566543614,448.566543614,25.3722020601,9.98661973381,15.3855823263
 09/22  11:00:00,1267.20553211,33.2137747483,230.060441028,0.0,448.566543614,448.566543614,20.7957994302,3.16462139093,17.6311780393
 09/22  12:00:00,1228.24546934,33.1716368481,239.021542646,0.0,448.566543614,398.725816546,26.1068864974,3.99124138079,22.1156451166
 09/22  13:00:00,1288.26630734,37.600993533,243.901163496,0.0,448.566543614,448.566543614,20.5786050458,0.695835707343,19.8827693385
 09/22  14:00:00,1246.92068537,37.9815915611,207.054413243,0.0,448.566543614,448.566543614,13.2393733353,0.0691993132033,13.1701740221
 09/22  15:00:00,988.331327544,36.6285729612,7.39870894443,0.0,448.566543614,448.566543614,13.1637669471,0.0,13.1637669471
 09/22  16:00:00,1148.60926817,36.0494140284,73.2742881021,0.0,448.566543614,448.566543614,17.613458519,0.0,17.613458519
 09/22  17:00:00,1172.22794427,31.8212803179,197.621415229,0.0,348.885089477,398.725816546,8.76090468225,0.0,8.76090468225
 09/22  18:00:00,1011.09676089,29.0430352136,239.853801057,0.0,249.203635341,299.044362409,8.90532366897,0.158710444855,8.74661322412
 09/22  19:00:00,942.070072882,29.0430352136,149.323225177,0.0,249.203635341,299.044362409,17.0045799853,10.454348901,6.55023108432
 09/22  20:00:00,576.85434345,29.0430352136,0.0,0.0,149.522181205,249.203635341,59.4806135434,52.9264443825,6.55416916092
 09/22  21:00:00,552.42776733,29.0430352136,0.0,0.0,149.522181205,249.203635341,85.5930211012,83.4014529052,2.19156819599
 09/22  22:00:00,349.356717,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893893759,0.0,2.1893893759
 09/22  23:00:00,299.991957796,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893547133,0.0,2.1893547133
 09/22  24:00:00,287.769760016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932099407,0.0,2.18932099407
 09/23  01:00:00,237.929034102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928984827,0.0,2.18928984827
 09/23  02:00:00,237.929034129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925794804,0.0,2.18925794804
 09/23  03:00:00,237.929034139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951343904,0.0,2.18951343904
 09/23  04:00:00,250.151231888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948151196,0.0,2.18948151196
 09/23  05:00:00,274.59700246,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917800107,0.0,2.1917800107
 09/23  06:00:00,428.891528306,30.2973003745,0.0,0.0,49.8407270682,199.362908273,482.516611571,478.154800335,4.36181123562
 09/23  07:00:00,401.622849632,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1329.07386672,1324.70566595,4.36820077654
 09/23  08:00:00,650.009949838,29.0430352136,0.0,0.0,249.203635341,249.203635341,321.704078637,315.153328376,6.55075026103
 09/23  09:00:00,613.106622516,29.0430352136,0.0,0.0,249.203635341,249.203635341,94.7763603994,88.2124085134,6.56395188594
 09/23  10:00:00,591.267308161,29.0430352136,6.30512406653,0.0,249.203635341,249.203635341,57.6169741295,48.8770706487,8.73990348082
 09/23  11:00:00,762.009885863,29.241540411,131.356823069,0.0,249.203635341,249.203635341,45.1124959234,36.3611144979,8.75138142555
 09/23  12:00:00,874.954043034,30.5859034193,236.810491891,0.0,249.203635341,249.203635341,35.0262342292,28.4641129107,6.56212131842
 09/23  13:00:00,902.052757005,32.1021925352,256.325368579,0.0,249.203635341,249.203635341,29.029460059,20.2895755429,8.73988451616
 09/23  14:00:00,682.296764956,31.8920496987,282.475805589,0.0,74.7610906023,174.442544739,24.8827220428,20.5091507897,4.37357125302
 09/23  15:00:00,685.285739509,30.6928333264,285.455088226,0.0,74.7610906023,174.442544739,15.0623894142,8.51603084187,6.54635857231
 09/23  16:00:00,735.856816765,29.1895406383,289.492375765,0.0,74.7610906023,174.442544739,16.1133768513,11.7414131441,4.37196370717
 09/23  17:00:00,684.197996054,29.0430352136,279.748314105,0.0,24.9203635341,149.522181205,27.7152659091,23.3534451355,4.36182077363
 09/23  18:00:00,296.667730816,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908955038,0.0,2.1908955038
 09/23  19:00:00,323.485334938,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069160224,0.0,2.19069160224
 09/23  20:00:00,323.485335459,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908770572,0.0,2.1908770572
 09/23  21:00:00,299.04185591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492223252,0.0,4.36492223252
 09/23  22:00:00,274.595627433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951356032,0.0,2.18951356032
 09/23  23:00:00,250.151231807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948174697,0.0,2.18948174697
 09/23  24:00:00,237.929033998,0.0,0.0,0.0,24.9203635341,149.522181205,2.189449952,0.0,2.189449952
 09/24  01:00:00,237.928576853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854845491,0.0,2.18854845491
 09/24  02:00:00,237.928576768,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886895898,0.0,2.1886895898
 09/24  03:00:00,237.928576467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859387888,0.0,2.18859387888
 09/24  04:00:00,250.150774141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  05:00:00,274.596546015,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181485183,0.0,4.36181485183
 09/24  06:00:00,323.483961034,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,296.666356622,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887398366,0.0,2.1887398366
 09/24  08:00:00,296.666356966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872354641,0.0,2.18872354641
 09/24  09:00:00,259.999763701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866744667,0.0,2.18866744667
 09/24  10:00:00,311.230001389,11.7468583439,55.8636663861,0.0,24.9203635341,149.522181205,2.18869043458,0.0,2.18869043458
 09/24  11:00:00,355.079438305,10.7218532177,102.762965854,0.0,24.9203635341,149.522181205,2.19022342754,0.0,2.19022342754
 09/24  12:00:00,522.074641234,21.8897961193,222.923509692,0.0,24.9203635341,149.522181205,2.19024314757,0.0,2.19024314757
 09/24  13:00:00,478.770970102,18.7274094082,194.208338437,0.0,24.9203635341,149.522181205,4.36522066382,0.0,4.36522066382
 09/24  14:00:00,550.780475052,23.7050758997,247.22331371,0.0,24.9203635341,149.522181205,2.19027850905,0.0,2.19027850905
 09/24  15:00:00,484.052766283,18.8233908929,199.069838892,0.0,24.9203635341,149.522181205,2.18860089335,0.0,2.18860089335
 09/24  16:00:00,603.8110751,22.3644272808,253.187328597,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,548.639736086,16.4865861312,185.429791759,0.0,24.9203635341,149.522181205,2.18874284129,0.0,2.18874284129
 09/24  18:00:00,296.666356973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864755045,0.0,2.18864755045
 09/24  19:00:00,323.483961503,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885515096,0.0,2.1885515096
 09/24  20:00:00,323.483961413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869308613,0.0,2.18869308613
 09/24  21:00:00,299.040940862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089521984,0.0,2.19089521984
 09/24  22:00:00,274.595170252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869936454,0.0,2.18869936454
 09/24  23:00:00,250.150774511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860393436,0.0,2.18860393436
 09/24  24:00:00,237.928576422,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769763344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951905659,0.0,2.18951905659
 09/25  02:00:00,287.769763327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949110536,0.0,2.18949110536
 09/25  03:00:00,287.769763322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946324497,0.0,2.18946324497
 09/25  04:00:00,299.991961129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943545826,0.0,2.18943545826
 09/25  05:00:00,349.358096609,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345817223,0.0,4.36345817223
 09/25  06:00:00,427.755685931,29.1715313892,0.0,0.0,49.8407270682,199.362908273,351.674984907,349.484127873,2.19085703425
 09/25  07:00:00,500.653080937,29.0430352136,0.0,0.0,149.522181205,199.362908273,524.639760486,515.900478141,8.73928234453
 09/25  08:00:00,1048.55181654,29.0430352136,0.0,0.0,448.566543614,448.566543614,154.285467776,141.112341591,13.1731261844
 09/25  09:00:00,1011.78526888,29.0430352136,0.0,0.0,448.566543614,448.566543614,50.7566589745,37.5698018117,13.1868571628
 09/25  10:00:00,1199.77455897,29.2445455786,169.80661921,0.0,448.566543614,448.566543614,36.450985589,21.0616631968,15.3893223922
 09/25  11:00:00,1308.92394442,31.2575894469,269.098199358,0.0,448.566543614,448.566543614,28.2040794076,10.571869936,17.6322094716
 09/25  12:00:00,1302.70420441,33.1052766085,304.133284839,0.0,448.566543614,398.725816546,30.0495769773,7.93161152655,22.1179654508
 09/25  13:00:00,1385.78235618,34.9389046483,333.356467828,0.0,448.566543614,448.566543614,21.195504818,1.31013923833,19.8853655797
 09/25  14:00:00,1385.66000886,35.4377483637,332.745522287,0.0,448.566543614,448.566543614,13.3607093144,0.188847480022,13.1718618344
 09/25  15:00:00,1385.41217528,34.7893957631,333.14668548,0.0,448.566543614,448.566543614,13.1656879261,0.0,13.1656879261
 09/25  16:00:00,1435.90834206,34.3397632356,335.198640374,0.0,448.566543614,448.566543614,17.6166583028,0.0,17.6166583028
 09/25  17:00:00,1316.43085982,30.4884072917,332.436364309,0.0,348.885089477,398.725816546,8.75969555414,0.0,8.75969555414
 09/25  18:00:00,1087.11489509,29.0430352136,307.163893198,0.0,249.203635341,299.044362409,8.79872007842,0.0521677441053,8.74655233432
 09/25  19:00:00,1006.90052192,29.0430352136,211.695213126,0.0,249.203635341,299.044362409,12.5531840935,6.00254935078,6.55063474272
 09/25  20:00:00,600.86445043,29.0430352136,3.35314177183,0.0,149.522181205,249.203635341,45.0001686897,38.4447173005,6.55545138925
 09/25  21:00:00,552.422926893,29.0430352136,0.0,0.0,149.522181205,249.203635341,60.6185688753,58.4270306708,2.19153820452
 09/25  22:00:00,349.356720468,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950902297,0.0,2.18950902297
 09/25  23:00:00,299.991961285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948057042,0.0,2.18948057042
 09/25  24:00:00,287.769763447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894529478,0.0,2.1894529478
 09/26  01:00:00,287.769764618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942773178,0.0,2.18942773178
 09/26  02:00:00,287.769764608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940200053,0.0,2.18940200053
 09/26  03:00:00,287.769764607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937635878,0.0,2.18937635878
 09/26  04:00:00,299.991962415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935078922,0.0,2.18935078922
 09/26  05:00:00,349.358099179,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360764487,0.0,4.36360764487
 09/26  06:00:00,428.666413712,30.1279041485,0.0,0.0,49.8407270682,199.362908273,317.370061138,315.179178202,2.19088293656
 09/26  07:00:00,500.655643861,29.0430352136,0.0,0.0,149.522181205,199.362908273,536.265332356,529.705758019,6.55957433704
 09/26  08:00:00,1048.50853305,29.0430352136,0.0,0.0,448.566543614,448.566543614,113.736036835,98.3696035328,15.3664333022
 09/26  09:00:00,1011.82053937,29.0855853434,0.0,0.0,448.566543614,448.566543614,43.6963484034,30.5114218395,13.1849265639
 09/26  10:00:00,1201.90087312,29.4185783821,170.613247384,0.0,448.566543614,448.566543614,30.9160956011,15.5257850098,15.3903105913
 09/26  11:00:00,1326.77942332,31.5823925385,280.897952784,0.0,448.566543614,448.566543614,22.9628298419,5.3278419108,17.6349879311
 09/26  12:00:00,1321.56486611,32.9286886804,320.986544207,0.0,448.566543614,398.725816546,25.5431733733,3.42464002644,22.1185333469
 09/26  13:00:00,1395.74598542,36.0982804143,342.161457378,0.0,448.566543614,448.566543614,20.4168634843,0.532038274957,19.8848252093
 09/26  14:00:00,1381.58410936,37.8520323698,326.255513823,0.0,448.566543614,448.566543614,13.1705189151,0.0,13.1705189151
 09/26  15:00:00,1376.64380507,38.422549019,320.745152458,0.0,448.566543614,448.566543614,13.1644736314,0.0,13.1644736314
 09/26  16:00:00,1422.08139202,38.5924681547,317.118975201,0.0,448.566543614,448.566543614,17.615261013,0.0,17.615261013
 09/26  17:00:00,1314.59990165,33.1932439476,327.90056164,0.0,348.885089477,398.725816546,8.76174141077,0.0,8.76174141077
 09/26  18:00:00,1120.74369287,29.3050141918,328.754119809,0.0,249.203635341,299.044362409,8.74640154692,0.0,8.74640154692
 09/26  19:00:00,1108.19490811,29.0430352136,300.553214396,0.0,249.203635341,299.044362409,6.55092085968,0.0,6.55092085968
 09/26  20:00:00,922.984319806,29.0430352136,270.232173883,0.0,149.522181205,249.203635341,13.1411350262,6.58617124919,6.55496377699
 09/26  21:00:00,875.669295319,29.0430352136,251.379858201,0.0,149.522181205,249.203635341,24.4913577499,22.2995437166,2.19181403326
 09/26  22:00:00,349.356721652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948672754,0.0,2.18948672754
 09/26  23:00:00,299.991962467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931620009,0.0,2.18931620009
 09/26  24:00:00,287.76976467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929083613,0.0,2.18929083613
 09/27  01:00:00,287.769765888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926792621,0.0,2.18926792621
 09/27  02:00:00,287.769765876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953322483,0.0,2.18953322483
 09/27  03:00:00,287.769765828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950967582,0.0,2.18950967582
 09/27  04:00:00,299.991963601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948618916,0.0,2.18948618916
 09/27  05:00:00,349.358100698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36331393055,0.0,4.36331393055
 09/27  06:00:00,429.754445652,31.3361116632,0.0,0.0,49.8407270682,199.362908273,187.156794347,184.96605574,2.19073860617
 09/27  07:00:00,500.342150202,29.0430352136,0.0,0.0,149.522181205,199.362908273,207.575485895,201.016294278,6.55919161672
 09/27  08:00:00,1048.45202419,29.0430352136,0.0,0.0,448.566543614,448.566543614,55.0346379779,41.8571932894,13.1774446885
 09/27  09:00:00,1126.6239027,29.5915778947,80.7536368033,0.0,448.566543614,448.566543614,30.5644113487,15.1807131736,15.3836981751
 09/27  10:00:00,1315.03622323,31.2188749878,273.814666004,0.0,448.566543614,448.566543614,19.5915789853,4.20280453786,15.3887744474
 09/27  11:00:00,1339.08808741,34.1332825527,289.988663476,0.0,448.566543614,448.566543614,19.0147282692,1.38003854253,17.6346897266
 09/27  12:00:00,1307.22080987,34.3366773663,305.240920238,0.0,448.566543614,398.725816546,23.260990825,1.14249463957,22.1184961854
 09/27  13:00:00,1391.89160381,39.8383213691,334.567491433,0.0,448.566543614,448.566543614,19.9234677206,0.0370566394379,19.8864110812
 09/27  14:00:00,1388.21809679,41.1210456504,329.620480073,0.0,448.566543614,448.566543614,13.1705989581,0.0,13.1705989581
 09/27  15:00:00,1390.61196276,41.4024811544,331.733370767,0.0,448.566543614,448.566543614,13.164627559,0.0,13.164627559
 09/27  16:00:00,1450.41854536,40.0256309258,344.022954682,0.0,448.566543614,448.566543614,17.6157215118,0.0,17.6157215118
 09/27  17:00:00,1347.0512868,33.4617890641,360.083395253,0.0,348.885089477,398.725816546,8.76194950332,0.0,8.76194950332
 09/27  18:00:00,1120.22031457,29.0686201208,330.455706548,0.0,249.203635341,299.044362409,8.74661827703,0.0,8.74661827703
 09/27  19:00:00,1115.62148017,29.0430352136,313.454979932,0.0,249.203635341,299.044362409,6.56495453818,0.0138618487898,6.55109268939
 09/27  20:00:00,949.87038747,29.0430352136,298.191548306,0.0,149.522181205,249.203635341,14.7994143055,8.24425132554,6.55516297998
 09/27  21:00:00,912.130503802,29.0430352136,286.021049491,0.0,149.522181205,249.203635341,27.1181831236,24.926751559,2.19143156464
 09/27  22:00:00,349.35672285,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940308253,0.0,2.18940308253
 09/27  23:00:00,299.991963619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937887329,0.0,2.18937887329
 09/27  24:00:00,287.769765818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935563348,0.0,2.18935563348
 09/28  01:00:00,287.769767052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933488759,0.0,2.18933488759
 09/28  02:00:00,287.769767057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931361381,0.0,2.18931361381
 09/28  03:00:00,287.769767065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929243274,0.0,2.18929243274
 09/28  04:00:00,299.991964877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927132526,0.0,2.18927132526
 09/28  05:00:00,349.358102767,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347648774,0.0,4.36347648774
 09/28  06:00:00,430.27846964,31.9255326682,0.0,0.0,49.8407270682,199.362908273,121.890915503,119.700093599,2.19082190433
 09/28  07:00:00,500.264096302,29.0430352136,0.0,0.0,149.522181205,199.362908273,126.375536639,119.816039487,6.55949715209
 09/28  08:00:00,1048.53963324,29.1460547783,0.0,0.0,448.566543614,448.566543614,41.0786109219,25.7107382041,15.3678727179
 09/28  09:00:00,1030.6263159,30.0522547454,7.26453182466,0.0,448.566543614,448.566543614,24.2710418423,11.0857293814,13.1853124609
 09/28  10:00:00,1239.39572196,30.6992416943,205.490731511,0.0,448.566543614,448.566543614,17.4293650725,2.04058692081,15.3887781517
 09/28  11:00:00,1335.31433667,31.3284480319,295.534361432,0.0,448.566543614,448.566543614,18.4055554888,0.769235785884,17.6363197029
 09/28  12:00:00,1292.11604547,29.6758835701,301.473995044,0.0,448.566543614,398.725816546,23.0849013618,0.964024922978,22.1208764388
 09/28  13:00:00,1354.03559762,33.0692743623,307.720782561,0.0,448.566543614,448.566543614,19.8964458347,0.00957688794744,19.8868689467
 09/28  14:00:00,1349.78077846,33.5277094614,302.380758472,0.0,448.566543614,448.566543614,13.1721466089,0.0,13.1721466089
 09/28  15:00:00,1374.69765886,34.6023129704,322.938426195,0.0,448.566543614,448.566543614,13.1661935211,0.0,13.1661935211
 09/28  16:00:00,1436.11889789,34.9918926619,335.075599889,0.0,448.566543614,448.566543614,17.6160418459,0.0,17.6160418459
 09/28  17:00:00,1304.74298709,31.0206578169,322.08447389,0.0,348.885089477,398.725816546,8.76101994233,0.0,8.76101994233
 09/28  18:00:00,1090.62182014,29.0430352136,305.260499215,0.0,249.203635341,299.044362409,8.74553946422,0.0,8.74553946422
 09/28  19:00:00,1097.96351035,29.0430352136,299.339929469,0.0,249.203635341,299.044362409,10.9527589006,4.40159237122,6.55116652935
 09/28  20:00:00,804.45860173,29.0430352136,160.802392459,0.0,149.522181205,249.203635341,42.0548911565,35.4988213006,6.55606985589
 09/28  21:00:00,665.865258776,29.0430352136,49.7027884602,0.0,149.522181205,249.203635341,53.5212051853,51.3294786547,2.19172653056
 09/28  22:00:00,349.356723952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952230292,0.0,2.18952230292
 09/28  23:00:00,299.991964751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938414786,0.0,2.18938414786
 09/28  24:00:00,287.769766966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936311047,0.0,2.18936311047
 09/29  01:00:00,287.76976823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934429037,0.0,2.18934429037
 09/29  02:00:00,287.769768242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932523921,0.0,2.18932523921
 09/29  03:00:00,287.769768254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930628573,0.0,2.18930628573
 09/29  04:00:00,299.991966068,0.0,0.0,0.0,24.9203635341,199.362908273,2.189287409,0.0,2.189287409
 09/29  05:00:00,349.358104589,0.0,0.0,0.0,49.8407270682,199.362908273,4.36321596495,0.0,4.36321596495
 09/29  06:00:00,604.772569403,31.9489729585,108.383557641,0.0,49.8407270682,199.362908273,83.2638810521,81.0731358333,2.19074521885
