Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  07:00:00,758.789822537,29.0430352136,181.969709263,0.0,149.522181205,199.362908273,105.463552454,96.7234003337,8.74015212049
 09/29  08:00:00,1376.3036044,29.0669539599,258.435131561,0.0,448.566543614,448.566543614,33.5889519391,20.4181111764,13.1708407627
 09/29  09:00:00,1390.88086518,29.7851120398,305.392270099,0.0,448.566543614,448.566543614,17.9246088229,4.73677739063,13.1878314323
 09/29  10:00:00,1352.66061585,30.4966402799,313.72978884,0.0,448.566543614,448.566543614,16.4869679652,1.09938890344,15.3875790618
 09/29  11:00:00,1358.78766072,31.0005560294,316.986376795,0.0,448.566543614,448.566543614,18.4021321422,0.767140522446,17.6349916198
 09/29  12:00:00,1308.83082102,29.3560240043,317.737632513,0.0,448.566543614,398.725816546,23.1332434835,1.01348229688,22.1197611866
 09/29  13:00:00,1375.32671031,31.5322894166,330.470537923,0.0,448.566543614,448.566543614,22.6420701229,0.544289763108,22.0977803598
 09/29  14:00:00,1387.31845665,31.7804864607,340.802103469,0.0,448.566543614,448.566543614,13.764259545,0.600060313365,13.1641992317
 09/29  15:00:00,1387.7185733,31.9820902864,341.862261341,0.0,448.566543614,448.566543614,11.6135583916,0.639443135731,10.9741152559
 09/29  16:00:00,1431.28879095,32.2113356408,337.236706964,0.0,448.566543614,448.566543614,18.2978643157,0.682111978929,17.6157523367
 09/29  17:00:00,1313.55838331,29.7809665613,334.791123924,0.0,348.885089477,398.725816546,18.0261299822,7.08010402143,10.9460259608
 09/29  18:00:00,1119.76395766,29.0430352136,332.74981802,0.0,249.203635341,299.044362409,39.5364718152,32.9722690582,6.56420275697
 09/29  19:00:00,1141.58421587,29.0430352136,335.922887028,0.0,249.203635341,299.044362409,51.8526294243,45.3014587057,6.55117071866
 09/29  20:00:00,997.557101001,29.0430352136,341.159036439,0.0,149.522181205,249.203635341,89.7115550149,83.1565660267,6.5549889882
 09/29  21:00:00,969.5043932,29.0430352136,338.593122933,0.0,149.522181205,249.203635341,103.567785191,99.2041244049,4.36366078584
 09/29  22:00:00,349.356725173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934384017,0.0,2.18934384017
 09/29  23:00:00,299.991966073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932510052,0.0,2.18932510052
 09/29  24:00:00,287.769768278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930637714,0.0,2.18930637714
 09/30  01:00:00,237.929042483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929121451,0.0,2.18929121451
 09/30  02:00:00,237.929042488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927456108,0.0,2.18927456108
 09/30  03:00:00,237.929042461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954788699,0.0,2.18954788699
 09/30  04:00:00,250.151240225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953113927,0.0,2.18953113927
 09/30  05:00:00,274.597015193,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173129155,0.0,2.19173129155
 09/30  06:00:00,673.556822837,30.6942308365,178.033119555,0.0,49.8407270682,199.362908273,142.485604498,139.689591807,2.79601269091
 09/30  07:00:00,802.333669262,29.0430352136,316.506003594,0.0,49.8407270682,199.362908273,160.906668488,154.971286461,5.93538202702
 09/30  08:00:00,1091.76010339,29.0430352136,358.356765904,0.0,249.203635341,249.203635341,116.699781113,112.325408968,4.37437214503
 09/30  09:00:00,1067.78633046,29.0430352136,371.035766327,0.0,249.203635341,249.203635341,100.356322769,91.6103628142,8.74595995477
 09/30  10:00:00,1020.57930634,29.0430352136,372.718311842,0.0,249.203635341,249.203635341,98.8032597178,92.2435751369,6.55968458091
 09/30  11:00:00,1020.73011473,29.0430352136,372.870474561,0.0,249.203635341,249.203635341,99.6139911596,88.678290851,10.9357003086
 09/30  12:00:00,1020.74566375,29.0430352136,372.888294846,0.0,249.203635341,249.203635341,94.508635651,87.9467418959,6.56189375509
 09/30  13:00:00,1024.08634791,29.0430352136,376.231550229,0.0,249.203635341,249.203635341,94.385769445,85.6459732076,8.73979623732
 09/30  14:00:00,774.870188411,29.0430352136,376.19432515,0.0,74.7610906023,174.442544739,124.046598929,119.672225171,4.3743737581
 09/30  15:00:00,770.774371611,29.0430352136,372.089397129,0.0,74.7610906023,174.442544739,139.607974522,133.061541831,6.54643269189
 09/30  16:00:00,824.343062028,29.0430352136,376.752350697,0.0,74.7610906023,174.442544739,159.250133817,154.877266508,4.37286730838
 09/30  17:00:00,783.649243102,29.0430352136,374.133805096,0.0,24.9203635341,149.522181205,189.003270251,184.641536869,4.36173338214
 09/30  18:00:00,305.211409215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909749516,0.0,2.1909749516
 09/30  19:00:00,323.485346618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078521019,0.0,2.19078521019
 09/30  20:00:00,323.485347223,0.0,0.0,0.0,24.9203635341,149.522181205,4.36178703972,0.0,4.36178703972
 09/30  21:00:00,299.041870914,0.0,0.0,0.0,24.9203635341,149.522181205,2.19247564339,0.0,2.19247564339
 09/30  22:00:00,274.595635766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937117985,0.0,2.18937117985
 09/30  23:00:00,250.151240186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935469654,0.0,2.18935469654
 09/30  24:00:00,237.929042404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933823087,0.0,2.18933823087
 10/01  01:00:00,237.928583628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873333092,0.0,2.18873333092
 10/01  02:00:00,237.92858364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865190028,0.0,2.18865190028
 10/01  03:00:00,237.928583522,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885705632,0.0,2.1885705632
 10/01  04:00:00,250.15078099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,274.596557578,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194757311,0.0,4.36194757311
 10/01  06:00:00,323.483968001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876399953,0.0,2.18876399953
 10/01  07:00:00,305.210029941,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,296.666363495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868354369,0.0,2.18868354369
 10/01  09:00:00,259.999770348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860186033,0.0,2.18860186033
 10/01  10:00:00,211.110979262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876043982,0.0,2.18876043982
 10/01  11:00:00,211.111899303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030739331,0.0,2.19030739331
 10/01  12:00:00,237.823955115,12.7169751256,3.66085234873,0.0,24.9203635341,149.522181205,2.19032696153,0.0,2.19032696153
 10/01  13:00:00,494.400505245,20.3063667679,205.866656145,0.0,24.9203635341,149.522181205,4.36521577077,0.0,4.36521577077
 10/01  14:00:00,504.833729382,18.3486500361,215.664759996,0.0,24.9203635341,149.522181205,2.19034247894,0.0,2.19034247894
 10/01  15:00:00,505.126635414,21.5759092588,214.805185233,0.0,24.9203635341,149.522181205,2.18876739087,0.0,2.18876739087
 10/01  16:00:00,454.450061679,12.7257632059,144.280796588,0.0,24.9203635341,149.522181205,2.18868542116,0.0,2.18868542116
 10/01  17:00:00,335.120241834,0.99499157097,9.77474389903,0.0,24.9203635341,149.522181205,2.18872446397,0.0,2.18872446397
 10/01  18:00:00,313.753696688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.483968094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876291428,0.0,2.18876291428
 10/01  20:00:00,323.483968233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868139866,0.0,2.18868139866
 10/01  21:00:00,299.040952979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100831595,0.0,2.19100831595
 10/01  22:00:00,274.595176963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871996768,0.0,2.18871996768
 10/01  23:00:00,250.150781498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863898641,0.0,2.18863898641
 10/01  24:00:00,237.928583713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855799148,0.0,2.18855799148
 10/02  01:00:00,287.769772079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946484435,0.0,2.18946484435
 10/02  02:00:00,287.769772064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945272551,0.0,2.18945272551
 10/02  03:00:00,287.769772055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944068403,0.0,2.18944068403
 10/02  04:00:00,299.991969851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942870267,0.0,2.18942870267
 10/02  05:00:00,349.358110171,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148645878,0.0,2.19148645878
 10/02  06:00:00,427.714571205,29.0430352136,0.0,0.0,49.8407270682,199.362908273,546.421759183,542.059707102,4.36205208131
 10/02  07:00:00,509.35297723,29.0430352136,0.0,0.0,149.522181205,199.362908273,790.433238788,783.872509828,6.5607289602
 10/02  08:00:00,1048.62197619,29.0430352136,0.0,0.0,448.566543614,448.566543614,249.139688067,235.963783337,13.1759047297
 10/02  09:00:00,1011.81364646,29.0430352136,0.0,0.0,448.566543614,448.566543614,88.780195506,73.3962105396,15.3839849664
 10/02  10:00:00,962.901263963,29.0519447758,0.0,0.0,448.566543614,448.566543614,51.5259332642,36.1342822969,15.3916509674
 10/02  11:00:00,1103.31536027,29.654807774,84.983883264,0.0,448.566543614,448.566543614,38.3634843326,20.726417532,17.6370668006
 10/02  12:00:00,1144.89022514,29.0636562577,164.407211227,0.0,448.566543614,398.725816546,42.2420828842,20.1219118681,22.1201710161
 10/02  13:00:00,1295.65589488,29.5302826637,259.847994137,0.0,448.566543614,448.566543614,24.494610938,4.60568986061,19.8889210774
 10/02  14:00:00,1309.04563509,29.2346609886,270.992586422,0.0,448.566543614,448.566543614,14.8722913664,1.70011586664,13.1721754997
 10/02  15:00:00,1311.08999182,29.2622248939,271.753535632,0.0,448.566543614,448.566543614,13.306909427,0.140300852984,13.166608574
 10/02  16:00:00,1356.05094393,29.0430352136,270.833518619,0.0,448.566543614,448.566543614,17.9683934108,0.351122837943,17.6172705729
 10/02  17:00:00,1242.15273338,29.0430352136,270.021193885,0.0,348.885089477,398.725816546,9.50881903321,0.747816826046,8.76100220716
 10/02  18:00:00,986.57619834,29.0430352136,198.794313357,0.0,249.203635341,299.044362409,25.441822461,16.6955281624,8.74629429864
 10/02  19:00:00,857.793790398,29.0430352136,65.7276484089,0.0,249.203635341,299.044362409,54.1631678603,47.6122157171,6.55095214322
 10/02  20:00:00,634.208620867,29.0430352136,5.55637077623,0.0,149.522181205,249.203635341,88.2544770503,81.6976848421,6.55679220819
 10/02  21:00:00,552.469155018,29.0430352136,0.0,0.0,149.522181205,249.203635341,123.119679496,118.756667222,4.36301227396
 10/02  22:00:00,349.356728746,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931188208,0.0,2.18931188208
 10/02  23:00:00,299.991969704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930013341,0.0,2.18930013341
 10/02  24:00:00,287.769771949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928840338,0.0,2.18928840338
 10/03  01:00:00,287.769773297,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  02:00:00,287.769773299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957180015,0.0,2.18957180015
 10/03  03:00:00,287.769773294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956199757,0.0,2.18956199757
 10/03  04:00:00,299.991971093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955226531,0.0,2.18955226531
 10/03  05:00:00,349.358112452,0.0,0.0,0.0,49.8407270682,199.362908273,4.36380304627,0.0,4.36380304627
 10/03  06:00:00,428.210585845,29.7893346363,0.0,0.0,49.8407270682,199.362908273,209.350515137,207.159467382,2.19104775531
 10/03  07:00:00,508.877473737,29.0430352136,0.0,0.0,149.522181205,199.362908273,219.00413319,210.263453578,8.74067961204
 10/03  08:00:00,1048.48599601,29.0430352136,0.0,0.0,448.566543614,448.566543614,100.258110708,87.0841850145,13.1739256938
 10/03  09:00:00,1011.80873595,29.0430352136,0.0,0.0,448.566543614,448.566543614,88.2087492253,72.823496674,15.3852525513
 10/03  10:00:00,998.280515337,29.0430352136,8.18946557776,0.0,448.566543614,448.566543614,72.2562521359,56.8662732498,15.389978886
 10/03  11:00:00,1026.0285286,29.0430352136,29.6351026134,0.0,448.566543614,448.566543614,59.1661772429,41.5294345615,17.6367426814
 10/03  12:00:00,1002.57215669,29.0430352136,36.2080661577,0.0,448.566543614,398.725816546,71.2140519406,49.0909887016,22.1230632389
 10/03  13:00:00,1067.30185895,29.0430352136,41.1177665733,0.0,448.566543614,448.566543614,56.7000133125,36.8096147977,19.8903985149
 10/03  14:00:00,1068.34734774,29.0430352136,42.1055683266,0.0,448.566543614,448.566543614,46.5499422668,33.3796183361,13.1703239308
 10/03  15:00:00,1066.16794632,29.0430352136,40.0288139016,0.0,448.566543614,448.566543614,39.4526889252,26.2877765233,13.1649124018
 10/03  16:00:00,1161.23322627,29.0430352136,84.6501973072,0.0,448.566543614,448.566543614,43.4995998695,25.8796314889,17.6199683806
 10/03  17:00:00,1038.94464397,29.0430352136,75.5343808214,0.0,348.885089477,398.725816546,60.0033238441,51.2409937464,8.76233009768
 10/03  18:00:00,740.62541023,29.0430352136,3.25416591337,0.0,249.203635341,299.044362409,111.453296492,102.706890237,8.74640625506
 10/03  19:00:00,726.44236546,29.0430352136,0.0,0.0,249.203635341,299.044362409,138.267419613,131.716527956,6.55089165665
 10/03  20:00:00,576.95428449,29.0430352136,0.0,0.0,149.522181205,249.203635341,181.075353297,174.51928057,6.55607272762
 10/03  21:00:00,552.53137152,29.0430352136,0.0,0.0,149.522181205,249.203635341,210.572326953,208.380626245,2.1917007088
 10/03  22:00:00,349.3567304,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955013324,0.0,2.18955013324
 10/03  23:00:00,299.99197119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936456458,0.0,2.18936456458
 10/03  24:00:00,287.76977338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935520284,0.0,2.18935520284
 10/04  01:00:00,287.769774709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934821122,0.0,2.18934821122
 10/04  02:00:00,287.769774701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934096985,0.0,2.18934096985
 10/04  03:00:00,287.769774696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933382087,0.0,2.18933382087
 10/04  04:00:00,299.991972494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932674184,0.0,2.18932674184
 10/04  05:00:00,349.358114809,0.0,0.0,0.0,49.8407270682,199.362908273,4.36336695922,0.0,4.36336695922
 10/04  06:00:00,428.148619796,29.6648580654,0.0,0.0,49.8407270682,199.362908273,306.230729762,304.039897044,2.19083271783
 10/04  07:00:00,508.906883606,29.0430352136,0.0,0.0,149.522181205,199.362908273,272.367160301,263.627259656,8.73990064436
 10/04  08:00:00,1105.2255094,29.0430352136,15.0423037048,0.0,448.566543614,448.566543614,101.156469857,87.9835163354,13.1729535218
 10/04  09:00:00,1115.2851856,29.0430352136,40.311166209,0.0,448.566543614,448.566543614,53.6707674852,38.2844799485,15.3862875367
 10/04  10:00:00,1149.56976719,29.0430352136,120.996324193,0.0,448.566543614,448.566543614,39.5279151316,26.3349800464,13.1929350853
 10/04  11:00:00,1189.22902011,29.0430352136,159.74411806,0.0,448.566543614,448.566543614,47.7950814533,27.9543693278,19.8407121255
 10/04  12:00:00,1203.75730793,29.0430352136,222.499202921,0.0,448.566543614,398.725816546,60.5550404146,38.4325354576,22.1225049569
 10/04  13:00:00,1338.29753278,29.0430352136,304.128364712,0.0,448.566543614,448.566543614,37.2981331792,17.4064273253,19.8917058539
 10/04  14:00:00,1356.15821857,29.0430352136,317.259444241,0.0,448.566543614,448.566543614,22.6094251982,9.43932101248,13.1701041858
 10/04  15:00:00,1356.56070772,29.0430352136,319.886403498,0.0,448.566543614,448.566543614,20.1526196164,6.98783334084,13.1647862755
 10/04  16:00:00,1392.51067397,29.0616480547,308.982175978,0.0,448.566543614,448.566543614,29.9067355136,12.2866671198,17.6200683938
 10/04  17:00:00,1274.91003378,29.0430352136,304.214314068,0.0,348.885089477,398.725816546,41.9307250059,33.1679230937,8.76280191224
 10/04  18:00:00,1029.0275124,29.0430352136,243.750582697,0.0,249.203635341,299.044362409,92.9615504289,84.2150874938,8.74646293509
 10/04  19:00:00,905.771657499,29.0430352136,114.263861148,0.0,249.203635341,299.044362409,116.631800024,110.080338037,6.55146198765
 10/04  20:00:00,615.796223012,29.0430352136,7.77002102661,0.0,149.522181205,249.203635341,161.374029366,154.817883305,6.55614606121
 10/04  21:00:00,552.507303108,29.0430352136,0.0,0.0,149.522181205,249.203635341,186.483931311,184.292212042,2.19171926887
 10/04  22:00:00,349.356731713,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956775042,0.0,2.18956775042
 10/04  23:00:00,299.991972497,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893843953,0.0,2.1893843953
 10/04  24:00:00,287.769774687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937744967,0.0,2.18937744967
 10/05  01:00:00,287.769776032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937290289,0.0,2.18937290289
 10/05  02:00:00,287.769776024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936810323,0.0,2.18936810323
 10/05  03:00:00,287.769776019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936339489,0.0,2.18936339489
 10/05  04:00:00,299.991973817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935875507,0.0,2.18935875507
 10/05  05:00:00,349.358116905,0.0,0.0,0.0,49.8407270682,199.362908273,4.36344608151,0.0,4.36344608151
 10/05  06:00:00,428.204059354,29.7342430079,0.0,0.0,49.8407270682,199.362908273,297.951793145,295.760918415,2.19087473003
 10/05  07:00:00,508.912264828,29.0430352136,0.0,0.0,149.522181205,199.362908273,287.32053436,278.580379266,8.74015509429
 10/05  08:00:00,1048.51513886,29.0430352136,0.0,0.0,448.566543614,448.566543614,147.55380157,134.38026279,13.1735387808
 10/05  09:00:00,1011.82947917,29.0430352136,0.0,0.0,448.566543614,448.566543614,122.756430077,107.369291634,15.3871384431
 10/05  10:00:00,1031.44768693,29.0430352136,16.5356750181,0.0,448.566543614,448.566543614,102.590936305,89.3971562155,13.1937800891
 10/05  11:00:00,1121.54473805,29.0430352136,93.7517557313,0.0,448.566543614,448.566543614,84.3070318313,64.4648071975,19.8422246337
 10/05  12:00:00,1158.68005638,29.0430352136,178.479874227,0.0,448.566543614,398.725816546,90.2659670346,68.1413796705,22.1245873641
 10/05  13:00:00,1310.61639548,29.0430352136,277.272593602,0.0,448.566543614,448.566543614,49.9688949994,30.0779769583,19.8909180411
 10/05  14:00:00,1103.90031683,29.0430352136,97.1971158578,0.0,448.566543614,448.566543614,39.5884712813,26.4169915972,13.1714796841
 10/05  15:00:00,1156.98684541,29.0430352136,138.024024205,0.0,448.566543614,448.566543614,37.4122428552,24.2460076386,13.1662352166
 10/05  16:00:00,1390.94954245,29.0430352136,306.035067879,0.0,448.566543614,448.566543614,42.2027979896,24.5828715532,17.6199264364
 10/05  17:00:00,1306.62156943,29.0430352136,328.795111592,0.0,348.885089477,398.725816546,56.5763871976,47.8153115355,8.7610756621
 10/05  18:00:00,1131.21758858,29.0430352136,337.735569168,0.0,249.203635341,299.044362409,113.414002499,104.667582552,8.74641994742
 10/05  19:00:00,1055.42831227,29.0430352136,260.31747104,0.0,249.203635341,299.044362409,132.656972326,126.105902719,6.5510696069
 10/05  20:00:00,674.175122934,29.0430352136,44.5380046282,0.0,149.522181205,249.203635341,179.842750917,173.286660022,6.55609089489
 10/05  21:00:00,552.521347017,29.0430352136,0.0,0.0,149.522181205,249.203635341,212.235029626,207.871901596,4.36312802998
 10/05  22:00:00,349.356732672,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937035621,0.0,2.18937035621
 10/05  23:00:00,299.991973629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936585947,0.0,2.18936585947
 10/05  24:00:00,287.769775872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936137494,0.0,2.18936137494
 10/06  01:00:00,287.769777271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936112232,0.0,2.18936112232
 10/06  02:00:00,287.769777291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935889463,0.0,2.18935889463
 10/06  03:00:00,287.769777306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935674101,0.0,2.18935674101
 10/06  04:00:00,299.991975119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935464253,0.0,2.18935464253
 10/06  05:00:00,349.358118666,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159032742,0.0,2.19159032742
 10/06  06:00:00,428.150660117,29.6757268185,0.0,0.0,49.8407270682,199.362908273,311.474528688,309.283546912,2.19098177634
 10/06  07:00:00,517.461421586,29.0430352136,0.0,0.0,149.522181205,199.362908273,300.242341526,291.501904955,8.74043657059
 10/06  08:00:00,1058.78788543,29.0430352136,0.00109822274308,0.0,448.566543614,448.566543614,146.082553363,132.907446151,13.175107212
 10/06  09:00:00,1011.81221053,29.0430352136,0.0,0.0,448.566543614,448.566543614,101.111327496,85.7255629338,15.3857645622
 10/06  10:00:00,1030.46664209,29.0430352136,15.5825336363,0.0,448.566543614,448.566543614,64.5338969964,49.1429935194,15.390903477
 10/06  11:00:00,1114.54934196,29.0430352136,86.9338504207,0.0,448.566543614,448.566543614,51.5580137489,33.9189355217,17.6390782272
 10/06  12:00:00,1203.88784302,29.5515311854,221.747477912,0.0,448.566543614,398.725816546,48.5827852387,26.4573146634,22.1254705754
 10/06  13:00:00,1337.0789406,32.0843212108,299.505786343,0.0,448.566543614,448.566543614,25.1171353324,5.22452291286,19.8926124195
 10/06  14:00:00,1369.76114918,32.8029247418,324.423093917,0.0,448.566543614,448.566543614,14.3601486296,1.18557805676,13.1745705728
 10/06  15:00:00,1405.22757067,32.6857149012,355.065617975,0.0,448.566543614,448.566543614,13.238538063,0.0691959298068,13.1693421332
 10/06  16:00:00,1459.34888868,32.2534212668,360.958670359,0.0,448.566543614,448.566543614,17.6195557584,0.0,17.6195557584
 10/06  17:00:00,1322.84033138,29.3733623874,343.495241069,0.0,348.885089477,398.725816546,12.277644711,1.32993222148,10.9477124895
 10/06  18:00:00,1123.69047612,29.0430352136,323.658086469,0.0,249.203635341,299.044362409,28.97889784,22.4134126051,6.56548523489
 10/06  19:00:00,1105.54134284,29.0430352136,308.667976596,0.0,249.203635341,299.044362409,39.1457904133,32.5939103239,6.55188008942
 10/06  20:00:00,875.905602372,29.0430352136,230.894732912,0.0,149.522181205,249.203635341,71.0799465028,64.5240394425,6.55590706032
 10/06  21:00:00,642.969458593,29.0430352136,47.8709128466,0.0,149.522181205,249.203635341,95.9338239915,91.5705022446,4.3633217469
 10/06  22:00:00,349.356734362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932850434,0.0,2.18932850434
 10/06  23:00:00,299.991975229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932659764,0.0,2.18932659764
 10/06  24:00:00,287.769777407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932468896,0.0,2.18932468896
 10/07  01:00:00,237.929051702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932631666,0.0,2.18932631666
 10/07  02:00:00,237.929051685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932664699,0.0,2.18932664699
 10/07  03:00:00,237.929051673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932705251,0.0,2.18932705251
 10/07  04:00:00,250.151249465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932751327,0.0,2.18932751327
 10/07  05:00:00,274.597030113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170822799,0.0,2.19170822799
 10/07  06:00:00,438.434696256,29.7673311001,0.000910657808791,0.0,49.8407270682,199.362908273,202.725520226,198.363230526,4.36228970014
 10/07  07:00:00,428.001571474,29.0430352136,0.000436551934339,0.0,49.8407270682,199.362908273,230.291515745,225.923118242,4.36839750334
 10/07  08:00:00,660.067482594,29.0430352136,0.00111015490318,0.0,249.203635341,249.203635341,160.366977555,153.816308558,6.5506689973
 10/07  09:00:00,623.399067128,29.0430352136,0.000764227656251,0.0,249.203635341,249.203635341,154.736275673,148.170962799,6.56531287411
 10/07  10:00:00,675.834992643,29.0430352136,72.507676419,0.0,249.203635341,249.203635341,136.949514433,128.208441593,8.74107284011
 10/07  11:00:00,818.45754152,29.0430352136,186.768736091,0.0,249.203635341,249.203635341,114.639281966,105.886092158,8.75318980843
 10/07  12:00:00,844.064977817,29.0430352136,211.759939532,0.0,249.203635341,249.203635341,96.6552059453,87.912228581,8.74297736431
 10/07  13:00:00,913.203629867,29.0430352136,278.581088306,0.0,249.203635341,249.203635341,90.9341912025,84.3733289892,6.56086221325
 10/07  14:00:00,703.859781127,29.0430352136,314.478223167,0.0,74.7610906023,174.442544739,139.938261605,133.386377431,6.55188417368
 10/07  15:00:00,706.233918668,29.0430352136,317.517729494,0.0,74.7610906023,174.442544739,160.768108482,156.397120121,4.37098836135
 10/07  16:00:00,728.130812928,29.0430352136,293.951674212,0.0,74.7610906023,174.442544739,181.074251104,174.52513686,6.54911424412
 10/07  17:00:00,698.38047025,29.0430352136,301.516560955,0.0,24.9203635341,149.522181205,199.354732609,197.163701716,2.19103089353
 10/07  18:00:00,322.298755626,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910572323,0.0,2.1910572323
 10/07  19:00:00,323.48536014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36198602304,0.0,4.36198602304
 10/07  20:00:00,323.485359561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112902763,0.0,2.19112902763
 10/07  21:00:00,299.041888266,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500988008,0.0,4.36500988008
 10/07  22:00:00,274.595645042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933958652,0.0,2.18933958652
 10/07  23:00:00,250.151249437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934019069,0.0,2.18934019069
 10/07  24:00:00,237.929051634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934079414,0.0,2.18934079414
 10/08  01:00:00,237.928590945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864368275,0.0,2.18864368275
 10/08  02:00:00,237.9285907,0.0,0.0,0.0,24.9203635341,149.522181205,1.23979946814,0.0,1.23979946814
 10/08  03:00:00,237.928590679,0.0,0.0,0.0,24.9203635341,149.522181205,0.968443476389,0.0,0.968443476389
 10/08  04:00:00,250.150788733,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887544214,0.0,2.1887544214
 10/08  05:00:00,274.596570868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36176576759,0.0,4.36176576759
 10/08  06:00:00,323.483975447,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,313.753704607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876164901,0.0,2.18876164901
 10/08  08:00:00,296.666371389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869664914,0.0,2.18869664914
 10/08  09:00:00,259.999777983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863167046,0.0,2.18863167046
 10/08  10:00:00,211.110986616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880804279,0.0,2.18880804279
 10/08  11:00:00,211.111910671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025079811,0.0,2.19025079811
 10/08  12:00:00,211.111910469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021837618,0.0,2.19021837618
 10/08  13:00:00,211.113297255,0.0,0.0,0.0,24.9203635341,149.522181205,4.3649718129,0.0,4.3649718129
 10/08  14:00:00,211.111910724,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035845157,0.0,2.19035845157
 10/08  15:00:00,211.110986579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867988601,0.0,2.18867988601
 10/08  16:00:00,259.99977754,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886149501,0.0,2.1886149501
 10/08  17:00:00,296.666370884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,322.297371162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879141605,0.0,2.18879141605
 10/08  19:00:00,323.483975691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872647875,0.0,2.18872647875
 10/08  20:00:00,323.483975709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866154261,0.0,2.18866154261
 10/08  21:00:00,299.040965999,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101155308,0.0,2.19101155308
 10/08  22:00:00,274.595184453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873550182,0.0,2.18873550182
 10/08  23:00:00,250.150788872,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886705587,0.0,2.1886705587
 10/08  24:00:00,237.928590962,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886056271,0.0,2.1886056271
 10/09  01:00:00,237.928591792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  02:00:00,237.928591825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878573377,0.0,2.18878573377
 10/09  03:00:00,237.928592078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872280409,0.0,2.18872280409
 10/09  04:00:00,250.150790021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865997877,0.0,2.18865997877
 10/09  05:00:00,274.596572339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103605685,0.0,2.19103605685
 10/09  06:00:00,323.483976752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873915216,0.0,2.18873915216
 10/09  07:00:00,313.753705815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867653032,0.0,2.18867653032
 10/09  08:00:00,296.666372488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861394514,0.0,2.18861394514
 10/09  09:00:00,259.999778879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879313717,0.0,2.18879313717
 10/09  10:00:00,211.110987379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  11:00:00,211.111912621,0.0,0.0,0.0,24.9203635341,149.522181205,4.36070749967,0.0,4.36070749967
 10/09  12:00:00,211.111912239,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025053317,0.0,2.19025053317
 10/09  13:00:00,211.113299435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36486407163,0.0,4.36486407163
 10/09  14:00:00,211.111912748,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040049397,0.0,2.19040049397
 10/09  15:00:00,211.110987457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873864739,0.0,2.18873864739
 10/09  16:00:00,259.999778599,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  17:00:00,296.666372291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879630334,0.0,2.18879630334
 10/09  18:00:00,322.297372464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873448101,0.0,2.18873448101
 10/09  19:00:00,323.483976821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867139016,0.0,2.18867139016
 10/09  20:00:00,323.483976709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860888268,0.0,2.18860888268
 10/09  21:00:00,299.04096786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089890744,0.0,2.19089890744
 10/09  22:00:00,274.595185533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868828206,0.0,2.18868828206
 10/09  23:00:00,250.150789833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862575154,0.0,2.18862575154
 10/09  24:00:00,237.928591767,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769782831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959714869,0.0,2.18959714869
 10/10  02:00:00,287.769782851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960491366,0.0,2.18960491366
 10/10  03:00:00,287.769782867,0.0,0.0,0.0,24.9203635341,199.362908273,2.66889607838,0.0,2.66889607838
 10/10  04:00:00,299.991980672,0.0,0.0,0.0,24.9203635341,199.362908273,3.87929847538,0.0,3.87929847538
 10/10  05:00:00,349.358127567,0.0,0.0,0.0,49.8407270682,199.362908273,2.191595954,0.0,2.191595954
 10/10  06:00:00,469.119173937,29.3785229407,0.00209928139946,0.0,49.8407270682,199.362908273,535.976622407,533.785431091,2.19119131572
 10/10  07:00:00,517.590536522,29.0430352136,0.0,0.0,149.522181205,199.362908273,469.609172911,460.868331664,8.74084124654
 10/10  08:00:00,1048.54341812,29.0430352136,0.0,0.0,448.566543614,448.566543614,184.917383579,171.740791965,13.1765916146
 10/10  09:00:00,1011.80180249,29.0430352136,0.0,0.0,448.566543614,448.566543614,85.5361626327,70.1494036814,15.3867589513
 10/10  10:00:00,989.050196478,29.0804411083,5.32951248339,0.0,448.566543614,448.566543614,62.3967153749,47.0039049017,15.3928104732
 10/10  11:00:00,1135.61896009,30.5642042241,105.731576565,0.0,448.566543614,448.566543614,48.8374848577,31.1971503874,17.6403344703
 10/10  12:00:00,1168.91024974,30.9769489184,186.811753666,0.0,448.566543614,398.725816546,54.555435262,32.4267169347,22.1287183273
 10/10  13:00:00,1302.81036038,29.5485149606,263.492132917,0.0,448.566543614,448.566543614,34.8396726221,12.7371954728,22.1024771493
 10/10  14:00:00,1316.8185302,29.3954876157,279.282341697,0.0,448.566543614,448.566543614,17.7022269963,4.53388702927,13.168339967
 10/10  15:00:00,1291.38203118,30.3695133978,256.600768952,0.0,448.566543614,448.566543614,14.45606317,1.29156513914,13.1644980308
 10/10  16:00:00,1257.83711816,30.07236528,178.285595776,0.0,448.566543614,448.566543614,16.7068261029,1.28702959664,15.4197965062
 10/10  17:00:00,986.127898217,29.0430352136,34.682677611,0.0,348.885089477,398.725816546,17.6554484637,6.70633653176,10.9491119319
 10/10  18:00:00,725.187242383,29.0430352136,0.0,0.0,249.203635341,299.044362409,53.5001661682,44.7518959684,8.74827019984
 10/10  19:00:00,726.400763201,29.0430352136,0.0,0.0,249.203635341,299.044362409,91.040527294,84.4885403063,6.55198698765
 10/10  20:00:00,576.931349909,29.0430352136,0.0,0.0,149.522181205,249.203635341,160.59510366,154.038644667,6.55645899237
 10/10  21:00:00,552.541951038,29.0430352136,0.0,0.0,149.522181205,249.203635341,235.655573563,233.463786939,2.1917866239
 10/10  22:00:00,349.356740005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957072483,0.0,2.18957072483
 10/10  23:00:00,299.991980758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945982774,0.0,2.18945982774
 10/10  24:00:00,287.769782935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946811556,0.0,2.18946811556
 10/11  01:00:00,287.769784355,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894789516,0.0,2.1894789516
 10/11  02:00:00,287.769784341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948951514,0.0,2.18948951514
 10/11  03:00:00,287.769784331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950015884,0.0,2.18950015884
 10/11  04:00:00,299.991982127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951085849,0.0,2.18951085849
 10/11  05:00:00,349.358130111,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384510604,0.0,4.36384510604
 10/11  06:00:00,428.202300899,29.5413166761,0.0,0.0,49.8407270682,199.362908273,550.046520787,547.855431098,2.19108968912
 10/11  07:00:00,517.755690246,29.0430352136,0.0,0.0,149.522181205,199.362908273,658.722382985,649.980825258,8.74155772641
 10/11  08:00:00,1048.61013911,29.0430352136,0.0,0.0,448.566543614,448.566543614,254.125412264,240.949302664,13.1761095993
 10/11  09:00:00,1011.81683461,29.0430352136,0.0,0.0,448.566543614,448.566543614,98.3624434251,82.974480985,15.3879624401
 10/11  10:00:00,962.909969841,29.0430352136,0.0,0.0,448.566543614,448.566543614,75.8524764139,60.4586025272,15.3938738867
 10/11  11:00:00,962.896203558,29.0430352136,0.0,0.0,448.566543614,448.566543614,56.742342527,39.1010449099,17.6412976171
 10/11  12:00:00,913.352074596,29.3327716406,0.0,0.0,448.566543614,398.725816546,64.0730169788,41.9444391477,22.1285778311
 10/11  13:00:00,1021.31962615,31.3128291192,14.4972347102,0.0,448.566543614,448.566543614,45.0182738644,22.9151780343,22.1030958301
 10/11  14:00:00,1102.94774971,32.0474143737,72.7582377785,0.0,448.566543614,448.566543614,19.8461368841,6.6772213315,13.1689155526
 10/11  15:00:00,1135.29783642,31.7308209668,104.583193174,0.0,448.566543614,448.566543614,15.06688826,1.90261410823,13.1642741518
 10/11  16:00:00,1183.08212134,30.8593571996,104.347408876,0.0,448.566543614,448.566543614,21.1099943765,3.4886310662,17.6213633103
 10/11  17:00:00,1027.24675465,29.0430352136,64.3845836946,0.0,348.885089477,398.725816546,23.316715109,14.5534115455,8.76330356349
 10/11  18:00:00,744.005711404,29.0430352136,0.000884296356826,0.0,249.203635341,299.044362409,49.6188029644,40.8705639945,8.74823896994
 10/11  19:00:00,726.401064676,29.0430352136,0.0,0.0,249.203635341,299.044362409,85.6288867044,79.0773100559,6.55157664851
 10/11  20:00:00,576.939691166,29.0430352136,0.0,0.0,149.522181205,249.203635341,160.985217089,154.428311379,6.55690570988
 10/11  21:00:00,552.554050063,29.0430352136,0.0,0.0,149.522181205,249.203635341,236.553406979,234.36147933,2.19192764852
 10/11  22:00:00,349.356741275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959265777,0.0,2.18959265777
 10/11  23:00:00,299.991982127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960199135,0.0,2.18960199135
 10/11  24:00:00,287.769784329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961276994,0.0,2.18961276994
 10/12  01:00:00,287.769785773,0.0,0.0,0.0,24.9203635341,199.362908273,4.35897038621,0.0,4.35897038621
 10/12  02:00:00,287.769785754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935773955,0.0,2.18935773955
 10/12  03:00:00,287.769785733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937127145,0.0,2.18937127145
 10/12  04:00:00,299.991983521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938484014,0.0,2.18938484014
 10/12  05:00:00,349.358132051,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165958709,0.0,2.19165958709
 10/12  06:00:00,428.242540839,29.5751621672,0.0,0.0,49.8407270682,199.362908273,527.595094763,525.404033759,2.19106100484
 10/12  07:00:00,517.963244226,29.0430352136,0.0,0.0,149.522181205,199.362908273,855.817060106,847.075762413,8.74129769333
 10/12  08:00:00,1048.74181635,29.0430352136,0.0,0.0,448.566543614,448.566543614,366.237377812,353.059667647,13.1777101658
 10/12  09:00:00,1011.8284933,29.0430352136,0.0,0.0,448.566543614,448.566543614,99.8171416207,84.4273822464,15.3897593744
 10/12  10:00:00,962.900066761,29.0445495071,0.0,0.0,448.566543614,448.566543614,55.8461878885,40.4524977604,15.3936901281
 10/12  11:00:00,964.244271569,30.3931858786,0.0,0.0,448.566543614,448.566543614,49.5430134181,31.9012187599,17.6417946583
 10/12  12:00:00,1057.50697455,32.182756452,91.0112644608,0.0,448.566543614,398.725816546,52.2042066445,30.0754892221,22.1287174224
 10/12  13:00:00,1283.79129854,33.8704839772,244.437677199,0.0,448.566543614,448.566543614,34.8066877781,12.7022859533,22.1044018248
 10/12  14:00:00,1310.66629377,34.1660051784,266.395988856,0.0,448.566543614,448.566543614,15.3296753818,2.15850661328,13.1711687685
 10/12  15:00:00,1319.91748206,33.7540158622,275.900338285,0.0,448.566543614,448.566543614,13.5254799158,0.358854716048,13.1666251997
 10/12  16:00:00,1360.8188623,32.3826879957,271.580570082,0.0,448.566543614,448.566543614,17.9549240403,0.332485101002,17.6224389393
 10/12  17:00:00,1227.31108183,29.1426922771,258.274926027,0.0,348.885089477,398.725816546,11.2887933496,2.52593789471,8.76285545487
 10/12  18:00:00,895.32129736,29.0430352136,97.0169831291,0.0,249.203635341,299.044362409,33.2112780771,24.4630588109,8.74821926621
 10/12  19:00:00,726.384315137,29.0430352136,0.0,0.0,249.203635341,299.044362409,57.6959221528,51.1447223325,6.55119982037
 10/12  20:00:00,576.903684513,29.0430352136,0.0,0.0,149.522181205,249.203635341,103.04274996,96.4873231357,6.55542682463
 10/12  21:00:00,552.508429304,29.0430352136,0.0,0.0,149.522181205,249.203635341,161.896657996,157.532805179,4.3638528172
 10/12  22:00:00,349.356742568,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943776974,0.0,2.18943776974
 10/12  23:00:00,299.991983472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945140849,0.0,2.18945140849
 10/12  24:00:00,287.769785677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946503282,0.0,2.18946503282
 10/13  01:00:00,287.769787141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948280875,0.0,2.18948280875
 10/13  02:00:00,287.769787144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949881861,0.0,2.18949881861
 10/13  03:00:00,287.769787147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951488886,0.0,2.18951488886
 10/13  04:00:00,299.991984954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953099886,0.0,2.18953099886
 10/13  05:00:00,349.358134293,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165625248,0.0,2.19165625248
 10/13  06:00:00,428.361106788,29.6649642894,0.0,0.0,49.8407270682,199.362908273,510.739705409,506.377321769,4.36238363946
 10/13  07:00:00,518.319614993,29.0430352136,0.0,0.0,149.522181205,199.362908273,1096.31142477,1089.75037081,6.56105395402
 10/13  08:00:00,1048.88489391,29.0430352136,0.0,0.0,448.566543614,448.566543614,424.415841953,411.235529265,13.1803126876
 10/13  09:00:00,1011.8388748,29.0430352136,0.0,0.0,448.566543614,448.566543614,92.5766494448,77.1872075186,15.3894419263
 10/13  10:00:00,962.949422955,29.0945973059,0.0,0.0,448.566543614,448.566543614,47.773709133,32.3778230236,15.3958861094
 10/13  11:00:00,1114.40120154,30.8690451059,104.040323222,0.0,448.566543614,448.566543614,43.0517673864,23.2058061667,19.8459612197
 10/13  12:00:00,1254.06458259,32.7003627592,260.52260677,0.0,448.566543614,398.725816546,43.85248401,21.723219892,22.1292641179
 10/13  13:00:00,1329.96732471,33.9622054009,279.970513179,0.0,448.566543614,448.566543614,29.4459011702,9.5490278415,19.8968733287
 10/13  14:00:00,1332.28910057,34.1933785597,286.687989586,0.0,448.566543614,448.566543614,15.0630990018,1.88781764642,13.1752813554
 10/13  15:00:00,1335.7009996,34.2920439905,291.244266252,0.0,448.566543614,448.566543614,13.4043572403,0.233576132778,13.1707811075
 10/13  16:00:00,1371.9056485,32.6765476894,281.822403657,0.0,448.566543614,448.566543614,17.7953548017,0.172465284011,17.6228895177
 10/13  17:00:00,1237.59455474,29.1378297339,266.861553883,0.0,348.885089477,398.725816546,12.004190121,1.05510629332,10.9490838277
 10/13  18:00:00,1008.46601053,29.0430352136,207.176307305,0.0,249.203635341,299.044362409,26.7544651438,18.0065532164,8.74791192742
 10/13  19:00:00,761.982179389,29.0430352136,14.5814486714,0.0,249.203635341,299.044362409,46.0393479933,41.6655751136,4.37377287964
 10/13  20:00:00,576.899452017,29.0430352136,0.0,0.0,149.522181205,249.203635341,85.5388048673,76.8037236989,8.73508116844
 10/13  21:00:00,552.495341085,29.0430352136,0.0,0.0,149.522181205,249.203635341,123.217938686,121.02618956,2.19174912517
 10/13  22:00:00,349.356743943,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895504644,0.0,2.1895504644
 10/13  23:00:00,299.991984815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956577923,0.0,2.18956577923
 10/13  24:00:00,287.769787059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958197224,0.0,2.18958197224
 10/14  01:00:00,237.929061496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960156618,0.0,2.18960156618
 10/14  02:00:00,237.929061521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962014065,0.0,2.18962014065
 10/14  03:00:00,237.929061543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963878418,0.0,2.18963878418
 10/14  04:00:00,250.151259345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936158717,0.0,2.18936158717
 10/14  05:00:00,274.597046792,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391100119,0.0,4.36391100119
 10/14  06:00:00,448.606544164,29.3749696046,0.00047874747728,0.0,49.8407270682,199.362908273,429.75865336,427.567574746,2.19107861391
 10/14  07:00:00,427.110956116,29.0430352136,0.0,0.0,49.8407270682,199.362908273,937.130676336,932.761955433,4.36872090305
 10/14  08:00:00,650.095109269,29.0430352136,0.0,0.0,249.203635341,249.203635341,365.1197042,358.568105885,6.55159831485
 10/14  09:00:00,613.165917083,29.0430352136,0.0,0.0,249.203635341,249.203635341,142.248224585,133.501551373,8.74667321139
 10/14  10:00:00,564.213909416,29.0430352136,0.0,0.0,249.203635341,249.203635341,87.1631723713,80.6019243454,6.56124802582
 10/14  11:00:00,634.543693422,29.4118453486,41.5878847198,0.0,249.203635341,249.203635341,76.8352352092,68.0811760175,8.75405919162
 10/14  12:00:00,834.782154011,30.8842615091,208.978646313,0.0,249.203635341,249.203635341,65.1434136153,56.3988819565,8.74453165877
 10/14  13:00:00,910.933670512,31.389336929,270.618441802,0.0,249.203635341,249.203635341,55.5975781925,46.8559502121,8.74162798042
 10/14  14:00:00,671.870362145,30.6424025445,280.518931746,0.0,74.7610906023,174.442544739,62.7402469843,58.3656756651,4.37457131927
 10/14  15:00:00,678.442067577,30.2296362274,285.987323527,0.0,74.7610906023,174.442544739,46.4821339481,39.9347158569,6.54741809125
 10/14  16:00:00,728.637456114,29.1522064977,288.22262956,0.0,74.7610906023,174.442544739,46.6023578509,42.2296591078,4.37269874308
 10/14  17:00:00,680.861759062,29.0430352136,280.940995227,0.0,24.9203635341,149.522181205,67.2742170913,62.9120176072,4.36219948408
 10/14  18:00:00,330.842435696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106667531,0.0,2.19106667531
 10/14  19:00:00,323.485373993,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206108547,0.0,4.36206108547
 10/14  20:00:00,323.485373805,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119695279,0.0,2.19119695279
 10/14  21:00:00,299.041905937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36487124599,0.0,4.36487124599
 10/14  22:00:00,274.595655034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963593172,0.0,2.18963593172
 10/14  23:00:00,250.151259421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935888283,0.0,2.18935888283
 10/14  24:00:00,237.929061574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937809309,0.0,2.18937809309
 10/15  01:00:00,237.928598731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863906409,0.0,2.18863906409
 10/15  02:00:00,237.928598681,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928598935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883505357,0.0,2.18883505357
 10/15  04:00:00,250.150796861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878725408,0.0,2.18878725408
 10/15  05:00:00,274.596584599,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120436812,0.0,2.19120436812
 10/15  06:00:00,323.48398356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865583245,0.0,2.18865583245
 10/15  07:00:00,323.058381153,0.759064592795,0.0,0.0,24.9203635341,149.522181205,4.14745373705,1.95860158834,2.18885214871
 10/15  08:00:00,297.046717043,0.379532296397,0.0,0.0,24.9203635341,149.522181205,3.00328158047,0.814476385891,2.18880519458
 10/15  09:00:00,259.999785872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875776899,0.0,2.18875776899
 10/15  10:00:00,211.11099442,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888321315,0.0,2.1888321315
 10/15  11:00:00,387.441255732,12.6796629417,118.534312255,0.0,24.9203635341,149.522181205,2.19045228753,0.0,2.19045228753
 10/15  12:00:00,546.98583245,21.0377159422,238.571669656,0.0,24.9203635341,149.522181205,2.19045622577,0.0,2.19045622577
 10/15  13:00:00,522.993322189,19.0186065482,215.517204581,0.0,24.9203635341,149.522181205,4.36561634378,0.0,4.36561634378
 10/15  14:00:00,581.512893277,23.2947620065,266.587170541,0.0,24.9203635341,149.522181205,2.19044692137,0.0,2.19044692137
 10/15  15:00:00,548.00722732,18.5300657263,241.129952199,0.0,24.9203635341,149.522181205,2.18884221086,0.0,2.18884221086
 10/15  16:00:00,625.804279748,20.4859809276,267.096503403,0.0,24.9203635341,149.522181205,2.18877007722,0.0,2.18877007722
 10/15  17:00:00,363.897044398,3.91561944796,50.4355297038,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,330.841045796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884446732,0.0,2.18884446732
 10/15  19:00:00,323.483983668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879643703,0.0,2.18879643703
 10/15  20:00:00,323.483983685,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887489682,0.0,2.1887489682
 10/15  21:00:00,299.040979908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092249493,0.0,2.19092249493
 10/15  22:00:00,274.595192495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861799162,0.0,2.18861799162
 10/15  23:00:00,250.150796905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881458412,0.0,2.18881458412
 10/15  24:00:00,237.928598999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876711456,0.0,2.18876711456
 10/16  01:00:00,287.769791531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948718898,0.0,2.18948718898
 10/16  02:00:00,287.769791528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951149203,0.0,2.18951149203
 10/16  03:00:00,287.769791531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953584564,0.0,2.18953584564
 10/16  04:00:00,299.99198934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956022905,0.0,2.18956022905
 10/16  05:00:00,349.358141304,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170536537,0.0,2.19170536537
 10/16  06:00:00,427.763454623,29.0430352136,0.0,0.0,49.8407270682,199.362908273,485.772340136,481.409918024,4.36242211254
 10/16  07:00:00,526.341020051,29.0430352136,0.0,0.0,149.522181205,199.362908273,578.69348994,572.132042591,6.56144734834
 10/16  08:00:00,1048.63697765,29.0430352136,0.0,0.0,448.566543614,448.566543614,245.92252862,230.54685356,15.3756750594
