Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  09:00:00,1011.82345319,29.0430352136,0.0,0.0,448.566543614,448.566543614,91.0247824906,77.8324475747,13.1923349159
 10/16  10:00:00,1068.00666599,29.2348321782,61.8725480396,0.0,448.566543614,448.566543614,58.8976072833,43.502177067,15.3954302163
 10/16  11:00:00,1301.17781741,31.2723731501,263.854545292,0.0,448.566543614,448.566543614,49.4794967214,29.6316163792,19.8478803423
 10/16  12:00:00,1309.3760107,33.1988020332,310.544228972,0.0,448.566543614,398.725816546,50.8265445841,28.6940667565,22.1324778276
 10/16  13:00:00,1379.17657929,34.8570882055,326.824997476,0.0,448.566543614,448.566543614,31.0612635583,9.05903923984,22.0022243185
 10/16  14:00:00,1400.17532619,34.6660734126,348.030967011,0.0,448.566543614,448.566543614,14.9201587459,1.64686345557,13.2732952903
 10/16  15:00:00,1410.51611789,33.7151563812,359.324515624,0.0,448.566543614,448.566543614,13.3388781833,0.174582826732,13.1642953565
 10/16  16:00:00,1452.58532378,31.40588177,354.809256972,0.0,448.566543614,448.566543614,16.625844244,0.00521150096112,16.620632743
 10/16  17:00:00,1326.51114757,29.2417154115,343.762550313,0.0,348.885089477,398.725816546,10.4520648292,0.692086934782,9.75997789443
 10/16  18:00:00,1131.77176897,29.0430352136,319.606124579,0.0,249.203635341,299.044362409,28.5909302589,19.8430561651,8.74787409382
 10/16  19:00:00,998.512566146,29.0430352136,203.388200513,0.0,249.203635341,299.044362409,52.2438172657,45.6916209343,6.55219633142
 10/16  20:00:00,666.830239711,29.0430352136,36.8949377993,0.0,149.522181205,249.203635341,82.5563776794,75.9996059276,6.5567717518
 10/16  21:00:00,552.467587238,29.0430352136,0.0,0.0,149.522181205,249.203635341,114.336712381,109.973243417,4.36346896479
 10/16  22:00:00,349.356748239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954339067,0.0,2.18954339067
 10/16  23:00:00,299.991989201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956790204,0.0,2.18956790204
 10/16  24:00:00,287.769791453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959239167,0.0,2.18959239167
 10/17  01:00:00,287.769792998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962158421,0.0,2.18962158421
 10/17  02:00:00,287.769793034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964854785,0.0,2.18964854785
 10/17  03:00:00,287.769793051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937824919,0.0,2.18937824919
 10/17  04:00:00,299.991990811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940565296,0.0,2.18940565296
 10/17  05:00:00,349.358143528,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201336292,0.0,2.19201336292
 10/17  06:00:00,427.921522794,29.3429058937,0.0,0.0,49.8407270682,199.362908273,376.826703448,372.464411479,4.36229196906
 10/17  07:00:00,526.202485136,29.0430352136,0.0,0.0,149.522181205,199.362908273,474.446068084,467.884988051,6.561080033
 10/17  08:00:00,1048.58764929,29.0430352136,0.0,0.0,448.566543614,448.566543614,207.938303865,194.756411354,13.1818925106
 10/17  09:00:00,1016.94131318,29.0430352136,0.00028568224719,0.0,448.566543614,448.566543614,76.7693328579,61.3770907673,15.3922420906
 10/17  10:00:00,981.223626586,29.3121188618,7.38423252424,0.0,448.566543614,448.566543614,49.7018622448,34.3045870197,15.3972752251
 10/17  11:00:00,1249.62069288,31.6881682303,212.675751093,0.0,448.566543614,448.566543614,41.2301015077,21.3822924384,19.8478090694
 10/17  12:00:00,1301.93023747,33.6967289883,303.449033036,0.0,448.566543614,398.725816546,39.7746407278,17.6408847586,22.1337559692
 10/17  13:00:00,1370.95321685,34.9141185888,319.767071662,0.0,448.566543614,448.566543614,24.7976102942,2.73574590638,22.0618643878
 10/17  14:00:00,1395.68599868,35.1202292345,343.088587962,0.0,448.566543614,448.566543614,13.6966248709,0.479639724474,13.2169851465
 10/17  15:00:00,1395.44551767,34.925567001,343.043658917,0.0,448.566543614,448.566543614,13.1674750667,0.0,13.1674750667
 10/17  16:00:00,1447.41376224,33.6140571765,347.42951094,0.0,448.566543614,448.566543614,17.6238063685,0.0,17.6238063685
 10/17  17:00:00,1348.778273,29.3899267592,365.882101554,0.0,348.885089477,398.725816546,8.76440658402,0.0,8.76440658402
 10/17  18:00:00,1176.04931096,29.0430352136,350.143192216,0.0,249.203635341,299.044362409,12.9982655859,4.25030386011,8.74796172575
 10/17  19:00:00,1134.57648714,29.0430352136,324.560698612,0.0,249.203635341,299.044362409,25.8176114168,19.2659220479,6.5516893689
 10/17  20:00:00,961.253208098,29.0430352136,302.508966405,0.0,149.522181205,249.203635341,53.6228742202,47.0666795519,6.55619466826
 10/17  21:00:00,803.208712533,29.0430352136,180.545125822,0.0,149.522181205,249.203635341,69.4645472485,65.1008487015,4.36369854691
 10/17  22:00:00,349.356749794,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965782718,0.0,2.18965782718
 10/17  23:00:00,299.991990725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938770283,0.0,2.18938770283
 10/17  24:00:00,287.769792916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941524554,0.0,2.18941524554
 10/18  01:00:00,287.769794425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944710082,0.0,2.18944710082
 10/18  02:00:00,287.769794428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947710335,0.0,2.18947710335
 10/18  03:00:00,287.769794437,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895071501,0.0,2.1895071501
 10/18  04:00:00,299.991992253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953722001,0.0,2.18953722001
 10/18  05:00:00,349.358146024,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169576201,0.0,2.19169576201
 10/18  06:00:00,428.690254489,30.2860028611,0.0,0.0,49.8407270682,199.362908273,187.595736082,183.233238871,4.36249721123
 10/18  07:00:00,525.961058722,29.0430352136,0.0,0.0,149.522181205,199.362908273,208.3075719,201.745987209,6.5615846911
 10/18  08:00:00,1048.48383249,29.0430352136,0.0,0.0,448.566543614,448.566543614,98.1231945819,82.7466471446,15.3765474374
 10/18  09:00:00,1011.80477968,29.0430352136,0.0,0.0,448.566543614,448.566543614,79.8176022213,66.6252615116,13.1923407098
 10/18  10:00:00,962.906296919,29.0430352136,0.0,0.0,448.566543614,448.566543614,70.0796813258,54.6840780591,15.3956032667
 10/18  11:00:00,993.741132681,29.0430352136,0.0147116935714,0.0,448.566543614,448.566543614,65.5034816301,45.6530003315,19.8504812985
 10/18  12:00:00,1025.00984321,29.0430352136,48.4268835313,0.0,448.566543614,398.725816546,71.5259815985,49.3928149988,22.1331665997
 10/18  13:00:00,1132.76657262,29.0430352136,104.174747033,0.0,448.566543614,448.566543614,46.9148157651,24.8046226699,22.1101930951
 10/18  14:00:00,1158.4277662,29.1376862367,128.818715229,0.0,448.566543614,448.566543614,30.7769930208,17.6060410207,13.1709520001
 10/18  15:00:00,1157.80181458,29.5327672094,127.851719561,0.0,448.566543614,448.566543614,26.6410819047,13.4740536008,13.1670283038
 10/18  16:00:00,1154.40913427,29.8437561249,77.0768471704,0.0,448.566543614,448.566543614,38.3853871494,20.7581906641,17.6271964853
 10/18  17:00:00,950.13618169,29.0430352136,9.6840456261,0.0,348.885089477,398.725816546,55.8960806342,47.1329318499,8.76314878433
 10/18  18:00:00,742.321675222,29.0430352136,0.0,0.0,249.203635341,299.044362409,107.667075025,98.9182958319,8.74877919258
 10/18  19:00:00,726.43266003,29.0430352136,0.0,0.0,249.203635341,299.044362409,124.001671757,117.449582792,6.55208896524
 10/18  20:00:00,576.939999533,29.0430352136,0.0,0.0,149.522181205,249.203635341,160.399478568,153.842954639,6.55652392889
 10/18  21:00:00,552.514467999,29.0430352136,0.0,0.0,149.522181205,249.203635341,188.295221506,183.931606682,4.36361482418
 10/18  22:00:00,349.356751472,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947596491,0.0,2.18947596491
 10/18  23:00:00,299.991992336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950626316,0.0,2.18950626316
 10/18  24:00:00,287.769794519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953651773,0.0,2.18953651773
 10/19  01:00:00,287.769796032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957069602,0.0,2.18957069602
 10/19  02:00:00,287.769796034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960340413,0.0,2.18960340413
 10/19  03:00:00,287.769796045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963615635,0.0,2.18963615635
 10/19  04:00:00,299.991993864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966893073,0.0,2.18966893073
 10/19  05:00:00,349.358149042,0.0,0.0,0.0,49.8407270682,199.362908273,4.36341979098,0.0,4.36341979098
 10/19  06:00:00,428.479194155,30.0302057284,0.0,0.0,49.8407270682,199.362908273,258.08917297,255.897920797,2.19125217265
 10/19  07:00:00,536.264186341,29.0430352136,0.00070033472834,0.0,149.522181205,199.362908273,260.154483148,253.593586061,6.56089708749
 10/19  08:00:00,1048.5056265,29.0430352136,0.0,0.0,448.566543614,448.566543614,132.314232211,116.944308034,15.3699241765
 10/19  09:00:00,1036.8816862,29.0430352136,9.07674223585,0.0,448.566543614,448.566543614,69.8991685848,54.5089404346,15.3902281502
 10/19  10:00:00,1065.47158774,29.0430352136,39.2197568497,0.0,448.566543614,448.566543614,60.8274503161,45.4320647808,15.3953855353
 10/19  11:00:00,1121.78835249,29.0430352136,93.6010841133,0.0,448.566543614,448.566543614,42.3235741425,24.6789985526,17.6445755899
 10/19  12:00:00,1173.47800986,29.0430352136,192.422373361,0.0,448.566543614,398.725816546,51.3643290542,29.2307488178,22.1335802364
 10/19  13:00:00,1306.55052484,29.0430352136,273.882609332,0.0,448.566543614,448.566543614,41.4794554117,19.3682877624,22.1111676493
 10/19  14:00:00,1332.2691018,29.0525855172,298.743953518,0.0,448.566543614,448.566543614,20.1429284923,6.96787372241,13.1750547699
 10/19  15:00:00,1341.48512376,29.3147629465,305.49328881,0.0,448.566543614,448.566543614,27.1016365001,13.9303986884,13.1712378117
 10/19  16:00:00,1411.32839496,29.6092337565,321.315359733,0.0,448.566543614,448.566543614,30.0117635091,12.3857401543,17.6260233547
 10/19  17:00:00,1309.62509532,29.0430352136,331.645495834,0.0,348.885089477,398.725816546,42.7993307413,31.8487784769,10.9505522645
 10/19  18:00:00,1150.63063843,29.0430352136,330.659796986,0.0,249.203635341,299.044362409,77.8929810178,69.1450070435,8.74797397424
 10/19  19:00:00,1120.67479634,29.0430352136,320.875073069,0.0,249.203635341,299.044362409,97.0851501237,90.5337482226,6.55140190104
 10/19  20:00:00,735.683456749,29.0430352136,104.494856428,0.0,149.522181205,249.203635341,148.528069829,141.971879295,6.55619053335
 10/19  21:00:00,552.504204354,29.0430352136,0.0,0.0,149.522181205,249.203635341,180.921376341,178.729277825,2.19209851631
 10/19  22:00:00,349.356753004,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959360834,0.0,2.18959360834
 10/19  23:00:00,299.991993842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962569887,0.0,2.18962569887
 10/19  24:00:00,287.769796063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965865961,0.0,2.18965865961
 10/20  01:00:00,287.769797605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939601945,0.0,2.18939601945
 10/20  02:00:00,287.769797555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943179708,0.0,2.18943179708
 10/20  03:00:00,287.769797529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946762044,0.0,2.18946762044
 10/20  04:00:00,299.991995323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950346596,0.0,2.18950346596
 10/20  05:00:00,349.358151232,0.0,0.0,0.0,49.8407270682,199.362908273,4.36398391919,0.0,4.36398391919
 10/20  06:00:00,428.38613097,29.9240964023,0.0,0.0,49.8407270682,199.362908273,285.522621643,283.331436863,2.19118478001
 10/20  07:00:00,585.263387937,29.0430352136,17.5726656454,0.0,149.522181205,199.362908273,262.465584649,253.723821653,8.74176299596
 10/20  08:00:00,1155.2437807,29.0430352136,43.5618393407,0.0,448.566543614,448.566543614,108.30942564,95.1291542525,13.1802713871
 10/20  09:00:00,1196.21507641,29.0430352136,118.704106218,0.0,448.566543614,448.566543614,65.6129190194,50.2229859008,15.3899331187
 10/20  10:00:00,1312.22811513,29.0430352136,279.410443737,0.0,448.566543614,448.566543614,62.1043441106,46.7070887991,15.3972553115
 10/20  11:00:00,1341.76996251,29.0430352136,307.546448863,0.0,448.566543614,448.566543614,54.8179562521,34.9675811465,19.8503751056
 10/20  12:00:00,1292.55283207,29.0430352136,308.6455427,0.0,448.566543614,398.725816546,62.2948156212,40.1574953072,22.1373203139
 10/20  13:00:00,1347.96701851,29.0430352136,311.980378601,0.0,448.566543614,448.566543614,40.5688657781,18.4572424044,22.1116233738
 10/20  14:00:00,1358.92477788,29.0430352136,320.199510009,0.0,448.566543614,448.566543614,24.0165606895,10.8465769823,13.1699837072
 10/20  15:00:00,1360.50966361,29.1391682645,321.667285475,0.0,448.566543614,448.566543614,15.0822935413,1.91604160821,13.166251933
 10/20  16:00:00,1398.10351779,29.5275723728,311.834474659,0.0,448.566543614,448.566543614,20.7744387072,3.14764877993,17.6267899273
 10/20  17:00:00,1270.54013509,29.0430352136,297.190180761,0.0,348.885089477,398.725816546,35.1729543097,26.4086126546,8.7643416551
 10/20  18:00:00,1111.67826567,29.0430352136,297.483521637,0.0,249.203635341,299.044362409,78.5558538117,69.8072713238,8.74858248788
 10/20  19:00:00,1002.38172824,29.0430352136,207.919606724,0.0,249.203635341,299.044362409,102.119835981,95.5678786594,6.55195732191
 10/20  20:00:00,767.627282749,29.0430352136,124.688855762,0.0,149.522181205,249.203635341,145.56638739,139.009922778,6.55646461218
 10/20  21:00:00,607.077965026,29.0430352136,22.90298698,0.0,149.522181205,249.203635341,168.877037479,164.513482139,4.36355534032
 10/20  22:00:00,349.356754474,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944663876,0.0,2.18944663876
 10/20  23:00:00,299.991995323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948273388,0.0,2.18948273388
 10/20  24:00:00,287.769797498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951877366,0.0,2.18951877366
 10/21  01:00:00,237.929071956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955878098,0.0,2.18955878098
 10/21  02:00:00,237.929071959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959729338,0.0,2.18959729338
 10/21  03:00:00,237.929071974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963584173,0.0,2.18963584173
 10/21  04:00:00,250.1512698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967440412,0.0,2.18967440412
 10/21  05:00:00,274.597063272,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346341087,0.0,4.36346341087
 10/21  06:00:00,542.137861489,29.5525700543,50.4334245493,0.0,49.8407270682,199.362908273,246.508269837,244.316988766,2.19128107181
 10/21  07:00:00,488.668782319,29.0430352136,12.1969364737,0.0,49.8407270682,199.362908273,275.548759373,271.180301992,4.36845738077
 10/21  08:00:00,649.824435342,29.0430352136,0.0,0.0,249.203635341,249.203635341,202.279974286,195.727666217,6.55230806867
 10/21  09:00:00,700.401226301,29.0430352136,48.8149408033,0.0,249.203635341,249.203635341,134.783277969,126.035080279,8.7481976895
 10/21  10:00:00,794.57653628,29.0430352136,163.471823725,0.0,249.203635341,249.203635341,59.7073984919,53.1457019765,6.56169651535
 10/21  11:00:00,884.791124926,29.0430352136,251.889985042,0.0,249.203635341,249.203635341,62.8746945753,51.9364626978,10.9382318774
 10/21  12:00:00,935.289581352,29.0430352136,301.380136076,0.0,249.203635341,249.203635341,61.2765206058,54.7126325566,6.56388804921
 10/21  13:00:00,941.20109479,29.0430352136,306.403085405,0.0,249.203635341,249.203635341,61.24319215,52.501021901,8.74217024897
 10/21  14:00:00,692.477703402,29.0430352136,306.221121031,0.0,74.7610906023,174.442544739,88.7186761005,82.1669675869,6.55170851368
 10/21  15:00:00,689.180028469,29.0430352136,303.090930916,0.0,74.7610906023,174.442544739,93.0706053431,88.6988845868,4.37172075627
 10/21  16:00:00,700.582302808,29.0430352136,266.77778836,0.0,74.7610906023,174.442544739,108.586968748,102.036688282,6.55028046576
 10/21  17:00:00,609.252088848,29.0430352136,214.219012574,0.0,24.9203635341,149.522181205,179.677412789,177.486304707,2.19110808259
 10/21  18:00:00,339.38611747,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117489357,0.0,2.19117489357
 10/21  19:00:00,323.485388542,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233769398,0.0,4.36233769398
 10/21  20:00:00,323.485388052,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096169487,0.0,2.19096169487
 10/21  21:00:00,299.041924822,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516557069,0.0,4.36516557069
 10/21  22:00:00,274.595665295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965405831,0.0,2.18965405831
 10/21  23:00:00,250.151269743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969276292,0.0,2.18969276292
 10/21  24:00:00,237.929071914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943219791,0.0,2.18943219791
 10/22  01:00:00,237.928607408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880811095,0.0,2.18880811095
 10/22  02:00:00,237.928607328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877875247,0.0,2.18877875247
 10/22  03:00:00,237.928607132,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887495452,0.0,2.1887495452
 10/22  04:00:00,250.150804829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596599464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215481377,0.0,4.36215481377
 10/22  06:00:00,323.483991859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887181424,0.0,2.18887181424
 10/22  07:00:00,330.841053902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666387279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884282853,0.0,2.18884282853
 10/22  09:00:00,259.999794126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881454301,0.0,2.18881454301
 10/22  10:00:00,211.111003053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887857344,0.0,2.1887857344
 10/22  11:00:00,354.979530239,10.9084141372,93.698742009,0.0,24.9203635341,149.522181205,2.19051603294,0.0,2.19051603294
 10/22  12:00:00,541.784983914,21.0537595964,239.118356975,0.0,24.9203635341,149.522181205,2.19046409758,0.0,2.19046409758
 10/22  13:00:00,515.493661905,18.7820360086,214.730247621,0.0,24.9203635341,149.522181205,4.36578769518,0.0,4.36578769518
 10/22  14:00:00,541.616386535,22.7957984548,236.323379432,0.0,24.9203635341,149.522181205,2.19046923731,0.0,2.19046923731
 10/22  15:00:00,502.724207542,19.2559870987,202.626670156,0.0,24.9203635341,149.522181205,2.18889248108,0.0,2.18889248108
 10/22  16:00:00,502.389833781,16.0600544913,179.013726075,0.0,24.9203635341,149.522181205,2.18886353752,0.0,2.18886353752
 10/22  17:00:00,419.231647986,7.83123889593,91.2973702852,0.0,24.9203635341,149.522181205,2.18883454048,0.0,2.18883454048
 10/22  18:00:00,347.928387595,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888051206,0.0,2.1888051206
 10/22  19:00:00,323.483991797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877629693,0.0,2.18877629693
 10/22  20:00:00,323.483991661,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  21:00:00,299.040995034,0.0,0.0,0.0,24.9203635341,149.522181205,4.36221095283,0.0,4.36221095283
 10/22  22:00:00,274.595200703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861322175,0.0,2.18861322175
 10/22  23:00:00,250.150804839,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928607062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887028038,0.0,2.18887028038
 10/23  01:00:00,287.769802112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970579675,0.0,2.18970579675
 10/23  02:00:00,287.769802082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944980009,0.0,2.18944980009
 10/23  03:00:00,287.769802063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949438531,0.0,2.18949438531
 10/23  04:00:00,299.991999868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953897952,0.0,2.18953897952
 10/23  05:00:00,349.358158511,0.0,0.0,0.0,49.8407270682,199.362908273,4.36410868065,0.0,4.36410868065
 10/23  06:00:00,427.608830295,29.0430352136,0.0,0.0,49.8407270682,199.362908273,433.756117894,431.564861853,2.19125604119
 10/23  07:00:00,534.613621441,29.0430352136,0.0,0.0,149.522181205,199.362908273,386.094981361,377.352632183,8.74234917747
 10/23  08:00:00,1058.84348909,29.0430352136,0.0,0.0,448.566543614,448.566543614,221.540641865,208.358746659,13.1818952058
 10/23  09:00:00,1011.85644812,29.0430352136,0.0,0.0,448.566543614,448.566543614,160.121516253,144.729195466,15.3923207861
 10/23  10:00:00,962.940734012,29.0430352136,0.0,0.0,448.566543614,448.566543614,123.285489492,107.88745872,15.3980307718
 10/23  11:00:00,968.294786884,29.2909127758,0.000673414101795,0.0,448.566543614,448.566543614,79.836007979,59.9820772639,19.8539307151
 10/23  12:00:00,1060.50846274,31.5288121424,100.689313005,0.0,448.566543614,398.725816546,80.4257777744,58.2879713285,22.137806446
 10/23  13:00:00,1318.81918112,33.0770414996,279.614978267,0.0,448.566543614,448.566543614,51.0839200345,28.9707100491,22.1132099854
 10/23  14:00:00,1339.76034352,33.1129588708,296.036982776,0.0,448.566543614,448.566543614,23.47701681,10.3026124773,13.1744043327
 10/23  15:00:00,1337.57393067,32.6547591634,296.723145214,0.0,448.566543614,448.566543614,19.3700916945,6.19905758727,13.1710341072
 10/23  16:00:00,1385.01318638,30.6409276572,296.152001352,0.0,448.566543614,448.566543614,24.697005136,7.06775457423,17.6292505617
 10/23  17:00:00,1268.53650176,29.0587960604,293.679948817,0.0,348.885089477,398.725816546,30.0080161951,19.0562303174,10.9517858777
 10/23  18:00:00,1025.61087974,29.0430352136,204.681121901,0.0,249.203635341,299.044362409,62.0333009074,53.284226698,8.74907420942
 10/23  19:00:00,818.336778033,29.0430352136,38.5937277316,0.0,249.203635341,299.044362409,85.6666047683,79.1148000642,6.55180470408
 10/23  20:00:00,576.905820334,29.0430352136,0.0,0.0,149.522181205,249.203635341,128.066408616,121.509666347,6.5567422686
 10/23  21:00:00,552.493682497,29.0430352136,0.0,0.0,149.522181205,249.203635341,173.374502893,171.18270732,2.19179557252
 10/23  22:00:00,349.356759215,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968553219,0.0,2.18968553219
 10/23  23:00:00,299.992000002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948850303,0.0,2.18948850303
 10/23  24:00:00,287.769802163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953334136,0.0,2.18953334136
 10/24  01:00:00,287.769803707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958092623,0.0,2.18958092623
 10/24  02:00:00,287.769803714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962819882,0.0,2.18962819882
 10/24  03:00:00,287.769803737,0.0,0.0,0.0,24.9203635341,199.362908273,3.75768399126,0.0,3.75768399126
 10/24  04:00:00,299.992001507,0.0,0.0,0.0,24.9203635341,199.362908273,2.79060739436,0.0,2.79060739436
 10/24  05:00:00,349.358160663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182974691,0.0,2.19182974691
 10/24  06:00:00,427.808171286,29.2469026742,0.0,0.0,49.8407270682,199.362908273,428.130854643,425.939601851,2.19125279247
 10/24  07:00:00,534.650750464,29.0430352136,0.0,0.0,149.522181205,199.362908273,434.690181456,425.94692634,8.74325511567
 10/24  08:00:00,1048.57005119,29.0430352136,0.0,0.0,448.566543614,448.566543614,220.53305057,207.349520552,13.1835300172
 10/24  09:00:00,1011.8090616,29.0430352136,0.0,0.0,448.566543614,448.566543614,94.8650378795,79.4717463791,15.3932915004
 10/24  10:00:00,962.960988376,29.1063006246,0.0,0.0,448.566543614,448.566543614,64.2718070278,48.8722999286,15.3995070992
 10/24  11:00:00,964.706405868,30.8544359218,0.0,0.0,448.566543614,448.566543614,60.1893409074,40.3362147502,19.8531261572
 10/24  12:00:00,916.79806252,32.7785913517,0.0,0.0,448.566543614,398.725816546,67.2227925001,45.0841087711,22.1386837289
 10/24  13:00:00,1172.53875976,34.5749182459,136.905281769,0.0,448.566543614,448.566543614,41.3616998299,19.2471639701,22.1145358598
 10/24  14:00:00,1330.38233217,34.8097718384,286.908175371,0.0,448.566543614,448.566543614,16.950309767,3.77334219473,13.1769675723
 10/24  15:00:00,1341.55750978,33.4755492778,297.748843643,0.0,448.566543614,448.566543614,13.8285874639,0.654881061856,13.173706402
 10/24  16:00:00,1381.5539055,31.5376120784,291.860139573,0.0,448.566543614,448.566543614,18.1991833343,0.571013161348,17.6281701729
 10/24  17:00:00,1261.67532555,31.602025786,287.368242528,0.0,348.885089477,398.725816546,19.8131553249,8.86188695489,10.95126837
 10/24  18:00:00,1005.89755148,29.0430352136,186.238662801,0.0,249.203635341,299.044362409,39.2916604367,30.5411325094,8.75052792734
 10/24  19:00:00,819.581388064,29.0430352136,39.9666645046,0.0,249.203635341,299.044362409,55.0376274432,48.4843944015,6.55323304169
 10/24  20:00:00,576.887028335,29.0430352136,0.0,0.0,149.522181205,249.203635341,100.873854338,94.3165937576,6.55726058058
 10/24  21:00:00,552.471025612,29.0430352136,0.0,0.0,149.522181205,249.203635341,142.416478005,138.052773625,4.36370437999
 10/24  22:00:00,349.356760408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966312948,0.0,2.18966312948
 10/24  23:00:00,299.992001382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897106514,0.0,2.1897106514
 10/24  24:00:00,287.769803557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945740458,0.0,2.18945740458
 10/25  01:00:00,287.769805081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950978283,0.0,2.18950978283
 10/25  02:00:00,287.769805072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956020057,0.0,2.18956020057
 10/25  03:00:00,287.769805087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961062943,0.0,2.18961062943
 10/25  04:00:00,299.992002922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966104953,0.0,2.18966104953
 10/25  05:00:00,349.358163055,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186881508,0.0,2.19186881508
 10/25  06:00:00,428.223930574,29.635033433,0.0,0.0,49.8407270682,199.362908273,459.522813531,455.160491866,4.36232166489
 10/25  07:00:00,535.011632212,29.0430352136,0.0,0.0,149.522181205,199.362908273,849.528430437,842.966778057,6.56165237943
 10/25  08:00:00,1048.96180107,29.0430352136,0.0,0.0,448.566543614,448.566543614,619.117241858,603.741924034,15.3753178238
 10/25  09:00:00,1011.98408212,29.0430352136,0.0,0.0,448.566543614,448.566543614,258.155250573,242.762940537,15.3923100359
 10/25  10:00:00,962.971804853,29.0430352136,0.0,0.0,448.566543614,448.566543614,129.66446604,114.265964321,15.3985017188
 10/25  11:00:00,962.927038187,29.0430352136,0.0,0.0,448.566543614,448.566543614,82.594848671,64.9467670939,17.6480815771
 10/25  12:00:00,913.078763405,29.0430352136,0.0,0.0,448.566543614,398.725816546,77.0885803434,52.7366858033,24.3518945401
 10/25  13:00:00,962.902043928,29.0430352136,0.0,0.0,448.566543614,448.566543614,56.0269263006,36.1230681693,19.9038581313
 10/25  14:00:00,963.684784491,29.848824895,0.0,0.0,448.566543614,448.566543614,37.0728354264,21.7042411425,15.3685942839
 10/25  15:00:00,963.511413287,29.6809970658,0.0,0.0,448.566543614,448.566543614,29.5247739652,16.3573164057,13.1674575595
 10/25  16:00:00,1012.16831996,29.4417965765,0.0,0.0,448.566543614,448.566543614,36.3610172578,18.7309862862,17.6300309715
 10/25  17:00:00,898.93206073,29.0430352136,0.0,0.0,348.885089477,398.725816546,58.2777990407,47.3271409375,10.9506581032
 10/25  18:00:00,750.870125505,29.0430352136,0.0,0.0,249.203635341,299.044362409,99.2245949552,92.6576985872,6.56689636801
 10/25  19:00:00,726.456171138,29.0430352136,0.0,0.0,249.203635341,299.044362409,137.085219392,130.53206461,6.553154782
 10/25  20:00:00,576.994655956,29.0430352136,0.0,0.0,149.522181205,249.203635341,206.14649815,199.588652492,6.55784565719
 10/25  21:00:00,552.63052302,29.0430352136,0.0,0.0,149.522181205,249.203635341,302.687466587,298.323515078,4.36395150806
 10/25  22:00:00,349.356762007,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972563714,0.0,2.18972563714
 10/25  23:00:00,299.992002825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962479072,0.0,2.18962479072
 10/25  24:00:00,287.76980508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967535628,0.0,2.18967535628
 10/26  01:00:00,287.769806707,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897295555,0.0,2.1897295555
 10/26  02:00:00,287.769806659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948099437,0.0,2.18948099437
 10/26  03:00:00,287.769806636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953451273,0.0,2.18953451273
 10/26  04:00:00,299.992004445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958801998,0.0,2.18958801998
 10/26  05:00:00,349.358166246,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636571373,0.0,4.3636571373
 10/26  06:00:00,428.077109735,29.4461659355,0.0,0.0,49.8407270682,199.362908273,441.060352617,438.869312581,2.19104003594
 10/26  07:00:00,534.693275997,29.0430352136,0.0,0.0,149.522181205,199.362908273,427.376080416,418.633234822,8.74284559328
 10/26  08:00:00,1048.61747231,29.0430352136,0.0,0.0,448.566543614,448.566543614,252.269928804,239.088164708,13.1817640956
 10/26  09:00:00,1011.88195527,29.0430352136,0.0,0.0,448.566543614,448.566543614,173.462128004,158.069388272,15.3927397317
 10/26  10:00:00,962.970390405,29.0430352136,0.0,0.0,448.566543614,448.566543614,147.079360587,131.68040739,15.3989531968
 10/26  11:00:00,962.942191281,29.0430352136,0.0,0.0,448.566543614,448.566543614,113.79951087,93.9447043346,19.8548065359
 10/26  12:00:00,913.088341613,29.0430352136,0.0,0.0,448.566543614,398.725816546,94.8954375238,72.7539919365,22.1414455873
 10/26  13:00:00,993.694055588,29.1361525491,9.63308530816,0.0,448.566543614,448.566543614,64.3395052732,42.2222564854,22.1172487878
 10/26  14:00:00,1069.02963556,29.5102898515,41.7412243093,0.0,448.566543614,448.566543614,39.1999320412,26.0227683996,13.1771636417
 10/26  15:00:00,977.373127081,29.7622319808,3.31319498948,0.0,448.566543614,448.566543614,31.8562767997,18.6821449865,13.1741318132
 10/26  16:00:00,1011.94081737,29.2138061766,0.0,0.0,448.566543614,448.566543614,39.7162414711,22.0868721998,17.6293692713
 10/26  17:00:00,898.927683211,29.0430352136,0.0,0.0,348.885089477,398.725816546,59.7272108505,48.7752448619,10.9519659886
 10/26  18:00:00,750.869751566,29.0430352136,0.0,0.0,249.203635341,299.044362409,113.758023567,105.007609841,8.75041372578
 10/26  19:00:00,726.450633152,29.0430352136,0.0,0.0,249.203635341,299.044362409,147.130162241,140.577304607,6.55285763434
 10/26  20:00:00,587.252808903,29.0430352136,0.00027238627231,0.0,149.522181205,249.203635341,209.187681523,202.630834069,6.55684745407
 10/26  21:00:00,552.545915706,29.0430352136,0.0,0.0,149.522181205,249.203635341,229.454658326,225.090617176,4.36404114994
 10/26  22:00:00,349.356763377,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952960028,0.0,2.18952960028
 10/26  23:00:00,299.992004307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958329743,0.0,2.18958329743
 10/26  24:00:00,287.769806555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963691873,0.0,2.18963691873
 10/27  01:00:00,287.769808184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969505807,0.0,2.18969505807
 10/27  02:00:00,287.769808232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944895942,0.0,2.18944895942
 10/27  03:00:00,287.769808164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950558142,0.0,2.18950558142
 10/27  04:00:00,299.992005944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956217469,0.0,2.18956217469
 10/27  05:00:00,349.358168375,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208733734,0.0,2.19208733734
 10/27  06:00:00,428.01649572,29.3906071708,0.0,0.0,49.8407270682,199.362908273,483.735472869,479.37286622,4.3626066491
 10/27  07:00:00,534.728111896,29.0430352136,0.0,0.0,149.522181205,199.362908273,501.959134849,495.39664794,6.56248690925
 10/27  08:00:00,1048.64019316,29.0430352136,0.0,0.0,448.566543614,448.566543614,296.613090089,281.23970749,15.3733825993
 10/27  09:00:00,1011.9234321,29.0430352136,0.0,0.0,448.566543614,448.566543614,233.089149957,217.696005624,15.3931443334
 10/27  10:00:00,963.01144455,29.0430352136,0.0,0.0,448.566543614,448.566543614,204.641817039,189.242201374,15.3996156654
 10/27  11:00:00,962.987176061,29.0430352136,0.0,0.0,448.566543614,448.566543614,174.767812581,154.912149747,19.8556628335
 10/27  12:00:00,913.141091854,29.0430352136,0.0,0.0,448.566543614,398.725816546,165.176112321,143.032479598,22.1436327235
 10/27  13:00:00,962.947112718,29.0430352136,0.0,0.0,448.566543614,448.566543614,123.246442611,101.129556788,22.1168858225
 10/27  14:00:00,962.92700822,29.0430352136,0.0,0.0,448.566543614,448.566543614,100.880693211,87.7060178027,13.1746754081
 10/27  15:00:00,962.933676897,29.0430352136,0.0,0.0,448.566543614,448.566543614,110.350508139,97.1787530108,13.1717551285
 10/27  16:00:00,1011.86082359,29.0430352136,0.0,0.0,448.566543614,448.566543614,158.079327019,140.447811315,17.6315157032
 10/27  17:00:00,899.027159234,29.0430352136,0.0,0.0,348.885089477,398.725816546,191.406767594,180.455875843,10.9508917514
 10/27  18:00:00,750.945754161,29.0430352136,0.0,0.0,249.203635341,299.044362409,218.559114438,209.810669427,8.74844501089
 10/27  19:00:00,726.510704835,29.0430352136,0.0,0.0,249.203635341,299.044362409,233.264246296,226.711563979,6.55268231687
 10/27  20:00:00,577.03500362,29.0430352136,0.0,0.0,149.522181205,249.203635341,294.178790971,287.621016329,6.55777464226
 10/27  21:00:00,552.601919989,29.0430352136,0.0,0.0,149.522181205,249.203635341,312.960483858,309.197080804,3.76340305416
 10/27  22:00:00,349.356765383,0.0,0.0,0.0,49.8407270682,199.362908273,2.78902342106,0.0,2.78902342106
 10/27  23:00:00,299.992006176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955914387,0.0,2.18955914387
 10/27  24:00:00,287.769808334,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896158555,0.0,2.1896158555
 10/28  01:00:00,237.929082836,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896775319,0.0,2.1896775319
 10/28  02:00:00,237.929082861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973678577,0.0,2.18973678577
 10/28  03:00:00,237.929082783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949334242,0.0,2.18949334242
 10/28  04:00:00,250.151280517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955301428,0.0,2.18955301428
 10/28  05:00:00,274.597079941,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178213629,0.0,2.19178213629
 10/28  06:00:00,427.664641258,29.0430352136,0.0,0.0,49.8407270682,199.362908273,497.312053525,492.949493783,4.36255974161
 10/28  07:00:00,443.521690729,29.0430352136,0.0,0.0,49.8407270682,199.362908273,437.625324329,433.256150672,4.3691736566
 10/28  08:00:00,649.932112622,29.0430352136,0.0,0.0,249.203635341,249.203635341,339.714606608,333.161978341,6.55262826687
 10/28  09:00:00,613.250584173,29.0430352136,0.0,0.0,249.203635341,249.203635341,319.602690073,310.853456608,8.74923346515
 10/28  10:00:00,564.335799191,29.0430352136,0.0,0.0,249.203635341,249.203635341,285.204236468,278.641947688,6.56228878054
 10/28  11:00:00,564.296608723,29.0430352136,0.0,0.0,249.203635341,249.203635341,235.822112948,224.883103713,10.9390092346
 10/28  12:00:00,619.530182852,29.0430352136,8.288886955,0.0,249.203635341,249.203635341,233.143361537,226.578829506,6.56453203154
 10/28  13:00:00,664.447015514,29.0430352136,36.222851224,0.0,249.203635341,249.203635341,186.494407977,177.751102801,8.74330517634
 10/28  14:00:00,427.789120331,29.0430352136,47.706659319,0.0,74.7610906023,174.442544739,261.433463816,254.880803941,6.55265987452
 10/28  15:00:00,424.010797163,29.0430352136,44.0640479278,0.0,74.7610906023,174.442544739,278.201729889,273.830037737,4.37169215173
 10/28  16:00:00,506.57048715,29.0430352136,75.6597485986,0.0,74.7610906023,174.442544739,295.111275955,288.561312796,6.54996315872
 10/28  17:00:00,386.147266828,29.0430352136,19.4788849992,0.0,24.9203635341,149.522181205,399.913526663,397.722440445,2.19108621806
 10/28  18:00:00,347.929799395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36264001213,0.0,4.36264001213
 10/28  19:00:00,323.485403026,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114117882,0.0,2.19114117882
 10/28  20:00:00,323.485403504,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102255745,0.0,2.19102255745
 10/28  21:00:00,299.041943523,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656971538,0.0,4.3656971538
 10/28  22:00:00,274.595676049,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895650412,0.0,2.1895650412
 10/28  23:00:00,250.151280467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962475976,0.0,2.18962475976
 10/28  24:00:00,237.929082713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968438669,0.0,2.18968438669
 10/29  01:00:00,237.928615964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887559709,0.0,2.18887559709
 10/29  02:00:00,237.928616071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886568688,0.0,2.18886568688
 10/29  03:00:00,237.92861609,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888559307,0.0,2.1888559307
 10/29  04:00:00,250.150813819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884629233,0.0,2.18884629233
 10/29  05:00:00,274.596614003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127829506,0.0,2.19127829506
 10/29  06:00:00,323.484000657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879352179,0.0,2.18879352179
 10/29  07:00:00,339.384729604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878412137,0.0,2.18878412137
 10/29  08:00:00,296.666396182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887747669,0.0,2.1887747669
 10/29  09:00:00,259.999802586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876544909,0.0,2.18876544909
 10/29  10:00:00,211.111011305,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,211.111948403,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608153604,0.0,4.3608153604
 10/29  12:00:00,211.111948178,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904486222,0.0,2.1904486222
 10/29  13:00:00,211.113353236,0.0,0.0,0.0,24.9203635341,149.522181205,4.36586100161,0.0,4.36586100161
 10/29  14:00:00,211.111948331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042362876,0.0,2.19042362876
 10/29  15:00:00,211.111011561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873850344,0.0,2.18873850344
 10/29  16:00:00,259.999802584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872929681,0.0,2.18872929681
 10/29  17:00:00,305.210062604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,347.928396139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884554965,0.0,2.18884554965
 10/29  19:00:00,323.484000678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871088486,0.0,2.18871088486
 10/29  20:00:00,323.484000739,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887017086,0.0,2.1887017086
 10/29  21:00:00,299.041009728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122343323,0.0,2.19122343323
 10/29  22:00:00,274.975963054,0.379532296397,0.0,0.0,24.9203635341,149.522181205,3.83869377993,1.6497944268,2.18889935313
 10/29  23:00:00,252.055521982,1.89766148199,0.0,0.0,24.9203635341,149.522181205,11.707422582,9.51853164262,2.18889093937
 10/29  24:00:00,239.454625811,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.8338255832,10.6449447762,2.18888080699
 10/30  01:00:00,289.678104732,1.89766148199,0.0,0.0,24.9203635341,199.362908273,16.5484278424,14.3587190954,2.18970874698
 10/30  02:00:00,289.298833006,1.51812918559,0.0,0.0,24.9203635341,199.362908273,16.8991017611,14.7094300678,2.1896716933
 10/30  03:00:00,289.682223428,1.89766148199,0.0,0.0,24.9203635341,199.362908273,22.105053746,19.9153151985,2.18973854746
 10/30  04:00:00,301.527188357,1.51812918559,0.0,0.0,24.9203635341,199.362908273,25.188946968,22.9994481177,2.18949885028
 10/30  05:00:00,351.277637723,1.89766148199,0.0,0.0,49.8407270682,199.362908273,33.7163604759,29.3524874634,4.3638730125
 10/30  06:00:00,467.339478657,29.0430352136,0.0017516145666,0.0,49.8407270682,199.362908273,1051.59727302,1049.40616678,2.19110623407
 10/30  07:00:00,546.314335177,29.0430352136,0.0,0.0,149.522181205,199.362908273,2557.91280689,2549.16986391,8.74294297973
 10/30  08:00:00,1051.55006106,29.0430352136,0.0,0.0,448.566543614,448.566543614,1110.71380847,1097.53189951,13.1819089614
 10/30  09:00:00,1013.03155272,29.0430352136,0.0,0.0,448.566543614,448.566543614,444.326427554,428.931387563,15.3950399911
 10/30  10:00:00,963.182349722,29.0430352136,0.0,0.0,448.566543614,448.566543614,143.963516953,128.563651676,15.3998652768
 10/30  11:00:00,963.012009935,29.0430352136,0.0,0.0,448.566543614,448.566543614,89.0143808807,69.157026921,19.8573539597
 10/30  12:00:00,932.573548519,29.6532726977,7.54941348309,0.0,448.566543614,398.725816546,79.757789508,57.6129243643,22.1448651437
 10/30  13:00:00,983.351725563,31.6633833312,6.67897210787,0.0,448.566543614,448.566543614,59.2904652319,37.1729562231,22.1175090088
 10/30  14:00:00,965.577987933,31.7166542555,0.0,0.0,448.566543614,448.566543614,40.0210488545,26.8403992623,13.1806495922
 10/30  15:00:00,964.468519428,30.6291870523,0.0,0.0,448.566543614,448.566543614,29.9183350088,14.5527765206,15.3655584882
 10/30  16:00:00,1012.10426143,29.3689358976,0.0,0.0,448.566543614,448.566543614,33.6959668057,16.0648843068,17.6310824989
 10/30  17:00:00,907.485736527,29.0430352136,0.0,0.0,348.885089477,398.725816546,44.8631039765,33.9111833693,10.9519206072
 10/30  18:00:00,750.958635869,29.0430352136,0.0,0.0,249.203635341,299.044362409,122.608323577,116.04065516,6.56766841626
 10/30  19:00:00,726.644565436,29.0430352136,0.0,0.0,249.203635341,299.044362409,227.325237506,220.771663348,6.55357415763
 10/30  20:00:00,577.184041346,29.0430352136,0.0,0.0,149.522181205,249.203635341,294.607460587,285.870209609,8.73725097804
 10/30  21:00:00,552.910228723,29.0430352136,0.0,0.0,149.522181205,249.203635341,450.747274635,448.555314817,2.191959818
 10/30  22:00:00,349.35676975,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974110848,0.0,2.18974110848
 10/30  23:00:00,299.992010639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950205409,0.0,2.18950205409
 10/30  24:00:00,287.769812815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956799387,0.0,2.18956799387
 10/31  01:00:00,287.769814417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963715369,0.0,2.18963715369
 10/31  02:00:00,288.532734791,0.759064592795,0.0,0.0,24.9203635341,199.362908273,5.3915868711,3.2018813072,2.1897055639
 10/31  03:00:00,289.296298411,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.13834185635,6.94889254028,2.18944931607
 10/31  04:00:00,301.909520512,1.89766148199,0.0,0.0,24.9203635341,199.362908273,18.731646751,16.5419241485,2.18972260245
 10/31  05:00:00,350.898249167,1.51812918559,0.0,0.0,49.8407270682,199.362908273,22.6668240032,18.3025686123,4.36425539092
 10/31  06:00:00,456.112954098,29.0430352136,0.00114544972804,0.0,49.8407270682,199.362908273,726.533764624,724.342408884,2.19135573967
 10/31  07:00:00,547.007981433,29.0430352136,0.0,0.0,149.522181205,199.362908273,2245.16950395,2236.42593404,8.74356991266
 10/31  08:00:00,1052.3181096,29.0430352136,0.0,0.0,448.566543614,448.566543614,1175.87611786,1162.69034657,13.1857712865
 10/31  09:00:00,1014.45665809,29.0430352136,0.0,0.0,448.566543614,448.566543614,673.331475771,656.243625242,17.0878505283
 10/31  10:00:00,963.393084819,29.0430352136,0.0,0.0,448.566543614,448.566543614,175.715143874,159.808247637,15.9068962368
 10/31  11:00:00,963.02054593,29.0641305168,0.0,0.0,448.566543614,448.566543614,68.4987593057,50.8441730907,17.654586215
 10/31  12:00:00,913.78258893,29.6883228385,0.0,0.0,448.566543614,398.725816546,71.7302389931,47.3720316029,24.3582073902
 10/31  13:00:00,987.492171021,32.0348043472,5.24534701595,0.0,448.566543614,448.566543614,52.358565209,30.2378614134,22.1207037956
 10/31  14:00:00,1039.22824444,32.2617015472,24.8757835017,0.0,448.566543614,448.566543614,34.1741694615,20.9991405545,13.175028907
 10/31  15:00:00,1054.77133648,30.9335368518,26.9207946842,0.0,448.566543614,448.566543614,24.7588041077,11.5862471172,13.1725569905
 10/31  16:00:00,1103.46092786,29.5589953672,28.0959336073,0.0,448.566543614,448.566543614,29.2443711955,11.6104545373,17.6339166583
 10/31  17:00:00,907.476868382,29.0430352136,0.0,0.0,348.885089477,398.725816546,35.4294392287,24.4771812117,10.952258017
 10/31  18:00:00,750.944004997,29.0430352136,0.0,0.0,249.203635341,299.044362409,101.581621915,92.8313886265,8.75023328878
 10/31  19:00:00,726.743849382,29.0430352136,0.0,0.0,249.203635341,299.044362409,266.95607272,260.402469344,6.55360337582
 10/31  20:00:00,577.453321457,29.0430352136,0.0,0.0,149.522181205,249.203635341,441.174922508,434.617033684,6.55788882381
 10/31  21:00:00,553.135653276,29.0430352136,0.0,0.0,149.522181205,249.203635341,544.311031247,539.946991974,4.36403927355
 10/31  22:00:00,349.35677129,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952776673,0.0,2.18952776673
 10/31  23:00:00,299.992012159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959673732,0.0,2.18959673732
 10/31  24:00:00,287.769814377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966559168,0.0,2.18966559168
 11/01  01:00:00,287.769816015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973901477,0.0,2.18973901477
 11/01  02:00:00,287.769816021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950560689,0.0,2.18950560689
 11/01  03:00:00,288.913282603,1.13859688919,0.0,0.0,24.9203635341,199.362908273,5.62111199292,3.43153455228,2.18957744064
 11/01  04:00:00,301.900054831,1.89766148199,0.0,0.0,24.9203635341,199.362908273,9.52815201831,7.33837937357,2.18977264474
 11/01  05:00:00,350.886808045,1.51812918559,0.0,0.0,49.8407270682,199.362908273,11.817018636,7.45256890666,4.36444972933
 11/01  06:00:00,427.994842005,29.0430352136,0.0,0.0,49.8407270682,199.362908273,532.799270762,530.607881024,2.19138973885
 11/01  07:00:00,546.414395775,29.0430352136,0.0,0.0,149.522181205,199.362908273,1904.59045797,1895.84783036,8.74262761644
 11/01  08:00:00,1051.08833719,29.0430352136,0.0,0.0,448.566543614,448.566543614,862.331656757,849.149726813,13.1819299443
 11/01  09:00:00,1013.20571884,29.0430352136,0.0,0.0,448.566543614,448.566543614,549.09249305,533.697049242,15.3954438075
 11/01  10:00:00,963.876225063,29.0430352136,0.0,0.0,448.566543614,448.566543614,445.99014999,430.588152271,15.4019977193
 11/01  11:00:00,963.626636142,29.0430352136,0.0,0.0,448.566543614,448.566543614,380.309923318,360.453528159,19.8563951585
 11/01  12:00:00,913.417762519,29.0430352136,0.0,0.0,448.566543614,398.725816546,229.802195977,207.656088979,22.1461069987
 11/01  13:00:00,963.185432948,29.0430352136,0.0,0.0,448.566543614,448.566543614,216.118814473,193.997546484,22.1212679899
 11/01  14:00:00,963.143608192,29.0430352136,0.0,0.0,448.566543614,448.566543614,202.778700414,187.403917081,15.3747833328
 11/01  15:00:00,963.037701974,29.0430352136,0.0,0.0,448.566543614,448.566543614,140.883858474,127.714585501,13.1692729727
 11/01  16:00:00,1011.91265333,29.0430352136,0.0,0.0,448.566543614,448.566543614,140.105331729,122.470574336,17.6347573928
 11/01  17:00:00,907.638347944,29.0430352136,0.0,0.0,348.885089477,398.725816546,179.463156382,168.51050577,10.9526506116
 11/01  18:00:00,751.106509615,29.0430352136,0.0,0.0,249.203635341,299.044362409,289.923839051,281.173808027,8.7500310238
 11/01  19:00:00,726.677035715,29.0430352136,0.0,0.0,249.203635341,299.044362409,318.521307434,311.969168997,6.55213843646
 11/01  20:00:00,577.147766912,29.0430352136,0.0,0.0,149.522181205,249.203635341,327.62472808,321.067306143,6.55742193673
 11/01  21:00:00,552.727090588,29.0430352136,0.0,0.0,149.522181205,249.203635341,366.858286966,364.666330264,2.19195670168
 11/01  22:00:00,349.356773209,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977647955,0.0,2.18977647955
 11/01  23:00:00,299.992013991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966399147,0.0,2.18966399147
 11/01  24:00:00,287.769816194,0.0,0.0,0.0,24.9203635341,199.362908273,4.35923856173,0.0,4.35923856173
 11/02  01:00:00,287.769817731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957998938,0.0,2.18957998938
 11/02  02:00:00,287.769817682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965476352,0.0,2.18965476352
 11/02  03:00:00,289.679532119,1.89766148199,0.0,0.0,24.9203635341,199.362908273,14.6394062337,12.4496768104,2.18972942328
 11/02  04:00:00,301.522302192,1.51812918559,0.0,0.0,24.9203635341,199.362908273,14.764580756,12.5750821054,2.18949865062
 11/02  05:00:00,351.281141978,1.89766148199,0.0,0.0,49.8407270682,199.362908273,28.3646503364,26.1724130946,2.19223724177
