Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  06:00:00,460.735790914,29.0430352136,0.00251288708335,0.0,49.8407270682,199.362908273,863.949136751,859.586391256,4.36274549528
 11/02  07:00:00,546.994573848,29.0430352136,0.0,0.0,149.522181205,199.362908273,2447.26659968,2440.70348457,6.56311511473
 11/02  08:00:00,1052.33912689,29.0430352136,0.0,0.0,448.566543614,448.566543614,1211.81727809,1196.43875487,15.3785232181
 11/02  09:00:00,1014.07648251,29.0430352136,0.0,0.0,448.566543614,448.566543614,644.262984918,628.868020885,15.3949640328
 11/02  10:00:00,963.568034018,29.0430352136,0.0,0.0,448.566543614,448.566543614,292.919482994,277.516967047,15.4025159477
 11/02  11:00:00,963.28756022,29.0430352136,0.0,0.0,448.566543614,448.566543614,240.395257706,220.536344661,19.8589130446
 11/02  12:00:00,913.361363324,29.0430352136,0.0,0.0,448.566543614,398.725816546,227.67302069,205.524568171,22.1484525193
 11/02  13:00:00,963.116465323,29.0430352136,0.0,0.0,448.566543614,448.566543614,196.34170262,174.218614341,22.1230882784
 11/02  14:00:00,963.076347767,29.0430352136,0.0,0.0,448.566543614,448.566543614,179.677716333,166.496496855,13.1812194786
 11/02  15:00:00,963.050729291,29.0430352136,0.0,0.0,448.566543614,448.566543614,172.900743973,157.534107666,15.3666363069
 11/02  16:00:00,1011.93649503,29.0430352136,0.0,0.0,448.566543614,448.566543614,176.103571909,158.470230943,17.6333409666
 11/02  17:00:00,907.665458176,29.0430352136,0.0,0.0,348.885089477,398.725816546,221.624150838,210.672404262,10.9517465757
 11/02  18:00:00,751.098782961,29.0430352136,0.0,0.0,249.203635341,299.044362409,306.904343273,298.155005995,8.74933727821
 11/02  19:00:00,726.678891408,29.0430352136,0.0,0.0,249.203635341,299.044362409,343.404574711,339.02922876,4.37534595122
 11/02  20:00:00,577.26180485,29.0430352136,0.0,0.0,149.522181205,249.203635341,466.447326727,457.710728768,8.73659795837
 11/02  21:00:00,552.864253531,29.0430352136,0.0,0.0,149.522181205,249.203635341,519.629788086,517.437527619,2.19226046668
 11/02  22:00:00,349.356774506,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973216514,0.0,2.18973216514
 11/02  23:00:00,299.992015424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950034163,0.0,2.18950034163
 11/02  24:00:00,287.769817589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957555937,0.0,2.18957555937
 11/03  01:00:00,287.769819201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965355538,0.0,2.18965355538
 11/03  02:00:00,287.769819253,0.0,0.0,0.0,24.9203635341,199.362908273,4.35923413986,0.0,4.35923413986
 11/03  03:00:00,289.677414275,1.89766148199,0.0,0.0,24.9203635341,199.362908273,12.6084307858,10.4188498163,2.18958096947
 11/03  04:00:00,301.519424503,1.51812918559,0.0,0.0,24.9203635341,199.362908273,11.9358105475,9.74602770431,2.18978284316
 11/03  05:00:00,351.269789538,1.89766148199,0.0,0.0,49.8407270682,199.362908273,16.8617646796,14.669954355,2.19181032462
 11/03  06:00:00,428.038679045,29.0430352136,0.0,0.0,49.8407270682,199.362908273,781.416513472,777.053956104,4.36255736822
 11/03  07:00:00,544.503667785,29.0430352136,0.0,0.0,149.522181205,199.362908273,1472.40539264,1465.84260834,6.56278429609
 11/03  08:00:00,1049.70684569,29.0430352136,0.0,0.0,448.566543614,448.566543614,929.91473817,914.534703214,15.3800349561
 11/03  09:00:00,1012.74376687,29.0430352136,0.0,0.0,448.566543614,448.566543614,657.055104953,641.658302239,15.3968027138
 11/03  10:00:00,963.713345111,29.0430352136,0.0,0.0,448.566543614,448.566543614,550.049145534,534.64675637,15.4023891641
 11/03  11:00:00,963.337134145,29.0430352136,0.0,0.0,448.566543614,448.566543614,322.788624811,302.928836294,19.8597885168
 11/03  12:00:00,913.283654783,29.0430352136,0.0,0.0,448.566543614,398.725816546,198.726437198,176.576501019,22.149936179
 11/03  13:00:00,963.076872758,29.0978960109,0.0,0.0,448.566543614,448.566543614,135.268118425,113.144204417,22.1239140079
 11/03  14:00:00,963.245881918,29.3378036717,0.0,0.0,448.566543614,448.566543614,84.2589286728,71.077133114,13.1817955589
 11/03  15:00:00,962.956486161,29.0895784255,0.0,0.0,448.566543614,448.566543614,56.3220652216,40.956519863,15.3655453587
 11/03  16:00:00,1011.80138137,29.0430352136,0.0,0.0,448.566543614,448.566543614,57.3683566621,39.7337362725,17.6346203896
 11/03  17:00:00,907.525405801,29.0430352136,0.0,0.0,348.885089477,398.725816546,88.4660615955,77.5128282315,10.9532333641
 11/03  18:00:00,751.030095346,29.0430352136,0.0,0.0,249.203635341,299.044362409,221.050294857,212.300334284,8.74996057232
 11/03  19:00:00,726.695725035,29.0430352136,0.0,0.0,249.203635341,299.044362409,329.705952729,323.153856861,6.55209586791
 11/03  20:00:00,577.214871333,29.0430352136,0.0,0.0,149.522181205,249.203635341,380.818759465,374.261302599,6.55745686569
 11/03  21:00:00,552.733431583,29.0430352136,0.0,0.0,149.522181205,249.203635341,360.085219374,357.893265375,2.1919539989
 11/03  22:00:00,349.356776318,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977171538,0.0,2.18977171538
 11/03  23:00:00,299.992017102,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896647448,0.0,2.1896647448
 11/03  24:00:00,287.769819318,0.0,0.0,0.0,24.9203635341,199.362908273,4.35925759089,0.0,4.35925759089
 11/04  01:00:00,237.929093795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959828262,0.0,2.18959828262
 11/04  02:00:00,237.929093751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967924997,0.0,2.18967924997
 11/04  03:00:00,237.929093774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976015797,0.0,2.18976015797
 11/04  04:00:00,250.913336822,0.759064592795,0.0,0.0,24.9203635341,149.522181205,5.1731571833,2.98337578881,2.18978139449
 11/04  05:00:00,276.121952378,1.51812918559,0.0,0.0,24.9203635341,149.522181205,8.93056455683,6.73827847172,2.1922860851
 11/04  06:00:00,427.923681272,29.0430352136,0.0,0.0,49.8407270682,199.362908273,639.083704617,634.720843095,4.36286152195
 11/04  07:00:00,452.559489128,29.0430352136,0.0,0.0,49.8407270682,199.362908273,832.749766225,828.380935451,4.36883077419
 11/04  08:00:00,650.32280542,29.0430352136,0.0,0.0,249.203635341,249.203635341,638.075618687,631.522258355,6.55336033275
 11/04  09:00:00,613.586424529,29.0430352136,0.0,0.0,249.203635341,249.203635341,571.164210731,562.413419264,8.75079146648
 11/04  10:00:00,564.63341802,29.0430352136,0.0,0.0,249.203635341,249.203635341,512.140321567,505.577769693,6.56255187385
 11/04  11:00:00,564.554586911,29.0430352136,0.0,0.0,249.203635341,249.203635341,446.427956934,435.487340346,10.9406165881
 11/04  12:00:00,564.48735135,29.0430352136,0.0,0.0,249.203635341,249.203635341,388.000204309,379.253649442,8.74655486648
 11/04  13:00:00,564.409069699,29.0430352136,0.0,0.0,249.203635341,249.203635341,313.218646485,306.656168237,6.5624782482
 11/04  14:00:00,315.234439111,29.0430352136,0.0,0.0,74.7610906023,174.442544739,358.314318786,351.761551807,6.55276697872
 11/04  15:00:00,315.262767836,29.0430352136,0.0,0.0,74.7610906023,174.442544739,403.695636098,397.147299732,6.54833636609
 11/04  16:00:00,364.180843554,29.0430352136,0.0,0.0,74.7610906023,174.442544739,447.439983935,443.065684948,4.3742989872
 11/04  17:00:00,343.286953892,29.0430352136,0.0,0.0,24.9203635341,149.522181205,599.657200733,595.294745692,4.36245504151
 11/04  18:00:00,347.929813761,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912875848,0.0,2.1912875848
 11/04  19:00:00,323.485418876,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227944337,0.0,4.36227944337
 11/04  20:00:00,323.48541881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140809138,0.0,2.19140809138
 11/04  21:00:00,299.04196377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566053637,0.0,4.36566053637
 11/04  22:00:00,276.121616253,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.7674349609,9.57764146048,2.18979350047
 11/04  23:00:00,252.061064102,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.0688446926,14.8790941439,2.1897505487
 11/04  24:00:00,239.460969292,1.51812918559,0.0,0.0,24.9203635341,149.522181205,19.0830440103,16.8935189412,2.18952506915
 11/05  01:00:00,239.845466928,1.89766148199,0.0,0.0,24.9203635341,149.522181205,25.7514806107,23.5626098529,2.1888707578
 11/05  02:00:00,239.472658648,1.51812918559,0.0,0.0,24.9203635341,149.522181205,33.9454441806,31.7564613331,2.18898284751
 11/05  03:00:00,239.859647749,1.89766148199,0.0,0.0,24.9203635341,149.522181205,40.7287444449,40.7087444449,0.02
 11/05  04:00:00,251.721349548,1.51812918559,0.0,0.0,24.9203635341,149.522181205,65.4716477193,63.2827046975,2.18894302177
 11/05  05:00:00,285.987589165,11.2951481571,0.0,0.0,24.9203635341,149.522181205,118.130062766,113.767463104,4.36259966193
 11/05  06:00:00,340.034332667,16.3974830878,0.0,0.0,24.9203635341,149.522181205,181.43500223,179.246061754,2.18894047594
 11/05  07:00:00,369.603942099,21.4757587218,0.0,0.0,24.9203635341,149.522181205,229.725753545,229.705753545,0.02
 11/05  08:00:00,314.027123255,17.1806069774,0.0,0.0,24.9203635341,149.522181205,203.659817354,201.470866088,2.18895126652
 11/05  09:00:00,269.843500605,9.72890037791,0.0,0.0,24.9203635341,149.522181205,126.337893041,124.14898183,2.18891121129
 11/05  10:00:00,212.688423183,1.51812918559,0.0,0.0,24.9203635341,149.522181205,64.4110050067,62.2220830397,2.18892196703
 11/05  11:00:00,213.040369569,1.89766148199,0.0,0.0,24.9203635341,149.522181205,34.055037856,31.8644055626,2.19063229344
 11/05  12:00:00,212.644217278,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.9633864517,14.6021918831,4.36119456861
 11/05  13:00:00,213.021390946,1.89766148199,0.0,0.0,24.9203635341,149.522181205,12.9115005782,10.7184250766,2.19307550155
 11/05  14:00:00,212.635890986,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.3711259329,6.01028452936,4.36084140359
 11/05  15:00:00,213.013916995,1.89766148199,0.0,0.0,24.9203635341,149.522181205,5.44977993249,5.42977993249,0.02
 11/05  16:00:00,261.522295062,1.51812918559,0.0,0.0,24.9203635341,149.522181205,6.70818823741,4.51920520085,2.18898303656
 11/05  17:00:00,315.659372019,1.89766148199,0.0,0.0,24.9203635341,149.522181205,10.4697450299,8.28094128417,2.18880374576
 11/05  18:00:00,349.456061701,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.0962132566,9.90739866601,2.18881459059
 11/05  19:00:00,325.396233279,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.3547317544,15.1657791528,2.18895260159
 11/05  20:00:00,325.017645669,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.3656284913,16.1769734415,2.18865504977
 11/05  21:00:00,300.960524893,1.89766148199,0.0,0.0,24.9203635341,149.522181205,25.0170131626,22.8256033505,2.19140981205
 11/05  22:00:00,276.138615939,1.51812918559,0.0,0.0,24.9203635341,149.522181205,28.637485642,26.4486596628,2.18882597919
 11/05  23:00:00,252.081951872,1.89766148199,0.0,0.0,24.9203635341,149.522181205,37.2295135099,35.0406483873,2.18886512261
 11/05  24:00:00,239.49391345,1.51812918559,0.0,0.0,24.9203635341,149.522181205,51.4258016624,49.236851928,2.18894973438
 11/06  01:00:00,289.727388096,1.89766148199,0.0,0.0,24.9203635341,199.362908273,64.2324199975,62.0427615281,2.18965846946
 11/06  02:00:00,297.219235712,9.34936808152,0.0,0.0,24.9203635341,199.362908273,104.36952486,102.179716333,2.18980852727
 11/06  03:00:00,305.468577127,17.5601392738,0.0,0.0,24.9203635341,199.362908273,142.472393535,140.282620667,2.18977286818
 11/06  04:00:00,309.058546033,21.0962264254,0.0,0.0,24.9203635341,199.362908273,194.164017318,191.974249469,2.18976784848
 11/06  05:00:00,317.758200447,17.5601392738,0.0,0.0,24.9203635341,199.362908273,203.690114009,201.500644735,2.18946927328
 11/06  06:00:00,370.721411165,21.0962264254,0.0,0.0,49.8407270682,199.362908273,259.442276692,255.077727631,4.36454906139
 11/06  07:00:00,429.048627987,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1519.96346351,1517.77216702,2.19129649035
 11/06  08:00:00,504.687179368,29.0430352136,0.0,0.0,149.522181205,199.362908273,2674.55413458,2665.81052758,8.74360699704
 11/06  09:00:00,1050.47577838,29.0430352136,0.0,0.0,448.566543614,448.566543614,805.222713145,792.038373608,13.1843395371
 11/06  10:00:00,1012.53866429,29.0430352136,0.0,0.0,448.566543614,448.566543614,369.63329659,354.234784106,15.3985124837
 11/06  11:00:00,963.14863384,29.0430352136,0.0,0.0,448.566543614,448.566543614,171.780501612,154.177932185,17.6025694269
 11/06  12:00:00,963.534244506,29.5270603166,0.0,0.0,448.566543614,448.566543614,132.787281361,115.129924203,17.6573571575
 11/06  13:00:00,914.796374309,30.6304403271,0.0,0.0,448.566543614,398.725816546,148.248917218,123.88445009,24.3644671285
 11/06  14:00:00,964.730316594,30.7851130748,0.0,0.0,448.566543614,448.566543614,110.891292768,88.7630467717,22.128245996
 11/06  15:00:00,963.512789379,29.6182225622,0.0,0.0,448.566543614,448.566543614,74.0749499254,60.8956384184,13.1793115071
 11/06  16:00:00,962.927659742,29.0430352136,0.0,0.0,448.566543614,448.566543614,68.3914027086,55.2138196893,13.1775830192
 11/06  17:00:00,1028.93809284,29.0430352136,0.0,0.0,448.566543614,448.566543614,100.734941456,80.8952355714,19.8397058845
 11/06  18:00:00,950.307324788,29.0430352136,0.0,0.0,348.885089477,398.725816546,143.373894222,134.607062925,8.76683129772
 11/06  19:00:00,751.016148969,29.0430352136,0.0,0.0,249.203635341,299.044362409,217.676961568,208.925501493,8.7514600747
 11/06  20:00:00,726.599002112,29.0430352136,0.0,0.0,249.203635341,299.044362409,255.706498433,249.152281002,6.55421743178
 11/06  21:00:00,577.141633692,29.0430352136,0.0,0.0,149.522181205,249.203635341,334.078792492,325.341260001,8.73753249068
 11/06  22:00:00,552.751922786,29.0430352136,0.0,0.0,149.522181205,249.203635341,403.110866098,400.918636311,2.19222978771
 11/06  23:00:00,349.356780785,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897971221,0.0,2.1897971221
 11/06  24:00:00,299.992021672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978076521,0.0,2.18978076521
 11/07  01:00:00,287.769825494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956345246,0.0,2.18956345246
 11/07  02:00:00,287.769825486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965378385,0.0,2.18965378385
 11/07  03:00:00,287.769825544,0.0,0.0,0.0,24.9203635341,199.362908273,4.35927024095,0.0,4.35927024095
 11/07  04:00:00,287.769825528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961683915,0.0,2.18961683915
 11/07  05:00:00,301.135159791,1.13859688919,0.0,0.0,24.9203635341,199.362908273,7.01362317165,4.82391583854,2.18970733311
 11/07  06:00:00,350.883617817,1.51812918559,0.0,0.0,49.8407270682,199.362908273,9.94881549432,7.75664037706,2.19217511726
 11/07  07:00:00,428.04515798,29.0430352136,0.0,0.0,49.8407270682,199.362908273,799.896312315,795.533571766,4.36274054857
 11/07  08:00:00,501.487175451,29.0430352136,0.0,0.0,149.522181205,199.362908273,1298.70031777,1292.13693404,6.5633837394
 11/07  09:00:00,1049.13180594,29.0430352136,0.0,0.0,448.566543614,448.566543614,631.976526666,616.595917441,15.380609225
 11/07  10:00:00,1012.14754559,29.0430352136,0.0,0.0,448.566543614,448.566543614,362.652954339,347.254919739,15.3980346005
 11/07  11:00:00,963.116841516,29.0430352136,0.0,0.0,448.566543614,448.566543614,248.439340875,233.035053032,15.4042878436
 11/07  12:00:00,962.999431147,29.0430352136,0.0,0.0,448.566543614,448.566543614,147.317960219,127.456643286,19.8613169329
 11/07  13:00:00,918.504415682,29.0430352136,0.000511239345356,0.0,448.566543614,398.725816546,172.024522341,147.661576183,24.3629461574
 11/07  14:00:00,962.985347344,29.0430352136,0.0,0.0,448.566543614,448.566543614,139.96355876,117.839125166,22.1244335937
 11/07  15:00:00,962.959061918,29.0430352136,0.0,0.0,448.566543614,448.566543614,116.214569354,103.037550759,13.1770185944
 11/07  16:00:00,962.976128462,29.0430352136,0.0,0.0,448.566543614,448.566543614,136.623892103,123.448519056,13.1753730466
 11/07  17:00:00,1028.98366028,29.0430352136,0.0,0.0,448.566543614,448.566543614,171.806986173,154.171961208,17.635024965
 11/07  18:00:00,950.335340442,29.0430352136,0.0,0.0,348.885089477,398.725816546,213.806520494,202.852191006,10.9543294883
 11/07  19:00:00,751.025805446,29.0430352136,0.0,0.0,249.203635341,299.044362409,279.249579,270.499314423,8.7502645773
 11/07  20:00:00,726.592856867,29.0430352136,0.0,0.0,249.203635341,299.044362409,299.487823465,292.934486741,6.55333672405
 11/07  21:00:00,577.111799558,29.0430352136,0.0,0.0,149.522181205,249.203635341,352.388269403,345.829737637,6.55853176559
 11/07  22:00:00,552.676849003,29.0430352136,0.0,0.0,149.522181205,249.203635341,372.459773648,368.095520423,4.36425322501
 11/07  23:00:00,349.356782325,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972482239,0.0,2.18972482239
 11/07  24:00:00,299.992023289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981527011,0.0,2.18981527011
 11/08  01:00:00,287.769827023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960104438,0.0,2.18960104438
 11/08  02:00:00,287.769827015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969447803,0.0,2.18969447803
 11/08  03:00:00,287.769827083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978783839,0.0,2.18978783839
 11/08  04:00:00,287.769827112,0.0,0.0,0.0,24.9203635341,199.362908273,2.189572628,0.0,2.189572628
 11/08  05:00:00,299.992024895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966634612,0.0,2.18966634612
 11/08  06:00:00,349.358198363,0.0,0.0,0.0,49.8407270682,199.362908273,4.36419025181,0.0,4.36419025181
 11/08  07:00:00,427.873858515,29.0430352136,0.0,0.0,49.8407270682,199.362908273,691.560914575,689.369537853,2.19137672207
 11/08  08:00:00,500.764997402,29.0430352136,0.0,0.0,149.522181205,199.362908273,716.919963009,708.175702248,8.74426076048
 11/08  09:00:00,1048.72748307,29.0430352136,0.0,0.0,448.566543614,448.566543614,374.894258103,359.513110354,15.3811477493
 11/08  10:00:00,1011.89439515,29.0430352136,0.0,0.0,448.566543614,448.566543614,182.706228461,167.30718776,15.3990407008
 11/08  11:00:00,962.960455195,29.0430352136,0.0,0.0,448.566543614,448.566543614,131.047209394,115.643903928,15.4033054661
 11/08  12:00:00,962.951002314,29.0430352136,0.0,0.0,448.566543614,448.566543614,120.999958077,101.138164414,19.8617936635
 11/08  13:00:00,913.119761852,29.0430352136,0.0,0.0,448.566543614,398.725816546,129.773208249,107.620077111,22.1531311378
 11/08  14:00:00,973.56848808,29.0430352136,0.00131851119717,0.0,448.566543614,448.566543614,84.229264633,60.6101126136,23.6191520193
 11/08  15:00:00,962.885899615,29.0430352136,0.0,0.0,448.566543614,448.566543614,46.362709751,32.4710504314,13.8916593196
 11/08  16:00:00,962.886873475,29.0430352136,0.0,0.0,448.566543614,448.566543614,47.4603876885,34.2850382105,13.175349478
 11/08  17:00:00,1028.88897033,29.0430352136,0.0,0.0,448.566543614,448.566543614,77.0289285671,59.3915314573,17.6373971098
 11/08  18:00:00,950.249125392,29.0430352136,0.0,0.0,348.885089477,398.725816546,130.667231228,119.712750177,10.9544810506
 11/08  19:00:00,750.943228143,29.0430352136,0.0,0.0,249.203635341,299.044362409,202.064023057,193.313610482,8.7504125748
 11/08  20:00:00,726.513712247,29.0430352136,0.0,0.0,249.203635341,299.044362409,223.763551131,217.210096901,6.55345422953
 11/08  21:00:00,577.035581344,29.0430352136,0.0,0.0,149.522181205,249.203635341,279.815424096,273.256735206,6.55868888933
 11/08  22:00:00,552.601854229,29.0430352136,0.0,0.0,149.522181205,249.203635341,299.155845502,294.791500709,4.36434479274
 11/08  23:00:00,349.356783908,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977045217,0.0,2.18977045217
 11/08  24:00:00,299.992024847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955539085,0.0,2.18955539085
 11/09  01:00:00,287.769828572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965268457,0.0,2.18965268457
 11/09  02:00:00,287.769828607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974916717,0.0,2.18974916717
 11/09  03:00:00,287.769828711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936292853,0.0,2.18936292853
 11/09  04:00:00,287.769828651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963312246,0.0,2.18963312246
 11/09  05:00:00,299.992026487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972986927,0.0,2.18972986927
 11/09  06:00:00,349.358200711,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643357072,0.0,4.3643357072
 11/09  07:00:00,427.680331014,29.0430352136,0.0,0.0,49.8407270682,199.362908273,497.067474204,492.704864997,4.3626092072
 11/09  08:00:00,500.48655604,29.0430352136,0.0,0.0,149.522181205,199.362908273,422.451496317,415.888470093,6.56302622361
 11/09  09:00:00,1048.57999479,29.0430352136,0.0,0.0,448.566543614,448.566543614,226.822197857,211.439821004,15.3823768529
 11/09  10:00:00,1011.81927205,29.0430352136,0.0,0.0,448.566543614,448.566543614,105.108182337,89.7075138289,15.4006685084
 11/09  11:00:00,963.080230588,29.2028307516,0.0,0.0,448.566543614,448.566543614,91.8060291609,76.4019798753,15.4040492856
 11/09  12:00:00,964.888966652,31.013137945,0.0,0.0,448.566543614,448.566543614,89.5250943935,69.6632206466,19.861873747
 11/09  13:00:00,1003.26650963,32.3504909175,57.0371245671,0.0,448.566543614,398.725816546,96.6004031731,72.234452792,24.3659503812
 11/09  14:00:00,1128.94568685,32.5822589334,113.696961843,0.0,448.566543614,448.566543614,58.9693031938,36.841734348,22.1275688458
 11/09  15:00:00,1192.53376766,31.4631373028,157.653828495,0.0,448.566543614,448.566543614,32.4301241652,19.2513029054,13.1788212598
 11/09  16:00:00,1238.96199029,29.7607076089,205.219530238,0.0,448.566543614,448.566543614,32.858563492,19.6811299187,13.1774335733
 11/09  17:00:00,1101.66839704,29.0430352136,40.1539484402,0.0,448.566543614,448.566543614,51.9177823124,32.0758133441,19.8419689683
 11/09  18:00:00,950.213162988,29.0430352136,0.0,0.0,348.885089477,398.725816546,90.7405242406,81.9733537266,8.76717051405
 11/09  19:00:00,750.906170337,29.0430352136,0.0,0.0,249.203635341,299.044362409,167.010546906,158.258669383,8.75187752314
 11/09  20:00:00,726.48853646,29.0430352136,0.0,0.0,249.203635341,299.044362409,203.91889003,197.364340581,6.55454944903
 11/09  21:00:00,577.008518005,29.0430352136,0.0,0.0,149.522181205,249.203635341,260.790201457,252.053038381,8.73716307615
 11/09  22:00:00,552.577506287,29.0430352136,0.0,0.0,149.522181205,249.203635341,278.152730028,275.960878242,2.19185178633
 11/09  23:00:00,349.356785505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982392147,0.0,2.18982392147
 11/09  24:00:00,299.992026384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961067804,0.0,2.18961067804
 11/10  01:00:00,287.769830195,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897105503,0.0,2.1897105503
 11/10  02:00:00,287.769830218,0.0,0.0,0.0,24.9203635341,199.362908273,4.35941002255,0.0,4.35941002255
 11/10  03:00:00,287.769830197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969987058,0.0,2.18969987058
 11/10  04:00:00,287.769830218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979962974,0.0,2.18979962974
 11/10  05:00:00,299.992027998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958969538,0.0,2.18958969538
 11/10  06:00:00,349.358203143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191555692,0.0,2.19191555692
 11/10  07:00:00,427.646804127,29.0430352136,0.0,0.0,49.8407270682,199.362908273,472.563928526,468.201323233,4.36260529236
 11/10  08:00:00,500.460967184,29.0430352136,0.0,0.0,149.522181205,199.362908273,402.784169804,396.220951952,6.56321785129
 11/10  09:00:00,1048.58389841,29.0430352136,0.0,0.0,448.566543614,448.566543614,238.237425741,222.858272911,15.3791528301
 11/10  10:00:00,1011.89116408,29.0430352136,0.0,0.0,448.566543614,448.566543614,202.648649898,187.249088225,15.3995616724
 11/10  11:00:00,962.988117272,29.0430352136,0.0,0.0,448.566543614,448.566543614,185.915326474,168.310628676,17.6046977973
 11/10  12:00:00,962.980666085,29.0430352136,0.0,0.0,448.566543614,448.566543614,171.518966137,153.8594688,17.6594973372
 11/10  13:00:00,913.163089824,29.0430352136,0.0,0.0,448.566543614,398.725816546,203.196862534,178.827310188,24.3695523464
 11/10  14:00:00,962.972997362,29.0430352136,0.0,0.0,448.566543614,448.566543614,162.10615051,139.978194521,22.1279559891
 11/10  15:00:00,962.961385581,29.0430352136,0.0,0.0,448.566543614,448.566543614,150.555290744,137.3725558,13.1827349437
 11/10  16:00:00,962.96001827,29.0430352136,0.0,0.0,448.566543614,448.566543614,151.808667304,136.439155636,15.3695116681
 11/10  17:00:00,1028.94917829,29.0430352136,0.0,0.0,448.566543614,448.566543614,164.891656687,147.25460456,17.6370521265
 11/10  18:00:00,950.286015479,29.0430352136,0.0,0.0,348.885089477,398.725816546,193.845764032,182.892032527,10.9537315056
 11/10  19:00:00,750.962937848,29.0430352136,0.0,0.0,249.203635341,299.044362409,248.891019266,240.140472163,8.75054710283
 11/10  20:00:00,726.527182297,29.0430352136,0.0,0.0,249.203635341,299.044362409,262.550860729,255.996950158,6.55391057175
 11/10  21:00:00,577.048402785,29.0430352136,0.0,0.0,149.522181205,249.203635341,320.213595777,313.655017718,6.55857805832
 11/10  22:00:00,552.61437027,29.0430352136,0.0,0.0,149.522181205,249.203635341,337.872082566,333.507705246,4.36437732002
 11/10  23:00:00,349.356786956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969436765,0.0,2.18969436765
 11/10  24:00:00,299.992027887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979429946,0.0,2.18979429946
 11/11  01:00:00,237.928632226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884002788,0.0,2.18884002788
 11/11  02:00:00,237.928632079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886792469,0.0,2.18886792469
 11/11  03:00:00,237.928632018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928632101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889592037,0.0,2.18889592037
 11/11  05:00:00,250.15083005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892398145,0.0,2.18892398145
 11/11  06:00:00,274.596643173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268497432,0.0,4.36268497432
 11/11  07:00:00,323.484016766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  08:00:00,305.210079037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897570722,0.0,2.18897570722
 11/11  09:00:00,296.666412528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900390006,0.0,2.18900390006
 11/11  10:00:00,259.999819218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877723279,0.0,2.18877723279
 11/11  11:00:00,211.111028015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880573085,0.0,2.18880573085
 11/11  12:00:00,211.111972499,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047881906,0.0,2.19047881906
 11/11  13:00:00,211.11197286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054658637,0.0,2.19054658637
 11/11  14:00:00,211.113389659,0.0,0.0,0.0,24.9203635341,149.522181205,4.36610464089,0.0,4.36610464089
 11/11  15:00:00,211.111973013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36098479702,0.0,4.36098479702
 11/11  16:00:00,211.111027755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  17:00:00,285.630819081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880128071,0.0,2.18880128071
 11/11  18:00:00,347.928412569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882979481,0.0,2.18882979481
 11/11  19:00:00,347.928412607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885826171,0.0,2.18885826171
 11/11  20:00:00,323.484016991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888668507,0.0,2.18888668507
 11/11  21:00:00,323.484016928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891506764,0.0,2.18891506764
 11/11  22:00:00,300.184173921,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.33137007424,6.13992098844,2.1914490858
 11/11  23:00:00,276.120468822,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.8124483128,9.62350774543,2.18894056736
 11/11  24:00:00,252.057907201,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.9263951648,12.7374253926,2.18896977224
 11/12  01:00:00,239.455565684,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.0977346489,11.9087329345,2.18900171433
 11/12  02:00:00,239.837535929,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.3955203766,15.2067439922,2.18877638435
 11/12  03:00:00,239.457144511,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.2330491528,14.0440706599,2.1889784929
 11/12  04:00:00,239.839369616,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.7053120425,17.6853120425,0.02
 11/12  05:00:00,251.681066678,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.5608310306,16.3722796421,2.18855138852
 11/12  06:00:00,276.509210878,1.89766148199,0.0,0.0,24.9203635341,149.522181205,24.5145716029,20.1519498332,4.36262176975
 11/12  07:00:00,325.015808785,1.51812918559,0.0,0.0,24.9203635341,149.522181205,20.6553866161,18.466358997,2.18902761907
 11/12  08:00:00,307.123117887,1.89766148199,0.0,0.0,24.9203635341,149.522181205,20.7954200537,20.7754200537,0.02
 11/12  09:00:00,298.195965174,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.618012807,15.4290176789,2.18899512806
 11/12  10:00:00,261.910120502,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.2562801904,17.0673186162,2.18896157419
 11/12  11:00:00,212.254531088,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.81209819743,6.62310486688,2.18899333055
 11/12  12:00:00,212.635020446,1.51812918559,0.0,0.0,24.9203635341,149.522181205,8.82978139665,6.63910802259,2.19067337406
 11/12  13:00:00,212.634869461,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.7956486291,6.43464001245,4.36100861662
 11/12  14:00:00,212.44586174,1.32836303739,0.0,0.0,24.9203635341,149.522181205,7.73792641396,5.54474646914,2.19317994482
 11/12  15:00:00,212.063036135,0.948830740993,0.0,0.0,24.9203635341,149.522181205,7.37318769327,3.01196712849,4.36122056478
 11/12  16:00:00,212.632431777,1.51812918559,0.0,0.0,24.9203635341,149.522181205,4.44035859151,4.42035859151,0.02
 11/12  17:00:00,287.534439814,1.89766148199,0.0,0.0,24.9203635341,149.522181205,10.2339440697,8.04493306399,2.18901100574
 11/12  18:00:00,349.454848071,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.4021936299,11.2132355564,2.18895807358
 11/12  19:00:00,349.838564943,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.0502405814,16.8614223165,2.18881826491
 11/12  20:00:00,325.014338763,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.6451844858,16.456334861,2.18884962481
 11/12  21:00:00,325.39851789,1.89766148199,0.0,0.0,24.9203635341,149.522181205,24.91394551,22.7249359484,2.18900956156
 11/12  22:00:00,300.574852877,1.51812918559,0.0,0.0,24.9203635341,149.522181205,23.3528527778,21.1615958119,2.19125696595
 11/12  23:00:00,276.513507221,1.89766148199,0.0,0.0,24.9203635341,149.522181205,30.0033915183,27.8144785525,2.18891296577
 11/12  24:00:00,251.688108375,1.51812918559,0.0,0.0,24.9203635341,149.522181205,28.0085669555,25.8196227589,2.1889441966
 11/13  01:00:00,289.68946531,1.89766148199,0.0,0.0,24.9203635341,199.362908273,31.7972846972,29.6074211561,2.18986354111
 11/13  02:00:00,289.308422574,1.51812918559,0.0,0.0,24.9203635341,199.362908273,29.7393162804,27.5495318587,2.18978442168
 11/13  03:00:00,289.692054399,1.89766148199,0.0,0.0,24.9203635341,199.362908273,35.2267388782,33.0371567478,2.18958213034
 11/13  04:00:00,289.311213316,1.51812918559,0.0,0.0,24.9203635341,199.362908273,33.4253428952,31.2358321518,2.1895107434
 11/13  05:00:00,301.916281871,1.89766148199,0.0,0.0,24.9203635341,199.362908273,37.863322573,35.6735217768,2.18980079623
 11/13  06:00:00,350.90057829,1.51812918559,0.0,0.0,49.8407270682,199.362908273,36.8366293287,32.4719278193,4.36470150935
 11/13  07:00:00,428.071842437,29.0430352136,0.0,0.0,49.8407270682,199.362908273,987.078156586,984.886683221,2.19147336506
 11/13  08:00:00,509.257434173,29.0430352136,0.0,0.0,149.522181205,199.362908273,688.272190759,679.526758181,8.74543257818
 11/13  09:00:00,1048.74626993,29.0430352136,0.0,0.0,448.566543614,448.566543614,422.156529851,406.772923522,15.3836063293
 11/13  10:00:00,1012.01506536,29.0430352136,0.0,0.0,448.566543614,448.566543614,344.505539991,329.106032023,15.399507968
 11/13  11:00:00,963.086252165,29.0430352136,0.0,0.0,448.566543614,448.566543614,297.257759073,281.850915215,15.4068438585
 11/13  12:00:00,963.056063058,29.0430352136,0.0,0.0,448.566543614,448.566543614,261.369485839,241.503564191,19.8659216472
 11/13  13:00:00,913.215638795,29.0430352136,0.0,0.0,448.566543614,398.725816546,262.139268412,237.7661302,24.3731382125
 11/13  14:00:00,962.977232899,29.0430352136,0.0,0.0,448.566543614,448.566543614,161.730787293,139.598559786,22.1322275066
 11/13  15:00:00,962.939017737,29.0430352136,0.0,0.0,448.566543614,448.566543614,116.333752043,103.150417057,13.1833349859
 11/13  16:00:00,962.93823229,29.0430352136,0.0,0.0,448.566543614,448.566543614,118.332804039,102.962172742,15.3706312968
 11/13  17:00:00,1037.51310804,29.0430352136,0.0,0.0,448.566543614,448.566543614,185.281723557,167.642507637,17.6392159204
 11/13  18:00:00,950.355006706,29.0430352136,0.0,0.0,348.885089477,398.725816546,276.088332785,265.133263246,10.9550695394
 11/13  19:00:00,751.054237528,29.0430352136,0.0,0.0,249.203635341,299.044362409,357.535326696,348.784253848,8.75107284781
 11/13  20:00:00,726.623457732,29.0430352136,0.0,0.0,249.203635341,299.044362409,376.082373824,369.527586289,6.55478753456
 11/13  21:00:00,577.142101718,29.0430352136,0.0,0.0,149.522181205,249.203635341,426.530252597,419.971675801,6.55857679603
 11/13  22:00:00,552.700074002,29.0430352136,0.0,0.0,149.522181205,249.203635341,431.907576157,427.5435373,4.36403885735
 11/13  23:00:00,349.356791508,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896912334,0.0,2.1896912334
 11/13  24:00:00,299.992032455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980062747,0.0,2.18980062747
 11/14  01:00:00,287.769836289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960241827,0.0,2.18960241827
 11/14  02:00:00,287.769836241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971480028,0.0,2.18971480028
 11/14  03:00:00,287.769836312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898270467,0.0,2.1898270467
 11/14  04:00:00,287.769836347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962749238,0.0,2.18962749238
 11/14  05:00:00,299.99203414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974004294,0.0,2.18974004294
 11/14  06:00:00,349.358213542,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430312878,0.0,4.36430312878
 11/14  07:00:00,429.880068661,29.0430352136,6.16346313891e-05,0.0,49.8407270682,199.362908273,674.141723074,671.95030012,2.19142295401
 11/14  08:00:00,509.119879011,29.0430352136,0.0,0.0,149.522181205,199.362908273,531.78620812,523.040864822,8.74534329769
 11/14  09:00:00,1048.66144805,29.0430352136,0.0,0.0,448.566543614,448.566543614,326.293873717,310.909232919,15.3846407983
 11/14  10:00:00,1011.94686883,29.0430352136,0.0,0.0,448.566543614,448.566543614,266.149440074,250.749597333,15.3998427409
 11/14  11:00:00,963.02781246,29.0430352136,0.0,0.0,448.566543614,448.566543614,228.654590344,213.247231639,15.4073587049
 11/14  12:00:00,963.002670448,29.0430352136,0.0,0.0,448.566543614,448.566543614,197.152713624,177.285774986,19.8669386381
 11/14  13:00:00,913.167667925,29.0430352136,0.0,0.0,448.566543614,398.725816546,203.869667112,179.497994464,24.3716726481
 11/14  14:00:00,962.973354204,29.0430352136,0.0,0.0,448.566543614,448.566543614,158.722030053,136.590927957,22.1311020959
 11/14  15:00:00,962.960805364,29.0430352136,0.0,0.0,448.566543614,448.566543614,146.256888234,133.07237596,13.1845122741
 11/14  16:00:00,962.956167398,29.0430352136,0.0,0.0,448.566543614,448.566543614,143.443344853,128.074951975,15.3683928778
 11/14  17:00:00,1037.49304843,29.0430352136,0.0,0.0,448.566543614,448.566543614,161.751727125,144.112968968,17.6387581569
 11/14  18:00:00,950.292840309,29.0430352136,0.0,0.0,348.885089477,398.725816546,198.93820572,187.983383027,10.9548226923
 11/14  19:00:00,750.97317489,29.0430352136,0.0,0.0,249.203635341,299.044362409,257.767941625,249.015845644,8.75209598157
 11/14  20:00:00,726.53664949,29.0430352136,0.0,0.0,249.203635341,299.044362409,270.645284603,264.092352029,6.55293257384
 11/14  21:00:00,577.054790137,29.0430352136,0.0,0.0,149.522181205,249.203635341,323.859205975,317.300805712,6.55840026322
 11/14  22:00:00,552.615088754,29.0430352136,0.0,0.0,149.522181205,249.203635341,334.36713557,330.002571014,4.36456455542
 11/14  23:00:00,349.356793222,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896409813,0.0,2.1896409813
 11/14  24:00:00,299.992034088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975365724,0.0,2.18975365724
 11/15  01:00:00,287.76983794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986991848,0.0,2.18986991848
 11/15  02:00:00,287.769837899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967287432,0.0,2.18967287432
 11/15  03:00:00,287.769837929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978835688,0.0,2.18978835688
 11/15  04:00:00,287.769838045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959136797,0.0,2.18959136797
 11/15  05:00:00,299.992035805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970715334,0.0,2.18970715334
 11/15  06:00:00,349.358215725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36440081376,0.0,4.36440081376
 11/15  07:00:00,427.66867719,29.0430352136,0.0,0.0,49.8407270682,199.362908273,507.51899409,503.156265008,4.36272908198
 11/15  08:00:00,509.025591613,29.0430352136,0.0,0.0,149.522181205,199.362908273,434.668606638,428.104918064,6.56368857453
 11/15  09:00:00,1048.6101451,29.0430352136,0.0,0.0,448.566543614,448.566543614,275.044415874,259.660735123,15.3836807513
 11/15  10:00:00,1011.92215066,29.0430352136,0.0,0.0,448.566543614,448.566543614,245.415344076,230.014826319,15.4005177563
 11/15  11:00:00,963.005151216,29.0430352136,0.0,0.0,448.566543614,448.566543614,209.907562522,192.30068079,17.6068817324
 11/15  12:00:00,962.952228343,29.0430352136,0.0,0.0,448.566543614,448.566543614,134.459300396,116.795996519,17.6633038777
 11/15  13:00:00,913.154875953,29.0430352136,0.0,0.0,448.566543614,398.725816546,193.220016641,168.845822054,24.3741945875
 11/15  14:00:00,962.973023443,29.0430352136,0.0,0.0,448.566543614,448.566543614,162.876766043,140.743220989,22.1335450538
 11/15  15:00:00,962.960497418,29.0430352136,0.0,0.0,448.566543614,448.566543614,152.269439935,136.890569715,15.3788702203
 11/15  16:00:00,962.961299051,29.0430352136,0.0,0.0,448.566543614,448.566543614,152.034467467,138.858405523,13.1760619442
 11/15  17:00:00,1037.49033741,29.0430352136,0.0,0.0,448.566543614,448.566543614,162.171117364,144.52995022,17.641167144
 11/15  18:00:00,950.283425184,29.0430352136,0.0,0.0,348.885089477,398.725816546,191.173364902,180.218556815,10.9548080872
 11/15  19:00:00,750.964290347,29.0430352136,0.0,0.0,249.203635341,299.044362409,251.757948766,243.005874866,8.75207390059
 11/15  20:00:00,726.529069993,29.0430352136,0.0,0.0,249.203635341,299.044362409,266.124977331,259.570237015,6.5547403162
 11/15  21:00:00,577.04858459,29.0430352136,0.0,0.0,149.522181205,249.203635341,323.7648319,315.026097247,8.73873465309
 11/15  22:00:00,552.611673049,29.0430352136,0.0,0.0,149.522181205,249.203635341,333.162571743,330.970575125,2.19199661775
 11/15  23:00:00,349.356794942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986359151,0.0,2.18986359151
 11/15  24:00:00,299.992035785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972787631,0.0,2.18972787631
 11/16  01:00:00,287.769839555,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949836707,0.0,4.35949836707
 11/16  02:00:00,287.769839536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977058495,0.0,2.18977058495
 11/16  03:00:00,287.769839582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988907047,0.0,2.18988907047
 11/16  04:00:00,287.769839444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969480411,0.0,2.18969480411
 11/16  05:00:00,299.992037228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981354679,0.0,2.18981354679
 11/16  06:00:00,349.358218094,0.0,0.0,0.0,49.8407270682,199.362908273,2.19218503899,0.0,2.19218503899
 11/16  07:00:00,427.67160174,29.0430352136,0.0,0.0,49.8407270682,199.362908273,518.588136318,514.225121629,4.36301468935
 11/16  08:00:00,509.02634941,29.0430352136,0.0,0.0,149.522181205,199.362908273,442.812530361,434.068162032,8.74436832884
 11/16  09:00:00,1048.61477682,29.0430352136,0.0,0.0,448.566543614,448.566543614,281.64396995,268.455583946,13.1883860043
 11/16  10:00:00,1011.92801412,29.0430352136,0.0,0.0,448.566543614,448.566543614,257.527006717,239.925453825,17.6015528916
 11/16  11:00:00,963.015462234,29.0430352136,0.0,0.0,448.566543614,448.566543614,223.151311816,207.743734379,15.4075774371
 11/16  12:00:00,963.004604138,29.0430352136,0.0,0.0,448.566543614,448.566543614,208.22891176,188.358639062,19.8702726982
 11/16  13:00:00,913.184696446,29.0430352136,0.0,0.0,448.566543614,398.725816546,234.774656429,210.401174253,24.3734821752
 11/16  14:00:00,962.987844648,29.0430352136,0.0,0.0,448.566543614,448.566543614,183.926307776,161.792780921,22.1335268542
 11/16  15:00:00,962.929859834,29.0430352136,0.0,0.0,448.566543614,448.566543614,109.430290967,96.2481354587,13.1821555087
 11/16  16:00:00,962.943925446,29.0430352136,0.0,0.0,448.566543614,448.566543614,131.452335716,116.076852677,15.375483039
 11/16  17:00:00,1037.51091833,29.0430352136,0.0,0.0,448.566543614,448.566543614,190.904733843,173.26301682,17.6417170226
 11/16  18:00:00,950.303071586,29.0430352136,0.0,0.0,348.885089477,398.725816546,218.797144051,207.842220134,10.9549239174
 11/16  19:00:00,750.969714807,29.0430352136,0.0,0.0,249.203635341,299.044362409,260.227989377,251.476327367,8.75166200916
 11/16  20:00:00,726.53965248,29.0430352136,0.0,0.0,249.203635341,299.044362409,281.564674812,275.009884584,6.55479022735
 11/16  21:00:00,577.074494398,29.0430352136,0.0,0.0,149.522181205,249.203635341,357.723571546,351.164880111,6.55869143564
 11/16  22:00:00,552.639621447,29.0430352136,0.0,0.0,149.522181205,249.203635341,373.690307361,369.32574958,4.36455778146
 11/16  23:00:00,349.356796157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971021475,0.0,2.18971021475
 11/16  24:00:00,299.992037099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982903643,0.0,2.18982903643
 11/17  01:00:00,287.769840898,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896386463,0.0,2.1896386463
 11/17  02:00:00,287.769840867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976041919,0.0,2.18976041919
 11/17  03:00:00,287.769840969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988202986,0.0,2.18988202986
 11/17  04:00:00,287.769840948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969032875,0.0,2.18969032875
 11/17  05:00:00,299.992038794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981220774,0.0,2.18981220774
 11/17  06:00:00,349.358220869,0.0,0.0,0.0,49.8407270682,199.362908273,4.36450216073,0.0,4.36450216073
 11/17  07:00:00,427.769489509,29.0430352136,0.0,0.0,49.8407270682,199.362908273,640.774466891,638.582934968,2.19153192341
 11/17  08:00:00,517.648002123,29.0430352136,0.0,0.0,149.522181205,199.362908273,537.209363521,528.46436688,8.74499664122
 11/17  09:00:00,1048.64981014,29.0430352136,0.0,0.0,448.566543614,448.566543614,323.221676248,307.83645375,15.3852224983
 11/17  10:00:00,1011.9019664,29.0430352136,0.0,0.0,448.566543614,448.566543614,215.405321446,200.002628156,15.4026932901
 11/17  11:00:00,963.00994338,29.0430352136,0.0,0.0,448.566543614,448.566543614,212.903975465,195.859505901,17.0444695635
 11/17  12:00:00,963.008373309,29.0430352136,0.0,0.0,448.566543614,448.566543614,207.687196603,189.457960885,18.2292357178
 11/17  13:00:00,913.193496057,29.0430352136,0.0,0.0,448.566543614,398.725816546,242.451533315,218.074845212,24.3766881028
 11/17  14:00:00,963.002927418,29.0430352136,0.0,0.0,448.566543614,448.566543614,201.136751321,179.003475676,22.1332756444
 11/17  15:00:00,962.983770544,29.0430352136,0.0,0.0,448.566543614,448.566543614,181.969432368,166.592194042,15.3772383265
 11/17  16:00:00,963.014615345,29.0430352136,0.0,0.0,448.566543614,448.566543614,222.078579782,208.900579804,13.1779999776
 11/17  17:00:00,1037.54400668,29.0430352136,0.0,0.0,448.566543614,448.566543614,235.114815719,215.270067747,19.8447479715
 11/17  18:00:00,950.311484955,29.0430352136,0.0,0.0,348.885089477,398.725816546,227.531111316,216.575923452,10.9551878646
 11/17  19:00:00,750.98393987,29.0430352136,0.0,0.0,249.203635341,299.044362409,276.52445765,267.773146679,8.75131097057
 11/17  20:00:00,726.542147186,29.0430352136,0.0,0.0,249.203635341,299.044362409,282.066536455,275.51336045,6.55317600462
 11/17  21:00:00,577.057983054,29.0430352136,0.0,0.0,149.522181205,249.203635341,332.393607936,325.834508215,6.55909972111
 11/17  22:00:00,552.6165724,29.0430352136,0.0,0.0,149.522181205,249.203635341,340.183059097,335.818591757,4.36446734035
 11/17  23:00:00,349.356798107,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981127123,0.0,2.18981127123
 11/17  24:00:00,299.992038984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961968455,0.0,2.18961968455
 11/18  01:00:00,237.929115496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974659793,0.0,2.18974659793
 11/18  02:00:00,237.929115504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987133654,0.0,2.18987133654
 11/18  03:00:00,237.929115436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968219404,0.0,2.18968219404
 11/18  04:00:00,237.929115397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980721282,0.0,2.18980721282
 11/18  05:00:00,250.151313272,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896181016,0.0,2.1896181016
 11/18  06:00:00,274.597132857,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644681973,0.0,4.3644681973
 11/18  07:00:00,427.650161563,29.0430352136,0.0,0.0,49.8407270682,199.362908273,486.095899613,483.90443733,2.19146228314
 11/18  08:00:00,417.879960714,29.0430352136,0.0,0.0,49.8407270682,199.362908273,431.281037242,426.912192415,4.36884482737
 11/18  09:00:00,649.937768683,29.0430352136,0.0,0.0,249.203635341,249.203635341,352.669760586,346.11528,6.55448058666
 11/18  10:00:00,613.257231819,29.0430352136,0.0,0.0,249.203635341,249.203635341,332.84075342,324.088642957,8.75211046318
 11/18  11:00:00,564.354362747,29.0430352136,0.0,0.0,249.203635341,249.203635341,315.706469988,306.960463729,8.7460062589
 11/18  12:00:00,584.894614922,29.0430352136,0.00117442384018,0.0,249.203635341,249.203635341,302.50057718,291.557884221,10.9426929594
 11/18  13:00:00,564.337760244,29.0430352136,0.0,0.0,249.203635341,249.203635341,291.53794474,284.971806677,6.56613806329
 11/18  14:00:00,564.334905304,29.0430352136,0.0,0.0,249.203635341,249.203635341,290.937595571,282.191944328,8.74565124341
 11/18  15:00:00,315.183132706,29.0430352136,0.0,0.0,74.7610906023,174.442544739,361.689206778,355.135002921,6.55420385752
 11/18  16:00:00,325.511825747,29.0430352136,0.000916657968899,0.0,74.7610906023,174.442544739,435.060570018,428.511272709,6.54929730941
 11/18  17:00:00,389.780367072,29.0430352136,0.0,0.0,74.7610906023,174.442544739,467.210270446,460.65933906,6.55093138571
 11/18  18:00:00,393.335922543,29.0430352136,0.00200798474002,0.0,24.9203635341,149.522181205,528.317430294,526.126491765,2.19093852879
 11/18  19:00:00,347.929844795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156774659,0.0,2.19156774659
 11/18  20:00:00,323.485449355,0.0,0.0,0.0,24.9203635341,149.522181205,4.36296215266,0.0,4.36296215266
 11/18  21:00:00,323.485448936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139451502,0.0,2.19139451502
 11/18  22:00:00,299.042002809,0.0,0.0,0.0,24.9203635341,149.522181205,4.36593344203,0.0,4.36593344203
 11/18  23:00:00,274.595708846,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896491021,0.0,2.1896491021
 11/18  24:00:00,250.151313227,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897743736,0.0,2.1897743736
 11/19  01:00:00,237.928642122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899550099,0.0,2.18899550099
 11/19  02:00:00,237.928642225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904657061,0.0,2.18904657061
 11/19  03:00:00,237.928642254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883957257,0.0,2.18883957257
 11/19  04:00:00,237.928642204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889115533,0.0,2.18889115533
