Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  05:00:00,250.150839939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894273338,0.0,2.18894273338
 11/19  06:00:00,274.596659815,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153855051,0.0,2.19153855051
 11/19  07:00:00,323.484026788,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890163915,0.0,2.1890163915
 11/19  08:00:00,313.753755796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906791253,0.0,2.18906791253
 11/19  09:00:00,298.573467918,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.8919834955,12.7029275594,2.18905593608
 11/19  10:00:00,261.526070136,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.1704801089,10.9815670919,2.18891301698
 11/19  11:00:00,213.019945923,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.4142862652,15.2253215605,2.18896470468
 11/19  12:00:00,212.639178238,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.4578091138,12.2671574395,2.19065167435
 11/19  13:00:00,213.0202474,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.5384344492,14.3476879584,2.19074649089
 11/19  14:00:00,212.636485496,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.0587760916,6.69252677163,4.36624931993
 11/19  15:00:00,212.63731272,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.9325584159,9.74182823776,2.19073017817
 11/19  16:00:00,213.019263441,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.4890862398,14.3002669126,2.18881932714
 11/19  17:00:00,287.160848566,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.2815241146,16.0925230266,2.18900108795
 11/19  18:00:00,349.840625595,1.89766148199,0.0,0.0,24.9203635341,149.522181205,21.8653041,19.6762509483,2.18905315171
 11/19  19:00:00,349.460358389,1.51812918559,0.0,0.0,24.9203635341,149.522181205,20.8651398724,18.6761122434,2.18902762899
 11/19  20:00:00,325.398581179,1.89766148199,0.0,0.0,24.9203635341,149.522181205,25.0315363608,22.8425097068,2.189026654
 11/19  21:00:00,325.018109564,1.51812918559,0.0,0.0,24.9203635341,149.522181205,23.7491017462,21.5600739705,2.18902777565
 11/19  22:00:00,300.95774314,1.89766148199,0.0,0.0,24.9203635341,149.522181205,27.8841695779,25.6925855105,2.19158406739
 11/19  23:00:00,276.132539273,1.51812918559,0.0,0.0,24.9203635341,149.522181205,28.0512086489,25.8623150628,2.18889358606
 11/19  24:00:00,252.07217113,1.89766148199,0.0,0.0,24.9203635341,149.522181205,34.0631365371,31.8741912189,2.18894531818
 11/20  01:00:00,289.31046502,1.51812918559,0.0,0.0,24.9203635341,199.362908273,32.41373429,30.2238505048,2.18988378525
 11/20  02:00:00,289.692679554,1.89766148199,0.0,0.0,24.9203635341,199.362908273,35.9475730141,33.757684122,2.18988889207
 11/20  03:00:00,289.312925703,1.51812918559,0.0,0.0,24.9203635341,199.362908273,35.5747815537,33.3850150546,2.18976649907
 11/20  04:00:00,289.69489893,1.89766148199,0.0,0.0,24.9203635341,199.362908273,38.7602699289,36.5703707362,2.18989919274
 11/20  05:00:00,301.536610294,1.51812918559,0.0,0.0,24.9203635341,199.362908273,37.4044428334,35.2147289881,2.18971384525
 11/20  06:00:00,351.283918243,1.89766148199,0.0,0.0,49.8407270682,199.362908273,41.6171367667,37.2524397453,4.36469702136
 11/20  07:00:00,428.393319853,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1322.5873421,1320.39575782,2.19158427764
 11/20  08:00:00,518.132183915,29.0430352136,0.0,0.0,149.522181205,199.362908273,1053.14935095,1044.40333849,8.74601245642
 11/20  09:00:00,1049.02772275,29.0430352136,0.0,0.0,448.566543614,448.566543614,715.874309829,700.487125024,15.3871848045
 11/20  10:00:00,1012.34637254,29.0430352136,0.0,0.0,448.566543614,448.566543614,671.89849316,656.496441531,15.4020516298
 11/20  11:00:00,963.347077562,29.0430352136,0.0,0.0,448.566543614,448.566543614,539.596336299,524.18569259,15.4106437097
 11/20  12:00:00,963.22540262,29.0430352136,0.0,0.0,448.566543614,448.566543614,412.466724089,392.593430915,19.8732931735
 11/20  13:00:00,913.359158609,29.0430352136,0.0,0.0,448.566543614,398.725816546,391.503217696,367.123795015,24.3794226812
 11/20  14:00:00,963.155434222,29.0430352136,0.0,0.0,448.566543614,448.566543614,346.956152487,324.81953174,22.1366207464
 11/20  15:00:00,963.131381419,29.0430352136,0.0,0.0,448.566543614,448.566543614,328.052937071,312.67395552,15.3789815518
 11/20  16:00:00,963.169229255,29.0430352136,0.0,0.0,448.566543614,448.566543614,373.690066245,360.509750686,13.180315559
 11/20  17:00:00,1046.27351057,29.0430352136,0.0,0.0,448.566543614,448.566543614,422.830057055,402.982804243,19.8472528122
 11/20  18:00:00,950.500624491,29.0430352136,0.0,0.0,348.885089477,398.725816546,419.185736894,408.229642846,10.9560940484
 11/20  19:00:00,751.189687785,29.0430352136,0.0,0.0,249.203635341,299.044362409,480.90236893,472.149039186,8.75332974358
 11/20  20:00:00,726.812416139,29.0430352136,0.0,0.0,249.203635341,299.044362409,557.067444441,550.512756494,6.55468794702
 11/20  21:00:00,577.390006122,29.0430352136,0.0,0.0,149.522181205,249.203635341,656.212148032,649.653409411,6.55873862068
 11/20  22:00:00,552.98577793,29.0430352136,0.0,0.0,149.522181205,249.203635341,684.846238036,680.481695768,4.36454226827
 11/20  23:00:00,349.356802271,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897014004,0.0,2.1897014004
 11/20  24:00:00,299.992043182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983281721,0.0,2.18983281721
 11/21  01:00:00,287.769846987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965276719,0.0,2.18965276719
 11/21  02:00:00,287.769846936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978707432,0.0,2.18978707432
 11/21  03:00:00,288.914806851,1.13859688919,0.0,0.0,24.9203635341,199.362908273,9.08755604258,6.89763486729,2.18992117529
 11/21  04:00:00,289.297376747,1.51812918559,0.0,0.0,24.9203635341,199.362908273,12.3907946152,10.2008955428,2.18989907241
 11/21  05:00:00,301.902962354,1.89766148199,0.0,0.0,24.9203635341,199.362908273,16.5923969646,14.4025228087,2.18987415583
 11/21  06:00:00,350.890686287,1.51812918559,0.0,0.0,49.8407270682,199.362908273,19.9458859822,15.5809854828,4.36490049941
 11/21  07:00:00,428.165816229,29.0430352136,0.0,0.0,49.8407270682,199.362908273,928.674496387,926.482851687,2.19164470042
 11/21  08:00:00,518.72630813,29.0430352136,0.0,0.0,149.522181205,199.362908273,1416.94523468,1408.19937288,8.74586180507
 11/21  09:00:00,1049.4733873,29.0430352136,0.0,0.0,448.566543614,448.566543614,865.367905799,849.981884553,15.3860212466
 11/21  10:00:00,1012.70436668,29.0430352136,0.0,0.0,448.566543614,448.566543614,708.614397182,693.210366845,15.4040303368
 11/21  11:00:00,963.446403251,29.0430352136,0.0,0.0,448.566543614,448.566543614,430.986822571,413.374655816,17.612166756
 11/21  12:00:00,963.163361671,29.0430352136,0.0,0.0,448.566543614,448.566543614,241.712864644,221.840089872,19.8727747722
 11/21  13:00:00,913.250312142,29.0430352136,0.0,0.0,448.566543614,398.725816546,198.178684016,173.800790609,24.3778934075
 11/21  14:00:00,963.02464968,29.0430352136,0.0,0.0,448.566543614,448.566543614,151.09907784,128.960766243,22.1383115977
 11/21  15:00:00,962.975450878,29.0430352136,0.0,0.0,448.566543614,448.566543614,112.842650861,99.6577911286,13.1848597328
 11/21  16:00:00,962.978475216,29.0430352136,0.0,0.0,448.566543614,448.566543614,120.892500871,105.51898783,15.3735130413
 11/21  17:00:00,1046.11704768,29.0430352136,0.0,0.0,448.566543614,448.566543614,189.660037207,172.016787046,17.643250161
 11/21  18:00:00,950.482439207,29.0430352136,0.0,0.0,348.885089477,398.725816546,321.392456741,310.435418358,10.9570383835
 11/21  19:00:00,751.268989619,29.0430352136,0.0,0.0,249.203635341,299.044362409,468.716809633,459.965220348,8.75158928499
 11/21  20:00:00,726.931179949,29.0430352136,0.0,0.0,249.203635341,299.044362409,567.305143043,560.750720131,6.55442291224
 11/21  21:00:00,577.529582465,29.0430352136,0.0,0.0,149.522181205,249.203635341,664.733006316,655.994350967,8.7386553485
 11/21  22:00:00,553.164242108,29.0430352136,0.0,0.0,149.522181205,249.203635341,708.711054243,706.51863055,2.19242369304
 11/21  23:00:00,349.356804062,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986184706,0.0,2.18986184706
 11/21  24:00:00,299.992044965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967936695,0.0,2.18967936695
 11/22  01:00:00,287.769848703,0.0,0.0,0.0,24.9203635341,199.362908273,4.35945469798,0.0,4.35945469798
 11/22  02:00:00,287.769848682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977538683,0.0,2.18977538683
 11/22  03:00:00,288.532658062,0.759064592795,0.0,0.0,24.9203635341,199.362908273,5.44038868463,3.2504760316,2.18991265303
 11/22  04:00:00,289.295874314,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.05611103475,6.86637715279,2.18973388196
 11/22  05:00:00,301.902369822,1.89766148199,0.0,0.0,24.9203635341,199.362908273,13.2317521594,11.042152145,2.18960001442
 11/22  06:00:00,350.887874887,1.51812918559,0.0,0.0,49.8407270682,199.362908273,12.2630393582,10.0706260539,2.1924133043
 11/22  07:00:00,428.104020463,29.0430352136,0.0,0.0,49.8407270682,199.362908273,724.853703665,720.49052958,4.36317408537
 11/22  08:00:00,519.086951489,29.0430352136,0.0,0.0,149.522181205,199.362908273,1468.40259624,1459.65707092,8.74552531831
 11/22  09:00:00,1049.7809545,29.0430352136,0.0,0.0,448.566543614,448.566543614,886.359873668,873.167166224,13.1927074441
 11/22  10:00:00,1012.84009746,29.0430352136,0.0,0.0,448.566543614,448.566543614,673.306390994,655.703622777,17.6027682171
 11/22  11:00:00,963.791386496,29.0430352136,0.0,0.0,448.566543614,448.566543614,573.514416953,558.10304132,15.4113756333
 11/22  12:00:00,963.432761051,29.0430352136,0.0,0.0,448.566543614,448.566543614,379.00339419,359.131359483,19.8720347071
 11/22  13:00:00,913.428740677,29.0430352136,0.0,0.0,448.566543614,398.725816546,308.157747102,283.775427063,24.3823200395
 11/22  14:00:00,963.241184509,29.0430352136,0.0,0.0,448.566543614,448.566543614,314.062211784,291.922234852,22.1399769325
 11/22  15:00:00,963.253972841,29.0430352136,0.0,0.0,448.566543614,448.566543614,343.172694178,327.793548697,15.3791454814
 11/22  16:00:00,963.283887466,29.0430352136,0.0,0.0,448.566543614,448.566543614,383.755492278,370.574894223,13.1805980542
 11/22  17:00:00,1046.38014627,29.0430352136,0.0,0.0,448.566543614,448.566543614,430.821415434,410.972528294,19.8488871403
 11/22  18:00:00,950.65309653,29.0430352136,0.0,0.0,348.885089477,398.725816546,474.963047893,464.006354199,10.9566936944
 11/22  19:00:00,751.302558959,29.0430352136,0.0,0.0,249.203635341,299.044362409,490.25875611,481.506125029,8.75263108076
 11/22  20:00:00,726.896201746,29.0430352136,0.0,0.0,249.203635341,299.044362409,536.202419832,529.647318809,6.55510102244
 11/22  21:00:00,577.494034796,29.0430352136,0.0,0.0,149.522181205,249.203635341,644.536434735,637.977214275,6.55922045956
 11/22  22:00:00,553.131418075,29.0430352136,0.0,0.0,149.522181205,249.203635341,709.96557229,705.601219079,4.3643532113
 11/22  23:00:00,349.356805291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984902071,0.0,2.18984902071
 11/22  24:00:00,299.99204627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967037572,0.0,2.18967037572
 11/23  01:00:00,237.92864702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884146452,0.0,2.18884146452
 11/23  02:00:00,238.691910349,0.759064592795,0.0,0.0,24.9203635341,149.522181205,6.006462776,3.81755832699,2.18890444901
 11/23  03:00:00,239.456043538,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.6298144543,8.44084704582,2.18896740846
 11/23  04:00:00,239.84136039,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.9390779814,13.7500476313,2.1890303501
 11/23  05:00:00,251.682815504,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.7028254087,12.6828254087,0.02
 11/23  06:00:00,276.517769161,1.89766148199,0.0,0.0,24.9203635341,149.522181205,25.8973095147,21.5340070191,4.36330249562
 11/23  07:00:00,325.01997784,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.5961214626,16.4071926396,2.18892882304
 11/23  08:00:00,315.672069564,1.89766148199,0.0,0.0,24.9203635341,149.522181205,21.2478653443,19.0588073062,2.1890580381
 11/23  09:00:00,298.197754188,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.4083388349,12.2192824474,2.18905638757
 11/23  10:00:00,261.913694294,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.2295230691,15.0406644019,2.18885866721
 11/23  11:00:00,212.639922035,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.0305305476,10.0105305476,0.02
 11/23  12:00:00,213.023199842,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.0075813966,12.6460709375,4.3615104591
 11/23  13:00:00,212.640153977,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.581710793,9.39123437219,2.19047642082
 11/23  14:00:00,213.024719532,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.1669366722,12.8006128641,4.36632380813
 11/23  15:00:00,212.640533651,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.9903923859,9.79970888651,2.19068349935
 11/23  16:00:00,213.022905173,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.5937298417,13.4048845233,2.18884531849
 11/23  17:00:00,295.704588359,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.5089535079,11.3200446996,2.18890880824
 11/23  18:00:00,349.842391701,1.89766148199,0.0,0.0,24.9203635341,149.522181205,17.6657666163,15.4770180976,2.18874851865
 11/23  19:00:00,349.459632655,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.6395099769,12.4508006191,2.18870935781
 11/23  20:00:00,325.400530129,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.0118984182,17.9918984182,0.02
 11/23  21:00:00,325.018520583,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.868169866,15.6790709701,2.18909889593
 11/23  22:00:00,300.961392428,1.89766148199,0.0,0.0,24.9203635341,149.522181205,26.1645791482,21.8013780074,4.36320114078
 11/23  23:00:00,276.13232105,1.51812918559,0.0,0.0,24.9203635341,149.522181205,20.4849004201,18.2959021525,2.18899826764
 11/23  24:00:00,252.074823105,1.89766148199,0.0,0.0,24.9203635341,149.522181205,27.6890780131,25.5000165614,2.18906145175
 11/24  01:00:00,289.307514866,1.51812918559,0.0,0.0,24.9203635341,199.362908273,21.1867853089,18.9970923857,2.18969292324
 11/24  02:00:00,289.694185842,1.89766148199,0.0,0.0,24.9203635341,199.362908273,28.2160403304,26.026101101,2.18993922934
 11/24  03:00:00,289.309422357,1.51812918559,0.0,0.0,24.9203635341,199.362908273,23.1823122439,20.9926494421,2.18966280175
 11/24  04:00:00,289.697605283,1.89766148199,0.0,0.0,24.9203635341,199.362908273,31.7410157802,29.5510807914,2.18993498879
 11/24  05:00:00,301.533873964,1.51812918559,0.0,0.0,24.9203635341,199.362908273,25.531567334,23.3416172082,2.1899501258
 11/24  06:00:00,351.289046486,1.89766148199,0.0,0.0,49.8407270682,199.362908273,37.1013902914,32.7367813691,4.36460892237
 11/24  07:00:00,428.518017721,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1172.54350697,1170.35195596,2.19155100466
 11/24  08:00:00,518.421785441,29.0430352136,0.0,0.0,149.522181205,199.362908273,1172.35077707,1163.60447263,8.74630443641
 11/24  09:00:00,1048.99245934,29.0430352136,0.0,0.0,448.566543614,448.566543614,590.252422004,574.863519038,15.3889029653
 11/24  10:00:00,1012.12887305,29.0430352136,0.0,0.0,448.566543614,448.566543614,407.901762622,392.49724385,15.4045187715
 11/24  11:00:00,963.136204204,29.0430352136,0.0,0.0,448.566543614,448.566543614,312.473091609,294.862252523,17.6108390862
 11/24  12:00:00,963.050894415,29.0430352136,0.0,0.0,448.566543614,448.566543614,224.347152106,204.47514381,19.8720082964
 11/24  13:00:00,913.214018428,29.0430352136,0.0,0.0,448.566543614,398.725816546,229.876131703,207.708635306,22.1674963966
 11/24  14:00:00,962.999561918,29.0430352136,0.0,0.0,448.566543614,448.566543614,174.149045963,149.794835597,24.3542103665
 11/24  15:00:00,962.981381928,29.0430352136,0.0,0.0,448.566543614,448.566543614,154.924252335,141.738328502,13.1859238337
 11/24  16:00:00,963.081688107,29.0430352136,0.0,0.0,448.566543614,448.566543614,277.6453226,262.270190056,15.3751325444
 11/24  17:00:00,1046.1734873,29.0430352136,0.0,0.0,448.566543614,448.566543614,311.430341929,293.784752357,17.6455895721
 11/24  18:00:00,950.422753379,29.0430352136,0.0,0.0,348.885089477,398.725816546,339.608511681,328.651321542,10.957190139
 11/24  19:00:00,751.158723162,29.0430352136,0.0,0.0,249.203635341,299.044362409,459.144478137,450.391477762,8.75300037525
 11/24  20:00:00,726.731058485,29.0430352136,0.0,0.0,249.203635341,299.044362409,478.03665955,471.4811591,6.55550044987
 11/24  21:00:00,577.248673712,29.0430352136,0.0,0.0,149.522181205,249.203635341,524.23633644,515.497095288,8.73924115181
 11/24  22:00:00,552.808232885,29.0430352136,0.0,0.0,149.522181205,249.203635341,525.738938507,523.546624143,2.19231436303
 11/24  23:00:00,349.356808703,0.0,0.0,0.0,49.8407270682,199.362908273,4.35966052725,0.0,4.35966052725
 11/24  24:00:00,299.992049518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988658164,0.0,2.18988658164
 11/25  01:00:00,237.929126066,0.0,0.0,0.0,24.9203635341,149.522181205,2.189717713,0.0,2.189717713
 11/25  02:00:00,237.929125965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986435778,0.0,2.18986435778
 11/25  03:00:00,237.929125973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969322968,0.0,2.18969322968
 11/25  04:00:00,237.929125877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984007199,0.0,2.18984007199
 11/25  05:00:00,250.913851636,0.759064592795,0.0,0.0,24.9203635341,149.522181205,6.30250694794,4.11283793673,2.18966901121
 11/25  06:00:00,276.122767182,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.2618679255,8.89691952653,4.36494839895
 11/25  07:00:00,428.048961771,29.0430352136,0.0,0.0,49.8407270682,199.362908273,881.316012807,879.124413033,2.19159977453
 11/25  08:00:00,426.772760646,29.0430352136,0.0,0.0,49.8407270682,199.362908273,790.240894903,785.871513119,4.36938178468
 11/25  09:00:00,650.148713419,29.0430352136,0.0,0.0,249.203635341,249.203635341,564.876310122,558.320890596,6.55541952555
 11/25  10:00:00,613.42086759,29.0430352136,0.0,0.0,249.203635341,249.203635341,499.279825987,488.343180193,10.9366457935
 11/25  11:00:00,564.469052684,29.0430352136,0.0,0.0,249.203635341,249.203635341,426.007279347,419.442414563,6.56486478393
 11/25  12:00:00,564.428833006,29.0430352136,0.0,0.0,249.203635341,249.203635341,383.49139872,372.546740624,10.9446580967
 11/25  13:00:00,564.336397834,29.0430352136,0.0,0.0,249.203635341,249.203635341,271.388597874,262.637871158,8.75072671573
 11/25  14:00:00,564.382671382,29.0430352136,0.0,0.0,249.203635341,249.203635341,332.769099784,324.022974402,8.74612538214
 11/25  15:00:00,315.298967443,29.0430352136,0.0,0.0,74.7610906023,174.442544739,489.507510065,482.953977934,6.55353213146
 11/25  16:00:00,315.414954916,29.0430352136,0.0,0.0,74.7610906023,174.442544739,642.841115421,638.467793986,4.37332143535
 11/25  17:00:00,398.528688217,29.0430352136,0.0,0.0,74.7610906023,174.442544739,712.501350818,705.950122028,6.55122878928
 11/25  18:00:00,377.550700458,29.0430352136,0.0,0.0,24.9203635341,149.522181205,752.116860124,749.92519786,2.19166226436
 11/25  19:00:00,347.929859497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36321536341,0.0,4.36321536341
 11/25  20:00:00,323.485463596,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154997949,0.0,2.19154997949
 11/25  21:00:00,323.485464027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298765381,0.0,4.36298765381
 11/25  22:00:00,299.042021829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36665368259,0.0,4.36665368259
 11/25  23:00:00,274.595719319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986140777,0.0,2.18986140777
 11/25  24:00:00,250.151323743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969046268,0.0,2.18969046268
 11/26  01:00:00,237.928650524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890704161,0.0,2.1890704161
 11/26  02:00:00,238.691082293,0.759064592795,0.0,0.0,24.9203635341,149.522181205,6.56416290943,4.3750854146,2.18907749483
 11/26  03:00:00,239.454105075,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.7086196886,9.51966740842,2.18895228013
 11/26  04:00:00,239.455236977,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.0127794782,10.9927794782,0.02
 11/26  05:00:00,252.059546917,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.5380043975,14.3489804906,2.18902390691
 11/26  06:00:00,276.125066024,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.7063262464,13.343073314,4.36325293242
 11/26  07:00:00,325.394424101,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.7416111745,16.5526631728,2.1889480017
 11/26  08:00:00,323.826882641,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.9164088884,14.7273011655,2.18910772294
 11/26  09:00:00,298.575631816,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.0325310783,15.0125310783,0.02
 11/26  10:00:00,261.524458805,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.6364897055,8.44739710886,2.1890925966
 11/26  11:00:00,213.01798893,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.2659090495,12.077006654,2.18890239555
 11/26  12:00:00,212.637107386,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.4433392691,9.0817164789,4.36162279022
 11/26  13:00:00,212.82525297,1.70789533379,0.0,0.0,24.9203635341,149.522181205,9.16446316206,6.97379292028,2.19067024179
 11/26  14:00:00,212.25535476,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.69735620574,4.33065048961,4.36670571613
 11/26  15:00:00,212.253432331,1.13859688919,0.0,0.0,24.9203635341,149.522181205,5.88218440585,3.69165574516,2.19052866069
 11/26  16:00:00,213.014842103,1.89766148199,0.0,0.0,24.9203635341,149.522181205,10.1757139382,7.98667492726,2.18903901094
 11/26  17:00:00,295.70013523,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.9566514424,9.76762847445,2.18902296797
 11/26  18:00:00,349.837297401,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.7794261784,14.5903314298,2.18909474862
 11/26  19:00:00,349.456909525,1.51812918559,0.0,0.0,24.9203635341,149.522181205,15.6664591046,13.4773568278,2.18910227674
 11/26  20:00:00,325.396995363,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.9420141993,19.9220141993,0.02
 11/26  21:00:00,325.015694859,1.51812918559,0.0,0.0,24.9203635341,149.522181205,19.8068802844,17.6179028951,2.18897738929
 11/26  22:00:00,300.960978752,1.89766148199,0.0,0.0,24.9203635341,149.522181205,33.3094298993,28.9460950057,4.3633348936
 11/26  23:00:00,276.132744095,1.51812918559,0.0,0.0,24.9203635341,149.522181205,27.3662660672,25.1773640591,2.18890200808
 11/26  24:00:00,252.078853355,1.89766148199,0.0,0.0,24.9203635341,149.522181205,41.5532048202,39.3642308052,2.188974015
 11/27  01:00:00,289.310891965,1.51812918559,0.0,0.0,24.9203635341,199.362908273,31.8415542282,29.6516165537,2.18993767455
 11/27  02:00:00,289.703769069,1.89766148199,0.0,0.0,24.9203635341,199.362908273,48.9608205723,46.770857706,2.1899628663
 11/27  03:00:00,289.316428378,1.51812918559,0.0,0.0,24.9203635341,199.362908273,38.7435314887,36.5536086183,2.1899228704
 11/27  04:00:00,289.713297186,1.89766148199,0.0,0.0,24.9203635341,199.362908273,60.6966798969,58.5067302167,2.18994968022
 11/27  05:00:00,301.545040131,1.51812918559,0.0,0.0,24.9203635341,199.362908273,46.4533869727,44.2634772745,2.18990969821
 11/27  06:00:00,351.308748443,1.89766148199,0.0,0.0,49.8407270682,199.362908273,70.9497159858,66.5851361392,4.36457984658
 11/27  07:00:00,428.591778992,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1454.8783973,1452.68684955,2.19154775242
 11/27  08:00:00,527.412908856,29.0430352136,0.0,0.0,149.522181205,199.362908273,1667.58369297,1658.83709841,8.74659455349
 11/27  09:00:00,1049.49090742,29.0430352136,0.0,0.0,448.566543614,448.566543614,945.306054568,929.915748809,15.3903057596
 11/27  10:00:00,1012.31195481,29.0430352136,0.0,0.0,448.566543614,448.566543614,480.578275808,465.171795445,15.4064803625
 11/27  11:00:00,963.174792566,29.0430352136,0.0,0.0,448.566543614,448.566543614,291.268135497,273.654449038,17.6136864587
 11/27  12:00:00,963.084465753,29.0430352136,0.0,0.0,448.566543614,448.566543614,223.666491712,203.791613732,19.8748779798
 11/27  13:00:00,913.238724642,29.0430352136,0.0,0.0,448.566543614,398.725816546,228.71013864,204.32509676,24.38504188
 11/27  14:00:00,963.032247905,29.0430352136,0.0,0.0,448.566543614,448.566543614,187.926413178,165.782208003,22.1442051747
 11/27  15:00:00,963.01431128,29.0430352136,0.0,0.0,448.566543614,448.566543614,177.283618157,161.900062687,15.3835554708
 11/27  16:00:00,963.008194975,29.0430352136,0.0,0.0,448.566543614,448.566543614,173.146665773,159.966952235,13.1797135385
 11/27  17:00:00,1046.11120957,29.0430352136,0.0,0.0,448.566543614,448.566543614,221.179063165,201.327942725,19.8511204398
 11/27  18:00:00,950.397605443,29.0430352136,0.0,0.0,348.885089477,398.725816546,287.873051521,276.914620787,10.9584307344
 11/27  19:00:00,751.084028907,29.0430352136,0.0,0.0,249.203635341,299.044362409,350.597643341,341.843478182,8.75416515851
 11/27  20:00:00,726.619118551,29.0430352136,0.0,0.0,249.203635341,299.044362409,335.174562348,328.619215221,6.55534712657
 11/27  21:00:00,577.132980108,29.0430352136,0.0,0.0,149.522181205,249.203635341,383.937428424,377.377782978,6.55964544621
 11/27  22:00:00,552.714811109,29.0430352136,0.0,0.0,149.522181205,249.203635341,425.482417156,421.117843577,4.36457357944
 11/27  23:00:00,349.356812753,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995939658,0.0,2.18995939658
 11/27  24:00:00,299.992053601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979357524,0.0,2.18979357524
 11/28  01:00:00,287.769857349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995014622,0.0,2.18995014622
 11/28  02:00:00,287.769857355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978656042,0.0,2.18978656042
 11/28  03:00:00,287.769857457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994228334,0.0,2.18994228334
 11/28  04:00:00,287.769857511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977881859,0.0,2.18977881859
 11/28  05:00:00,299.992055303,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970596178,0.0,4.35970596178
 11/28  06:00:00,349.358246634,0.0,0.0,0.0,49.8407270682,199.362908273,2.19240250013,0.0,2.19240250013
 11/28  07:00:00,427.961005403,29.0430352136,0.0,0.0,49.8407270682,199.362908273,808.69410682,804.330781932,4.36332488782
 11/28  08:00:00,526.339825859,29.0430352136,0.0,0.0,149.522181205,199.362908273,671.287038602,664.72221932,6.56481928176
 11/28  09:00:00,1048.70074406,29.0430352136,0.0,0.0,448.566543614,448.566543614,365.447261639,350.059102249,15.3881593898
 11/28  10:00:00,1011.98369411,29.0430352136,0.0,0.0,448.566543614,448.566543614,307.711014619,290.10439724,17.6066173783
 11/28  11:00:00,963.068419222,29.0430352136,0.0,0.0,448.566543614,448.566543614,274.901202463,259.487350044,15.4138524187
 11/28  12:00:00,963.050411072,29.0430352136,0.0,0.0,448.566543614,448.566543614,254.122650816,234.245357708,19.8772931078
 11/28  13:00:00,913.234008743,29.0430352136,0.0,0.0,448.566543614,398.725816546,285.475687299,261.087047225,24.3886400743
 11/28  14:00:00,963.046623033,29.0430352136,0.0,0.0,448.566543614,448.566543614,253.08989236,228.730952815,24.3589395455
 11/28  15:00:00,963.038088426,29.0430352136,0.0,0.0,448.566543614,448.566543614,244.66324357,231.476706334,13.1865372354
 11/28  16:00:00,963.069168956,29.0430352136,0.0,0.0,448.566543614,448.566543614,289.201629139,273.825230392,15.3763987466
 11/28  17:00:00,1046.13518879,29.0430352136,0.0,0.0,448.566543614,448.566543614,289.378190109,271.729820988,17.6483691214
 11/28  18:00:00,950.350062982,29.0430352136,0.0,0.0,348.885089477,398.725816546,273.105389529,262.148177975,10.9572115546
 11/28  19:00:00,751.021477624,29.0430352136,0.0,0.0,249.203635341,299.044362409,322.554817575,311.61760884,10.9372087352
 11/28  20:00:00,726.579312937,29.0430352136,0.0,0.0,249.203635341,299.044362409,326.006514489,319.452646922,6.5538675678
 11/28  21:00:00,577.092050935,29.0430352136,0.0,0.0,149.522181205,249.203635341,371.958525275,365.39829739,6.56022788476
 11/28  22:00:00,552.648858835,29.0430352136,0.0,0.0,149.522181205,249.203635341,377.838633155,373.474043984,4.36458917034
 11/28  23:00:00,349.356814307,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979689628,0.0,2.18979689628
 11/28  24:00:00,299.992055191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995286673,0.0,2.18995286673
 11/29  01:00:00,287.769858756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979364326,0.0,2.18979364326
 11/29  02:00:00,287.76985878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995233269,0.0,2.18995233269
 11/29  03:00:00,287.769858745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979134845,0.0,2.18979134845
 11/29  04:00:00,287.769858804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995018789,0.0,2.18995018789
 11/29  05:00:00,299.992056618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978928764,0.0,2.18978928764
 11/29  06:00:00,349.3582495,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467097139,0.0,4.36467097139
 11/29  07:00:00,427.734749691,29.0430352136,0.0,0.0,49.8407270682,199.362908273,587.856446362,585.664792022,2.19165433924
 11/29  08:00:00,526.161413582,29.0430352136,0.0,0.0,149.522181205,199.362908273,496.64693774,487.900208236,8.74672950461
 11/29  09:00:00,1048.61815746,29.0430352136,0.0,0.0,448.566543614,448.566543614,283.283524833,267.895015178,15.3885096541
 11/29  10:00:00,1011.93396917,29.0430352136,0.0,0.0,448.566543614,448.566543614,259.134139521,243.726893739,15.4072457821
 11/29  11:00:00,963.026597901,29.0430352136,0.0,0.0,448.566543614,448.566543614,236.873587875,219.2604999,17.6130879754
 11/29  12:00:00,963.015820112,29.0430352136,0.0,0.0,448.566543614,448.566543614,220.373834064,200.499381238,19.8744528262
 11/29  13:00:00,913.194785298,29.0430352136,0.0,0.0,448.566543614,398.725816546,245.361382139,220.972330879,24.3890512605
 11/29  14:00:00,963.013651563,29.0430352136,0.0,0.0,448.566543614,448.566543614,218.567934429,194.210902222,24.3570322064
 11/29  15:00:00,963.003462486,29.0430352136,0.0,0.0,448.566543614,448.566543614,207.014759187,193.829663495,13.1850956917
 11/29  16:00:00,963.005600121,29.0430352136,0.0,0.0,448.566543614,448.566543614,213.138219644,197.759386108,15.3788335353
 11/29  17:00:00,1046.08068669,29.0430352136,0.0,0.0,448.566543614,448.566543614,224.387547745,206.738024046,17.6495236984
 11/29  18:00:00,950.33093153,29.0430352136,0.0,0.0,348.885089477,398.725816546,254.59042166,243.632580339,10.9578413216
 11/29  19:00:00,751.008167947,29.0430352136,0.0,0.0,249.203635341,299.044362409,310.046194644,301.292535951,8.75365869282
 11/29  20:00:00,726.565610694,29.0430352136,0.0,0.0,249.203635341,299.044362409,314.281023345,307.725000795,6.55602255044
 11/29  21:00:00,577.086278956,29.0430352136,0.0,0.0,149.522181205,249.203635341,373.02636791,364.28616994,8.7401979701
 11/29  22:00:00,552.655339115,29.0430352136,0.0,0.0,149.522181205,249.203635341,392.044650484,387.679896467,4.36475401656
 11/29  23:00:00,349.356815907,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995336626,0.0,2.18995336626
 11/29  24:00:00,299.992056664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979257972,0.0,2.18979257972
 11/30  01:00:00,287.769860275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995609649,0.0,2.18995609649
 11/30  02:00:00,287.769860193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979755502,0.0,2.18979755502
 11/30  03:00:00,287.76986021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995935202,0.0,2.18995935202
 11/30  04:00:00,287.769860175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980092152,0.0,2.18980092152
 11/30  05:00:00,299.99205804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996281413,0.0,2.18996281413
 11/30  06:00:00,349.358251967,0.0,0.0,0.0,49.8407270682,199.362908273,4.36488673631,0.0,4.36488673631
 11/30  07:00:00,427.875075376,29.0430352136,0.0,0.0,49.8407270682,199.362908273,766.121595112,763.930076193,2.19151891936
 11/30  08:00:00,526.360926664,29.0430352136,0.0,0.0,149.522181205,199.362908273,731.06478182,722.318495347,8.7462864735
 11/30  09:00:00,1048.68230865,29.0430352136,0.0,0.0,448.566543614,448.566543614,345.573224144,330.183796088,15.3894280556
 11/30  10:00:00,1011.89894781,29.0430352136,0.0,0.0,448.566543614,448.566543614,198.66069914,183.252247619,15.4084515209
 11/30  11:00:00,962.995114259,29.0536066868,0.0,0.0,448.566543614,448.566543614,169.114140328,151.498885432,17.6152548955
 11/30  12:00:00,963.945758981,30.0207341115,0.0,0.0,448.566543614,448.566543614,147.165214078,127.290604579,19.8746094993
 11/30  13:00:00,915.000255992,30.9021370117,0.0,0.0,448.566543614,398.725816546,163.715937041,139.32617457,24.3897624711
 11/30  14:00:00,965.211150889,31.3079098108,0.0,0.0,448.566543614,448.566543614,121.651515644,97.2934443496,24.3580712939
 11/30  15:00:00,963.824688307,29.9586273427,0.0,0.0,448.566543614,448.566543614,76.1485426049,62.962898979,13.1856436259
 11/30  16:00:00,962.930068368,29.0430352136,0.0,0.0,448.566543614,448.566543614,105.575310451,90.1976913388,15.377619112
 11/30  17:00:00,1046.02405883,29.0430352136,0.0,0.0,448.566543614,448.566543614,140.173683021,122.525530399,17.6481526221
 11/30  18:00:00,950.287765072,29.0430352136,0.0,0.0,348.885089477,398.725816546,185.32873397,174.37095977,10.9577741992
 11/30  19:00:00,751.000691405,29.0430352136,0.0,0.0,249.203635341,299.044362409,284.660756904,273.723660569,10.9370963355
 11/30  20:00:00,726.568933919,29.0430352136,0.0,0.0,249.203635341,299.044362409,299.159602301,292.605785996,6.55381630535
 11/30  21:00:00,577.033781025,29.0430352136,0.0,0.0,149.522181205,249.203635341,282.503330099,275.943078303,6.56025179683
 11/30  22:00:00,552.580272137,29.0430352136,0.0,0.0,149.522181205,249.203635341,276.294091185,271.929510051,4.36458113389
 11/30  23:00:00,349.356817177,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979261222,0.0,2.18979261222
 11/30  24:00:00,299.992058035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995465678,0.0,2.18995465678
 12/01  01:00:00,287.769861595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980038945,0.0,2.18980038945
 12/01  02:00:00,287.769861613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996509967,0.0,2.18996509967
 12/01  03:00:00,287.769861581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980910218,0.0,2.18980910218
 12/01  04:00:00,287.769861651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899739336,0.0,2.1899739336
 12/01  05:00:00,299.992059457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981802471,0.0,2.18981802471
 12/01  06:00:00,349.358254021,0.0,0.0,0.0,49.8407270682,199.362908273,4.36476326318,0.0,4.36476326318
 12/01  07:00:00,427.822720109,29.0430352136,0.0,0.0,49.8407270682,199.362908273,672.257021883,670.065315326,2.19170655679
 12/01  08:00:00,526.560545944,29.0430352136,0.0,0.0,149.522181205,199.362908273,921.851964393,913.104823727,8.74714066583
 12/01  09:00:00,1048.90773657,29.0430352136,0.0,0.0,448.566543614,448.566543614,558.043609028,542.654474421,15.3891346077
 12/01  10:00:00,1012.2062513,29.0430352136,0.0,0.0,448.566543614,448.566543614,507.205561846,489.597803066,17.6077587798
 12/01  11:00:00,963.343623093,29.0430352136,0.0,0.0,448.566543614,448.566543614,514.379573115,498.966160678,15.4134124371
 12/01  12:00:00,963.323680631,29.0430352136,0.0,0.0,448.566543614,448.566543614,479.052311581,459.17455378,19.8777578006
 12/01  13:00:00,913.483455749,29.0430352136,0.0,0.0,448.566543614,398.725816546,470.043235295,445.652442853,24.3907924415
 12/01  14:00:00,963.288711455,29.0430352136,0.0,0.0,448.566543614,448.566543614,431.602755766,407.243272193,24.3594835733
 12/01  15:00:00,963.285011763,29.0430352136,0.0,0.0,448.566543614,448.566543614,420.345414412,407.157232509,13.1881819033
 12/01  16:00:00,963.319956362,29.0430352136,0.0,0.0,448.566543614,448.566543614,453.813488555,438.436799256,15.3766892982
 12/01  17:00:00,1046.38796716,29.0430352136,0.0,0.0,448.566543614,448.566543614,456.014015308,438.364631231,17.6493840773
 12/01  18:00:00,950.601920946,29.0430352136,0.0,0.0,348.885089477,398.725816546,442.778312954,429.631886907,13.1464260471
 12/01  19:00:00,751.297225629,29.0430352136,0.0,0.0,249.203635341,299.044362409,495.263515011,486.509563994,8.753951017
 12/01  20:00:00,726.878449153,29.0430352136,0.0,0.0,249.203635341,299.044362409,518.480759004,511.925546492,6.55521251259
 12/01  21:00:00,577.342766402,29.0430352136,0.0,0.0,149.522181205,249.203635341,507.653920502,501.094266648,6.55965385363
 12/01  22:00:00,552.882797594,29.0430352136,0.0,0.0,149.522181205,249.203635341,506.673575929,502.309045104,4.36453082526
 12/01  23:00:00,349.356818402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993878595,0.0,2.18993878595
 12/01  24:00:00,299.992059332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978295875,0.0,2.18978295875
 12/02  01:00:00,237.929135925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995159824,0.0,2.18995159824
 12/02  02:00:00,237.929135971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979797513,0.0,2.18979797513
 12/02  03:00:00,237.929136066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996574348,0.0,2.18996574348
 12/02  04:00:00,239.45516123,1.51812918559,0.0,0.0,24.9203635341,149.522181205,9.97032504326,7.78051279316,2.1898122501
 12/02  05:00:00,252.060167052,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.3892904844,11.029483895,4.35980658939
 12/02  06:00:00,276.126310958,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.0921345856,10.8996467804,2.19248780518
 12/02  07:00:00,428.007729282,29.0430352136,0.0,0.0,49.8407270682,199.362908273,713.648286856,709.284768217,4.36351863883
 12/02  08:00:00,435.630077216,29.0430352136,0.0,0.0,49.8407270682,199.362908273,965.057452058,960.687377616,4.37007444243
 12/02  09:00:00,650.477097045,29.0430352136,0.0,0.0,249.203635341,249.203635341,743.603690088,737.049746199,6.55394388922
 12/02  10:00:00,613.670243494,29.0430352136,0.0,0.0,249.203635341,249.203635341,589.89859424,581.1451015,8.75349273977
 12/02  11:00:00,564.621327656,29.0430352136,0.0,0.0,249.203635341,249.203635341,437.519964648,428.772036411,8.74792823609
 12/02  12:00:00,564.53013956,29.0430352136,0.0,0.0,249.203635341,249.203635341,366.680555516,355.735623483,10.9449320326
 12/02  13:00:00,564.498740836,29.0430352136,0.0,0.0,249.203635341,249.203635341,354.039341926,345.289313148,8.75002877804
 12/02  14:00:00,564.424155021,29.0430352136,0.0,0.0,249.203635341,249.203635341,292.735043209,286.169687916,6.56535529278
 12/02  15:00:00,315.303064812,29.0430352136,0.0,0.0,74.7610906023,174.442544739,386.885503164,380.329456285,6.55604687853
 12/02  16:00:00,315.355126313,29.0430352136,0.0,0.0,74.7610906023,174.442544739,461.475553682,454.92528031,6.55027337153
 12/02  17:00:00,398.573615242,29.0430352136,0.0,0.0,74.7610906023,174.442544739,647.134042316,640.58181386,6.55222845581
 12/02  18:00:00,377.627500755,29.0430352136,0.0,0.0,24.9203635341,149.522181205,722.223135425,720.031448511,2.19168691377
 12/02  19:00:00,347.929873539,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341095355,0.0,4.36341095355
 12/02  20:00:00,323.485477693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163379669,0.0,2.19163379669
 12/02  21:00:00,323.48547805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36321443454,0.0,4.36321443454
 12/02  22:00:00,299.042040079,0.0,0.0,0.0,24.9203635341,149.522181205,4.3664558542,0.0,4.3664558542
 12/02  23:00:00,274.595729367,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002508556,0.0,2.19002508556
 12/02  24:00:00,250.151333634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987176877,0.0,2.18987176877
 12/03  01:00:00,239.454258527,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.5049950085,8.31599665637,2.18899835217
 12/03  02:00:00,239.836663153,1.89766148199,0.0,0.0,24.9203635341,149.522181205,13.7145233317,11.5254339879,2.1890893438
 12/03  03:00:00,239.456828189,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.3898258953,11.2007104467,2.18911544853
 12/03  04:00:00,239.839422571,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.8232468439,14.6342390775,2.18900776632
 12/03  05:00:00,251.681444806,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.9527592263,13.9327592263,0.02
 12/03  06:00:00,276.509854151,1.89766148199,0.0,0.0,24.9203635341,149.522181205,21.7220636322,17.3586350482,4.36342858398
 12/03  07:00:00,325.016987133,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.7947599947,16.6057717202,2.1889882745
 12/03  08:00:00,332.755864111,1.89766148199,0.0,0.0,24.9203635341,149.522181205,21.3723928553,19.1833124412,2.18908041412
 12/03  09:00:00,298.194755629,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.6271414797,11.438035235,2.18910624465
 12/03  10:00:00,261.905370068,1.89766148199,0.0,0.0,24.9203635341,149.522181205,11.0168835111,8.82775217602,2.18913133508
 12/03  11:00:00,212.63635908,1.51812918559,0.0,0.0,24.9203635341,149.522181205,8.08062422279,8.06062422279,0.02
 12/03  12:00:00,213.017316429,1.89766148199,0.0,0.0,24.9203635341,149.522181205,12.9540436568,8.5926093292,4.36143432763
 12/03  13:00:00,222.220484533,11.1026087528,0.0,0.0,24.9203635341,149.522181205,8.7877271908,6.59699710628,2.19073008452
 12/03  14:00:00,225.808682838,14.6892609754,0.0,0.0,24.9203635341,149.522181205,11.0898776105,6.72313642933,4.36674118117
 12/03  15:00:00,212.633676513,1.51812918559,0.0,0.0,24.9203635341,149.522181205,6.17222246851,3.98138328807,2.19083918044
 12/03  16:00:00,213.015303285,1.89766148199,0.0,0.0,24.9203635341,149.522181205,9.61067011953,7.42157289748,2.18909722204
 12/03  17:00:00,304.243986552,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.8449013233,8.65588948286,2.18901184042
 12/03  18:00:00,349.836437351,1.89766148199,0.0,0.0,24.9203635341,149.522181205,13.8496037773,11.6604993244,2.18910445299
 12/03  19:00:00,349.457400635,1.51812918559,0.0,0.0,24.9203635341,149.522181205,14.4159448497,12.227013938,2.18893091163
 12/03  20:00:00,325.396230961,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.5977051633,16.4086825782,2.18902258503
 12/03  21:00:00,325.016784995,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.7049731777,16.5158579352,2.18911524244
 12/03  22:00:00,300.958263484,1.89766148199,0.0,0.0,24.9203635341,149.522181205,24.266898816,22.0751679168,2.19173089912
 12/03  23:00:00,276.134733123,1.51812918559,0.0,0.0,24.9203635341,149.522181205,26.3453173104,24.1563106737,2.18900663665
 12/03  24:00:00,252.07478291,1.89766148199,0.0,0.0,24.9203635341,149.522181205,31.9041177437,29.714965743,2.18915200076
 12/04  01:00:00,289.315076356,1.51812918559,0.0,0.0,24.9203635341,199.362908273,32.8057738468,30.6157981256,2.18997572126
 12/04  02:00:00,289.698057032,1.89766148199,0.0,0.0,24.9203635341,199.362908273,36.6585012263,34.4684794022,2.1900218241
 12/04  03:00:00,289.323509231,1.51812918559,0.0,0.0,24.9203635341,199.362908273,42.1845501153,39.9945495259,2.19000058939
 12/04  04:00:00,289.707076773,1.89766148199,0.0,0.0,24.9203635341,199.362908273,46.563029177,44.3731772134,2.1898519636
 12/04  05:00:00,301.554728612,1.51812918559,0.0,0.0,24.9203635341,199.362908273,51.8997339353,49.7097067082,2.19002722708
 12/04  06:00:00,351.303949399,1.89766148199,0.0,0.0,49.8407270682,199.362908273,57.625602537,53.2604674155,4.36513512151
 12/04  07:00:00,428.461239573,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1231.07278166,1226.70955076,4.36323089811
 12/04  08:00:00,535.717995402,29.0430352136,0.0,0.0,149.522181205,199.362908273,1374.56218336,1367.99624774,6.56593562741
 12/04  09:00:00,1049.27226347,29.0430352136,0.0,0.0,448.566543614,448.566543614,778.842871381,763.453464612,15.389406769
 12/04  10:00:00,1012.22292703,29.0430352136,0.0,0.0,448.566543614,448.566543614,419.974972501,402.366332984,17.6086395165
 12/04  11:00:00,963.186468673,29.0460550419,0.0,0.0,448.566543614,448.566543614,296.842157536,281.426803574,15.4153539614
 12/04  12:00:00,963.8447368,29.7854039005,0.0,0.0,448.566543614,448.566543614,236.33131441,214.243199626,22.0881147844
 12/04  13:00:00,914.492677707,30.2979176986,0.0,0.0,448.566543614,398.725816546,219.789823177,195.396287601,24.3935355762
 12/04  14:00:00,963.527794847,29.5468271262,0.0,0.0,448.566543614,448.566543614,172.627629537,150.476782346,22.1508471907
 12/04  15:00:00,963.123601207,29.187289505,0.0,0.0,448.566543614,448.566543614,134.658368872,119.271511941,15.3868569305
 12/04  16:00:00,963.000282847,29.0430352136,0.0,0.0,448.566543614,448.566543614,156.601490124,143.41523144,13.1862586839
 12/04  17:00:00,1054.63328133,29.0430352136,0.0,0.0,448.566543614,448.566543614,187.584461913,167.729324705,19.855137208
 12/04  18:00:00,950.359763415,29.0430352136,0.0,0.0,348.885089477,398.725816546,231.740223579,220.781496292,10.9587272866
 12/04  19:00:00,751.055387389,29.0430352136,0.0,0.0,249.203635341,299.044362409,300.121034665,291.367782356,8.75325230873
 12/04  20:00:00,726.621359266,29.0430352136,0.0,0.0,249.203635341,299.044362409,318.818275502,312.262521299,6.55575420252
 12/04  21:00:00,577.141612498,29.0430352136,0.0,0.0,149.522181205,249.203635341,373.944602122,365.204495387,8.74010673503
 12/04  22:00:00,552.715738229,29.0430352136,0.0,0.0,149.522181205,249.203635341,402.231177514,397.866514201,4.36466331309
 12/04  23:00:00,349.356823006,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899080052,0.0,2.1899080052
 12/04  24:00:00,299.99206384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975955337,0.0,2.18975955337
 12/05  01:00:00,287.769867252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993797852,0.0,2.18993797852
 12/05  02:00:00,287.769867215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979171251,0.0,2.18979171251
 12/05  03:00:00,287.769867163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996840741,0.0,2.18996840741
 12/05  04:00:00,287.769867152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982225623,0.0,2.18982225623
 12/05  05:00:00,299.992065006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999896949,0.0,2.18999896949
 12/05  06:00:00,351.264503713,1.89766148199,0.0,0.0,49.8407270682,199.362908273,14.2470167876,9.88172104164,4.36529574594
 12/05  07:00:00,427.974371,29.0430352136,0.0,0.0,49.8407270682,199.362908273,773.449680391,771.258069922,2.19161046931
 12/05  08:00:00,535.271693933,29.0430352136,0.0,0.0,149.522181205,199.362908273,1018.61693449,1009.86978523,8.74714926259
 12/05  09:00:00,1048.92395909,29.0430352136,0.0,0.0,448.566543614,448.566543614,524.602841736,509.212561247,15.3902804884
 12/05  10:00:00,1012.01503718,29.0430352136,0.0,0.0,448.566543614,448.566543614,277.42086317,259.809350223,17.6115129466
 12/05  11:00:00,963.140295591,29.113004143,0.0,0.0,448.566543614,448.566543614,221.279255955,205.863264046,15.4159919088
 12/05  12:00:00,964.523105105,30.5472802826,0.0,0.0,448.566543614,448.566543614,173.316654615,153.434243995,19.88241062
 12/05  13:00:00,915.708296089,31.5878670915,0.0,0.0,448.566543614,398.725816546,163.451570967,136.841383762,26.6101872053
 12/05  14:00:00,965.772098312,31.8459938726,0.0,0.0,448.566543614,448.566543614,126.775027748,104.625615395,22.1494123526
 12/05  15:00:00,964.078438706,30.1849797924,0.0,0.0,448.566543614,448.566543614,97.0849884496,81.6980278671,15.3869605825
 12/05  16:00:00,962.962187177,29.0430352136,0.0,0.0,448.566543614,448.566543614,123.845987845,110.659481891,13.1865059533
 12/05  17:00:00,1054.59426949,29.0430352136,0.0,0.0,448.566543614,448.566543614,153.391022125,133.533979009,19.8570431167
 12/05  18:00:00,950.306000787,29.0430352136,0.0,0.0,348.885089477,398.725816546,181.834649567,170.874814894,10.9598346737
 12/05  19:00:00,750.998448451,29.0430352136,0.0,0.0,249.203635341,299.044362409,246.679117119,237.924303159,8.75481395978
 12/05  20:00:00,726.570683079,29.0430352136,0.0,0.0,249.203635341,299.044362409,270.402174583,263.846673222,6.55550136169
 12/05  21:00:00,577.097625745,29.0430352136,0.0,0.0,149.522181205,249.203635341,332.135483559,323.394635448,8.74084811043
