Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  22:00:00,552.668676827,29.0430352136,0.0,0.0,149.522181205,249.203635341,353.202698292,351.010303938,2.19239435462
 12/05  23:00:00,349.356824413,0.0,0.0,0.0,49.8407270682,199.362908273,4.35988184733,0.0,4.35988184733
 12/05  24:00:00,299.99206523,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001174838,0.0,2.19001174838
 12/06  01:00:00,287.769868615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987006569,0.0,2.18987006569
 12/06  02:00:00,287.769868635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004940418,0.0,2.19004940418
 12/06  03:00:00,287.769868476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990564992,0.0,2.18990564992
 12/06  04:00:00,287.769868541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976188541,0.0,2.18976188541
 12/06  05:00:00,299.99206629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994167551,0.0,2.18994167551
 12/06  06:00:00,349.358265245,0.0,0.0,0.0,49.8407270682,199.362908273,4.36494560768,0.0,4.36494560768
 12/06  07:00:00,427.854221331,29.0430352136,0.0,0.0,49.8407270682,199.362908273,654.880938895,652.689374769,2.19156412679
 12/06  08:00:00,534.973228273,29.0430352136,0.0,0.0,149.522181205,199.362908273,738.235006695,729.487946114,8.74706058098
 12/06  09:00:00,1048.82129217,29.0430352136,0.0,0.0,448.566543614,448.566543614,463.172048198,447.779552258,15.3924959397
 12/06  10:00:00,1012.0650483,29.0430352136,0.0,0.0,448.566543614,448.566543614,356.787762942,339.1782072,17.6095557419
 12/06  11:00:00,963.052687006,29.0462196402,0.0,0.0,448.566543614,448.566543614,215.346560476,199.928404273,15.4181562033
 12/06  12:00:00,964.325666915,30.3644218867,0.0,0.0,448.566543614,448.566543614,168.752502132,148.870029206,19.8824729257
 12/06  13:00:00,915.64402784,31.5150529727,0.0,0.0,448.566543614,398.725816546,181.031015004,154.419036219,26.6119787848
 12/06  14:00:00,965.605122282,31.6728133034,0.0,0.0,448.566543614,448.566543614,138.869400956,116.718179234,22.151221722
 12/06  15:00:00,964.109886793,30.2242985853,0.0,0.0,448.566543614,448.566543614,92.0508368563,76.6636945113,15.387142345
 12/06  16:00:00,962.959415071,29.0430352136,0.0,0.0,448.566543614,448.566543614,125.201559269,112.014885205,13.186674064
 12/06  17:00:00,1054.60398849,29.0430352136,0.0,0.0,448.566543614,448.566543614,168.860243096,149.003800804,19.8564422912
 12/06  18:00:00,950.319917385,29.0430352136,0.0,0.0,348.885089477,398.725816546,202.082454472,191.123061148,10.9593933234
 12/06  19:00:00,751.259426429,29.0430352136,0.0,0.0,249.203635341,299.044362409,533.768829313,525.014996469,8.75383284397
 12/06  20:00:00,726.756430025,29.0430352136,0.0,0.0,249.203635341,299.044362409,441.60876285,435.052566841,6.55619600942
 12/06  21:00:00,577.119072867,29.0430352136,0.0,0.0,149.522181205,249.203635341,326.845845077,318.105052785,8.74079229119
 12/06  22:00:00,552.702643938,29.0430352136,0.0,0.0,149.522181205,249.203635341,364.241675907,359.876690587,4.36498532009
 12/06  23:00:00,349.356825692,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974478234,0.0,2.18974478234
 12/06  24:00:00,299.992066365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992475229,0.0,2.18992475229
 12/07  01:00:00,287.769869912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978498636,0.0,2.18978498636
 12/07  02:00:00,287.769869832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996742796,0.0,2.18996742796
 12/07  03:00:00,287.76986984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982602232,0.0,2.18982602232
 12/07  04:00:00,287.769869886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000848917,0.0,2.19000848917
 12/07  05:00:00,299.992067708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986717682,0.0,2.18986717682
 12/07  06:00:00,349.358267198,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496350451,0.0,4.36496350451
 12/07  07:00:00,427.851173867,29.0430352136,0.0,0.0,49.8407270682,199.362908273,608.02568934,605.8338648,2.19182454011
 12/07  08:00:00,535.123923612,29.0430352136,0.0,0.0,149.522181205,199.362908273,841.711627958,832.963423091,8.74820486672
 12/07  09:00:00,1048.83824095,29.0430352136,0.0,0.0,448.566543614,448.566543614,437.218024069,421.825344951,15.3926791178
 12/07  10:00:00,1012.01080862,29.0430352136,0.0,0.0,448.566543614,448.566543614,272.243759867,254.63291381,17.610846057
 12/07  11:00:00,963.300082637,29.2876631873,0.0,0.0,448.566543614,448.566543614,203.597875691,188.181765594,15.4161100973
 12/07  12:00:00,965.043213031,31.0903977644,0.0,0.0,448.566543614,448.566543614,150.09329605,128.004834095,22.088461955
 12/07  13:00:00,916.075219505,31.9766182747,0.0,0.0,448.566543614,398.725816546,136.629088928,112.233893458,24.3951954698
 12/07  14:00:00,964.423069659,30.5206963831,0.0,0.0,448.566543614,448.566543614,100.235640393,78.0844018933,22.1512384998
 12/07  15:00:00,962.943678465,29.0430352136,0.0,0.0,448.566543614,448.566543614,102.758939649,87.3732828385,15.3856568104
 12/07  16:00:00,962.955368588,29.0430352136,0.0,0.0,448.566543614,448.566543614,116.895988589,101.515067412,15.3809211775
 12/07  17:00:00,1054.5782202,29.0430352136,0.0,0.0,448.566543614,448.566543614,131.92561684,114.272935359,17.6526814806
 12/07  18:00:00,950.296522317,29.0430352136,0.0,0.0,348.885089477,398.725816546,169.132891375,158.173870119,10.9590212563
 12/07  19:00:00,751.004600139,29.0430352136,0.0,0.0,249.203635341,299.044362409,252.608786071,241.670670018,10.9381160528
 12/07  20:00:00,726.601398743,29.0430352136,0.0,0.0,249.203635341,299.044362409,300.657091439,294.101861277,6.55523016166
 12/07  21:00:00,577.182844626,29.0430352136,0.0,0.0,149.522181205,249.203635341,417.500005877,410.939100779,6.56090509743
 12/07  22:00:00,552.824501385,29.0430352136,0.0,0.0,149.522181205,249.203635341,511.933813247,507.568707674,4.36510557247
 12/07  23:00:00,349.356826626,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997734039,0.0,2.18997734039
 12/07  24:00:00,299.992067557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983610951,0.0,2.18983610951
 12/08  01:00:00,287.769871178,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002212097,0.0,2.19002212097
 12/08  02:00:00,287.769871201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988301665,0.0,2.18988301665
 12/08  03:00:00,287.769871389,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006812222,0.0,2.19006812222
 12/08  04:00:00,288.532559742,0.759064592795,0.0,0.0,24.9203635341,199.362908273,8.3457851627,3.98606586465,4.35971929805
 12/08  05:00:00,301.518059398,1.51812918559,0.0,0.0,24.9203635341,199.362908273,10.8426138436,8.65257177326,2.19004207029
 12/08  06:00:00,351.26962488,1.89766148199,0.0,0.0,49.8407270682,199.362908273,17.2807519834,15.0880671699,2.19268481355
 12/08  07:00:00,428.004741192,29.0430352136,0.0,0.0,49.8407270682,199.362908273,775.886852666,771.523528316,4.36332434984
 12/08  08:00:00,537.78197322,29.0430352136,0.0,0.0,149.522181205,199.362908273,2306.60138698,2297.85325076,8.74813621939
 12/08  09:00:00,1051.23175631,29.0430352136,0.0,0.0,448.566543614,448.566543614,945.029867865,929.63527851,15.3945893548
 12/08  10:00:00,1013.09849448,29.0430352136,0.0,0.0,448.566543614,448.566543614,437.230363862,421.817812555,15.4125513067
 12/08  11:00:00,963.543941685,29.0784805516,0.0,0.0,448.566543614,448.566543614,254.63510833,237.016768135,17.6183401947
 12/08  12:00:00,964.499566598,30.4652082254,0.0,0.0,448.566543614,448.566543614,112.047656923,92.164468046,19.8831888766
 12/08  13:00:00,915.643170601,31.5048077305,0.0,0.0,448.566543614,398.725816546,100.307082875,75.9096467221,24.3974361532
 12/08  14:00:00,965.710627239,31.7882448426,0.0,0.0,448.566543614,448.566543614,77.7766168302,53.4084497188,24.3681671114
 12/08  15:00:00,964.21630186,30.3375941465,0.0,0.0,448.566543614,448.566543614,50.7650794688,36.7339453787,14.0311340901
 12/08  16:00:00,962.953613728,29.0430352136,0.0,0.0,448.566543614,448.566543614,73.2910678593,58.7518275073,14.539240352
 12/08  17:00:00,1054.62243489,29.0430352136,0.0,0.0,448.566543614,448.566543614,120.014898274,100.15545087,19.8594474036
 12/08  18:00:00,950.430099027,29.0430352136,0.0,0.0,348.885089477,398.725816546,208.370050932,197.409535405,10.9605155266
 12/08  19:00:00,751.224473692,29.0430352136,0.0,0.0,249.203635341,299.044362409,338.234069173,329.47861259,8.75545658307
 12/08  20:00:00,726.892330954,29.0430352136,0.0,0.0,249.203635341,299.044362409,437.661402933,431.106362154,6.55504077922
 12/08  21:00:00,577.522899413,29.0430352136,0.0,0.0,149.522181205,249.203635341,563.350737498,554.610347963,8.74038953469
 12/08  22:00:00,553.225719653,29.0430352136,0.0,0.0,149.522181205,249.203635341,660.154048145,657.961784895,2.19226324969
 12/08  23:00:00,349.356828406,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004238429,0.0,2.19004238429
 12/08  24:00:00,299.99206918,0.0,0.0,0.0,24.9203635341,199.362908273,4.359924523,0.0,4.359924523
 12/09  01:00:00,237.929145675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975818457,0.0,2.18975818457
 12/09  02:00:00,237.929145457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994644448,0.0,2.18994644448
 12/09  03:00:00,239.454799056,1.51812918559,0.0,0.0,24.9203635341,149.522181205,7.8314659287,5.64165618688,2.18980974182
 12/09  04:00:00,239.83821153,1.89766148199,0.0,0.0,24.9203635341,149.522181205,10.7715328627,8.58188381174,2.189649051
 12/09  05:00:00,251.683841746,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.0461138204,10.8562523704,2.18986145004
 12/09  06:00:00,276.513793317,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.7375605714,14.3727267077,4.36483386365
 12/09  07:00:00,428.071976129,29.0430352136,0.0,0.0,49.8407270682,199.362908273,619.500886485,617.309147819,2.19173866671
 12/09  08:00:00,437.513840303,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1777.637798,1771.0925334,6.5452645948
 12/09  09:00:00,651.85236357,29.0430352136,0.0,0.0,249.203635341,249.203635341,925.811145026,919.256253846,6.55489117982
 12/09  10:00:00,614.34850629,29.0430352136,0.0,0.0,249.203635341,249.203635341,565.643688358,556.888935482,8.75475287583
 12/09  11:00:00,565.204218782,29.0430352136,0.0,0.0,249.203635341,249.203635341,497.058942287,488.311185468,8.74775681879
 12/09  12:00:00,564.847058449,29.133804213,0.0,0.0,249.203635341,249.203635341,318.678806559,309.918018217,8.76078834169
 12/09  13:00:00,565.355798825,30.0199730316,0.0,0.0,249.203635341,249.203635341,155.230008158,146.478198071,8.75181008703
 12/09  14:00:00,565.43767302,30.1544048651,0.0,0.0,249.203635341,249.203635341,140.668741745,131.920631356,8.74811038928
 12/09  15:00:00,315.162174725,29.0731692168,0.0,0.0,74.7610906023,174.442544739,160.145862927,153.589967649,6.55589527743
 12/09  16:00:00,315.178146328,29.0430352136,0.0,0.0,74.7610906023,174.442544739,211.750685347,205.200045698,6.5506396496
 12/09  17:00:00,406.901129436,29.0430352136,0.0,0.0,74.7610906023,174.442544739,331.653854101,325.100608978,6.55324512322
 12/09  18:00:00,377.715965918,29.0430352136,0.0,0.0,24.9203635341,149.522181205,689.663577678,687.471865304,2.19171237424
 12/09  19:00:00,347.929886808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351981231,0.0,4.36351981231
 12/09  20:00:00,323.485491018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171605673,0.0,2.19171605673
 12/09  21:00:00,323.485491309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36343564679,0.0,4.36343564679
 12/09  22:00:00,299.803955663,0.759064592795,0.0,0.0,24.9203635341,149.522181205,6.97724842719,2.61056234785,4.36668607934
 12/09  23:00:00,276.120250882,1.51812918559,0.0,0.0,24.9203635341,149.522181205,8.07634097991,5.88648168129,2.18985929861
 12/09  24:00:00,252.060105462,1.89766148199,0.0,0.0,24.9203635341,149.522181205,12.4476176985,10.2575684725,2.19004922601
 12/10  01:00:00,239.457546784,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.1459014264,9.95671968042,2.18918174596
 12/10  02:00:00,239.845041686,1.89766148199,0.0,0.0,24.9203635341,149.522181205,19.551986174,17.3628003534,2.18918582054
 12/10  03:00:00,239.462822878,1.51812918559,0.0,0.0,24.9203635341,149.522181205,17.0816135033,14.892478756,2.18913474728
 12/10  04:00:00,239.855095064,1.89766148199,0.0,0.0,24.9203635341,149.522181205,28.9301972032,26.7410048592,2.18919234394
 12/10  05:00:00,251.692923114,1.51812918559,0.0,0.0,24.9203635341,149.522181205,24.4180855706,22.2288897598,2.18919581084
 12/10  06:00:00,276.538744811,1.89766148199,0.0,0.0,24.9203635341,149.522181205,43.2813224592,41.089480995,2.19184146421
 12/10  07:00:00,325.037636406,1.51812918559,0.0,0.0,24.9203635341,149.522181205,34.8400478364,32.6508704466,2.18917738989
 12/10  08:00:00,332.797839554,1.89766148199,0.0,0.0,24.9203635341,149.522181205,56.1396070161,53.9504260542,2.18918096187
 12/10  09:00:00,298.22537595,1.51812918559,0.0,0.0,24.9203635341,149.522181205,39.0925734192,36.90360344,2.18896997916
 12/10  10:00:00,261.959247133,1.89766148199,0.0,0.0,24.9203635341,149.522181205,57.3823814699,55.1931933565,2.18918811342
 12/10  11:00:00,212.673323031,1.51812918559,0.0,0.0,24.9203635341,149.522181205,41.2130088113,39.023817076,2.18919173532
 12/10  12:00:00,213.069149532,1.89766148199,0.0,0.0,24.9203635341,149.522181205,54.2797834964,52.0888570978,2.19092639862
 12/10  13:00:00,212.662624812,1.51812918559,0.0,0.0,24.9203635341,149.522181205,30.4568571783,28.2659284592,2.19092871908
 12/10  14:00:00,213.047848917,1.89766148199,0.0,0.0,24.9203635341,149.522181205,36.2535961496,31.8864887206,4.36710742895
 12/10  15:00:00,212.649000294,1.51812918559,0.0,0.0,24.9203635341,149.522181205,18.563926636,16.3730228748,2.19090376117
 12/10  16:00:00,213.039505122,1.89766148199,0.0,0.0,24.9203635341,149.522181205,28.9805027344,26.7913136117,2.18918912276
 12/10  17:00:00,304.260446183,1.51812918559,0.0,0.0,24.9203635341,149.522181205,23.2627781604,21.0737999308,2.18897822957
 12/10  18:00:00,349.862545302,1.89766148199,0.0,0.0,24.9203635341,149.522181205,34.127443165,31.9383545266,2.18908863849
 12/10  19:00:00,349.476465154,1.51812918559,0.0,0.0,24.9203635341,149.522181205,28.475972786,26.2867728697,2.18919991638
 12/10  20:00:00,325.43152809,1.89766148199,0.0,0.0,24.9203635341,149.522181205,46.074918801,43.8858763244,2.18904247652
 12/10  21:00:00,325.045866528,1.51812918559,0.0,0.0,24.9203635341,149.522181205,40.6763931043,38.4872403709,2.18915273333
 12/10  22:00:00,301.024289152,1.89766148199,0.0,0.0,24.9203635341,149.522181205,77.0469208173,74.8551885851,2.19173223223
 12/10  23:00:00,293.854808514,19.1384167014,0.0,0.0,24.9203635341,149.522181205,108.286480374,106.097291121,2.18918925322
 12/10  24:00:00,267.881066152,17.5601392738,0.0,0.0,24.9203635341,149.522181205,152.052626321,149.863433512,2.18919280831
 12/11  01:00:00,309.03332258,21.0962264254,0.0,0.0,24.9203635341,199.362908273,150.433375583,148.243328224,2.19004735873
 12/11  02:00:00,305.543856981,17.5601392738,0.0,0.0,24.9203635341,199.362908273,192.017406206,189.827360596,2.19004560979
 12/11  03:00:00,309.075512733,21.0962264254,0.0,0.0,24.9203635341,199.362908273,189.875064169,185.514978321,4.3600858481
 12/11  04:00:00,305.590860315,17.5601392738,0.0,0.0,24.9203635341,199.362908273,232.072641545,229.88260089,2.19004065426
 12/11  05:00:00,321.340436133,21.0962264254,0.0,0.0,24.9203635341,199.362908273,222.531934088,220.3418789,2.19005518846
 12/11  06:00:00,367.217571476,17.5601392738,0.0,0.0,49.8407270682,199.362908273,263.445782075,259.080487594,4.36529448065
 12/11  07:00:00,429.148810977,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1504.95532393,1502.76366181,2.19166211758
 12/11  08:00:00,547.525317094,29.0430352136,0.0,0.0,149.522181205,199.362908273,2680.97896222,2672.23141669,8.7475455297
 12/11  09:00:00,1051.66703366,29.0430352136,0.0,0.0,448.566543614,448.566543614,1166.31068946,1150.91790564,15.3927838168
 12/11  10:00:00,1013.17116683,29.0430352136,0.0,0.0,448.566543614,448.566543614,556.334386734,540.922017604,15.4123691299
 12/11  11:00:00,963.642730751,29.0430352136,0.0,0.0,448.566543614,448.566543614,376.067348345,358.448699353,17.618648992
 12/11  12:00:00,963.271571838,29.0719104842,0.0,0.0,448.566543614,448.566543614,228.648902677,208.76414279,19.8847598864
 12/11  13:00:00,913.939930842,29.7123524234,0.0,0.0,448.566543614,398.725816546,181.371260791,154.754651195,26.6166095951
 12/11  14:00:00,964.325062311,30.3301980344,0.0,0.0,448.566543614,448.566543614,142.413080318,120.256602442,22.1564778757
 12/11  15:00:00,963.392018594,29.4553265693,0.0,0.0,448.566543614,448.566543614,106.909103396,91.519528301,15.3895750952
 12/11  16:00:00,962.99674132,29.0430352136,0.0,0.0,448.566543614,448.566543614,125.752445753,110.369060782,15.3833849709
 12/11  17:00:00,1054.66886996,29.0430352136,0.0,0.0,448.566543614,448.566543614,184.573335267,166.917103625,17.6562316416
 12/11  18:00:00,950.677734316,29.0430352136,0.0,0.0,348.885089477,398.725816546,471.650133191,458.59977423,13.0503589601
 12/11  19:00:00,751.611637535,29.0430352136,0.0,0.0,249.203635341,299.044362409,696.73240939,687.880914234,8.85149515581
 12/11  20:00:00,727.383414188,29.0430352136,0.0,0.0,249.203635341,299.044362409,813.614515284,807.05861775,6.55589753415
 12/11  21:00:00,578.403518434,29.0430352136,0.0,0.0,149.522181205,249.203635341,1048.48682806,1041.92615539,6.5606726709
 12/11  22:00:00,554.201690026,29.0430352136,0.0,0.0,149.522181205,249.203635341,1006.55873782,1002.19364609,4.36509172989
 12/11  23:00:00,349.356831972,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900575038,0.0,2.1900575038
 12/11  24:00:00,299.992072929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008751896,0.0,2.19008751896
 12/12  01:00:00,287.7698764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995856994,0.0,2.18995856994
 12/12  02:00:00,288.533444488,0.759064592795,0.0,0.0,24.9203635341,199.362908273,4.51139379318,2.32156506014,2.18982873304
 12/12  03:00:00,289.295901107,1.51812918559,0.0,0.0,24.9203635341,199.362908273,8.44929632057,4.08917848987,4.3601178307
 12/12  04:00:00,289.681019161,1.89766148199,0.0,0.0,24.9203635341,199.362908273,9.22632973274,7.03623787459,2.19009185814
 12/12  05:00:00,301.522582043,1.51812918559,0.0,0.0,24.9203635341,199.362908273,8.70555854727,6.51559636242,2.18996218485
 12/12  06:00:00,351.276743225,1.89766148199,0.0,0.0,49.8407270682,199.362908273,13.2414774598,11.0489573156,2.1925201442
 12/12  07:00:00,428.240476165,29.0430352136,0.0,0.0,49.8407270682,199.362908273,594.287595564,589.924280475,4.36331508892
 12/12  08:00:00,544.396171959,29.0430352136,0.0,0.0,149.522181205,199.362908273,1117.44595867,1108.69831808,8.74764058187
 12/12  09:00:00,1049.49173913,29.0430352136,0.0,0.0,448.566543614,448.566543614,761.960108361,746.566177923,15.3939304372
 12/12  10:00:00,1012.57458471,29.0430352136,0.0,0.0,448.566543614,448.566543614,565.793179647,550.380209573,15.412970074
 12/12  11:00:00,963.43112824,29.0430352136,0.0,0.0,448.566543614,448.566543614,418.779893775,401.160390582,17.6195031928
 12/12  12:00:00,963.278366054,29.0430352136,0.0,0.0,448.566543614,448.566543614,335.284492575,315.398438041,19.8860545335
 12/12  13:00:00,913.416427572,29.0430352136,0.0,0.0,448.566543614,398.725816546,347.348336803,320.729522006,26.6188147973
 12/12  14:00:00,963.206471463,29.0430352136,0.0,0.0,448.566543614,448.566543614,319.859484427,297.704123176,22.1553612513
 12/12  15:00:00,963.177332085,29.0430352136,0.0,0.0,448.566543614,448.566543614,308.900780411,293.513902586,15.3868778248
 12/12  16:00:00,963.218669239,29.0430352136,0.0,0.0,448.566543614,448.566543614,359.025040658,343.642052487,15.3829881713
 12/12  17:00:00,1054.95486173,29.0430352136,0.0,0.0,448.566543614,448.566543614,482.636355911,464.980642057,17.6557138539
 12/12  18:00:00,950.829910389,29.0430352136,0.0,0.0,348.885089477,398.725816546,642.58537749,629.436585243,13.1487922473
 12/12  19:00:00,751.705383726,29.0430352136,0.0,0.0,249.203635341,299.044362409,796.997970727,788.242112237,8.75585849057
 12/12  20:00:00,727.464257818,29.0430352136,0.0,0.0,249.203635341,299.044362409,864.830824554,858.274139825,6.55668472851
 12/12  21:00:00,578.111727667,29.0430352136,0.0,0.0,149.522181205,249.203635341,879.855801784,873.295352857,6.56044892694
 12/12  22:00:00,553.730474407,29.0430352136,0.0,0.0,149.522181205,249.203635341,843.66555573,839.300437208,4.36511852116
 12/12  23:00:00,349.356833331,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005008179,0.0,2.19005008179
 12/12  24:00:00,299.992074258,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002797593,0.0,2.19002797593
 12/13  01:00:00,287.769877839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990087926,0.0,2.18990087926
 12/13  02:00:00,287.769877812,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007220165,0.0,4.36007220165
 12/13  03:00:00,289.296810901,1.51812918559,0.0,0.0,24.9203635341,199.362908273,7.44881535651,5.25896189466,2.18985346184
 12/13  04:00:00,289.679097675,1.89766148199,0.0,0.0,24.9203635341,199.362908273,9.14040106135,6.95035694622,2.19004411512
 12/13  05:00:00,301.522241093,1.51812918559,0.0,0.0,24.9203635341,199.362908273,9.47963695287,7.28972025867,2.1899166942
 12/13  06:00:00,351.271245935,1.89766148199,0.0,0.0,49.8407270682,199.362908273,13.7050046977,9.34014830538,4.36485639234
 12/13  07:00:00,428.184037942,29.0430352136,0.0,0.0,49.8407270682,199.362908273,608.001454924,605.809724995,2.19172992922
 12/13  08:00:00,544.562921244,29.0430352136,0.0,0.0,149.522181205,199.362908273,1236.68833194,1227.93942117,8.74891076335
 12/13  09:00:00,1049.70885605,29.0430352136,0.0,0.0,448.566543614,448.566543614,845.450551236,830.056276052,15.3942751837
 12/13  10:00:00,1012.75682908,29.0430352136,0.0,0.0,448.566543614,448.566543614,613.673404973,596.060474304,17.6129306692
 12/13  11:00:00,963.546844661,29.0430352136,0.0,0.0,448.566543614,448.566543614,427.626199239,412.206263666,15.4199355725
 12/13  12:00:00,963.42302603,29.0430352136,0.0,0.0,448.566543614,448.566543614,384.060344698,361.96580172,22.0945429783
 12/13  13:00:00,913.383368144,29.0430352136,0.0,0.0,448.566543614,398.725816546,268.057310951,243.653991013,24.4033199372
 12/13  14:00:00,963.105923251,29.0430352136,0.0,0.0,448.566543614,448.566543614,199.545601685,175.175349712,24.370251973
 12/13  15:00:00,963.056307025,29.0430352136,0.0,0.0,448.566543614,448.566543614,166.490110073,153.29991297,13.1901971021
 12/13  16:00:00,963.14613417,29.0430352136,0.0,0.0,448.566543614,448.566543614,249.508446058,234.127914373,15.3805316846
 12/13  17:00:00,1054.81468655,29.0430352136,0.0,0.0,448.566543614,448.566543614,311.887311648,292.025009243,19.8623024048
 12/13  18:00:00,950.522851639,29.0430352136,0.0,0.0,348.885089477,398.725816546,340.20241374,329.241252442,10.9611612985
 12/13  19:00:00,751.22024158,29.0430352136,0.0,0.0,249.203635341,299.044362409,408.047285973,399.29184377,8.75544220204
 12/13  20:00:00,726.797917154,29.0430352136,0.0,0.0,249.203635341,299.044362409,441.952303415,435.39678001,6.55552340563
 12/13  21:00:00,577.334058352,29.0430352136,0.0,0.0,149.522181205,249.203635341,510.788146804,502.046865563,8.74128124049
 12/13  22:00:00,552.922728806,29.0430352136,0.0,0.0,149.522181205,249.203635341,549.319349222,547.126893798,2.19245542401
 12/13  23:00:00,349.356834898,0.0,0.0,0.0,49.8407270682,199.362908273,4.36000262512,0.0,4.36000262512
 12/13  24:00:00,299.992075745,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010359384,0.0,2.19010359384
 12/14  01:00:00,287.769878944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998034026,0.0,2.18998034026
 12/14  02:00:00,287.769878899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985507757,0.0,2.18985507757
 12/14  03:00:00,287.769878864,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005702533,0.0,2.19005702533
 12/14  04:00:00,288.151391161,0.379532296397,0.0,0.0,24.9203635341,199.362908273,4.15051159333,1.96057972349,2.18993186984
 12/14  05:00:00,301.899434302,1.89766148199,0.0,0.0,24.9203635341,199.362908273,11.8017536782,9.61194697629,2.18980670193
 12/14  06:00:00,350.885904205,1.51812918559,0.0,0.0,49.8407270682,199.362908273,13.793734801,9.42826841297,4.36546638803
 12/14  07:00:00,428.039843661,29.0430352136,0.0,0.0,49.8407270682,199.362908273,745.28661434,743.094773674,2.19184066596
 12/14  08:00:00,544.164471415,29.0430352136,0.0,0.0,149.522181205,199.362908273,1213.8395921,1205.09066957,8.74892252798
 12/14  09:00:00,1049.40097908,29.0430352136,0.0,0.0,448.566543614,448.566543614,812.527219281,797.133943389,15.3932758921
 12/14  10:00:00,1012.42759042,29.0430352136,0.0,0.0,448.566543614,448.566543614,534.807645668,517.194131087,17.6135145809
 12/14  11:00:00,963.282977349,29.0430352136,0.0,0.0,448.566543614,448.566543614,352.840122808,335.219491357,17.6206314509
 12/14  12:00:00,963.092150679,29.0430352136,0.0,0.0,448.566543614,448.566543614,209.965254576,190.077651084,19.8876034925
 12/14  13:00:00,913.221132333,29.0430352136,0.0,0.0,448.566543614,398.725816546,191.9140818,167.514509955,24.3995718451
 12/14  14:00:00,963.13794768,29.1681262176,0.0,0.0,448.566543614,448.566543614,154.54489226,130.172616088,24.3722761724
 12/14  15:00:00,962.976076989,29.0541670862,0.0,0.0,448.566543614,448.566543614,113.398379192,98.0088399222,15.3895392698
 12/14  16:00:00,962.996836921,29.0430352136,0.0,0.0,448.566543614,448.566543614,144.304040291,131.114563126,13.1894771653
 12/14  17:00:00,1054.71192123,29.0430352136,0.0,0.0,448.566543614,448.566543614,254.182206967,234.320448957,19.8617580108
 12/14  18:00:00,950.665409588,29.0430352136,0.0,0.0,348.885089477,398.725816546,508.168223581,497.207689066,10.960534515
 12/14  19:00:00,751.831810422,29.0430352136,0.0,0.0,249.203635341,299.044362409,914.901291694,903.961737463,10.9395542307
 12/14  20:00:00,727.740273901,29.0430352136,0.0,0.0,249.203635341,299.044362409,967.312527601,960.757145835,6.55538176607
 12/14  21:00:00,578.306535735,29.0430352136,0.0,0.0,149.522181205,249.203635341,864.394681103,857.833386753,6.56129434984
 12/14  22:00:00,553.937092995,29.0430352136,0.0,0.0,149.522181205,249.203635341,827.556088689,823.190803422,4.36528526761
 12/14  23:00:00,349.356835656,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006613827,0.0,2.19006613827
 12/14  24:00:00,299.992076521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994022369,0.0,2.18994022369
 12/15  01:00:00,287.769880107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981795734,0.0,2.18981795734
 12/15  02:00:00,288.152618527,0.379532296397,0.0,0.0,24.9203635341,199.362908273,3.81994091277,1.62991832908,2.19002258368
 12/15  03:00:00,289.677848169,1.89766148199,0.0,0.0,24.9203635341,199.362908273,7.45558932514,5.26568977775,2.18989954739
 12/15  04:00:00,289.300024538,1.51812918559,0.0,0.0,24.9203635341,199.362908273,10.5499081296,6.18973768869,4.36017044087
 12/15  05:00:00,301.905987955,1.89766148199,0.0,0.0,24.9203635341,199.362908273,10.6395318067,8.44967329416,2.18985851258
 12/15  06:00:00,350.896245752,1.51812918559,0.0,0.0,49.8407270682,199.362908273,12.6069529875,10.4145173552,2.19243563233
 12/15  07:00:00,428.133942127,29.0430352136,0.0,0.0,49.8407270682,199.362908273,512.578447075,508.214751209,4.36369586527
 12/15  08:00:00,544.831437987,29.0430352136,0.0,0.0,149.522181205,199.362908273,1256.52603257,1247.77841759,8.74761498502
 12/15  09:00:00,1049.99767901,29.0430352136,0.0,0.0,448.566543614,448.566543614,881.786699816,866.392035741,15.3946640742
 12/15  10:00:00,1013.19242411,29.0430352136,0.0,0.0,448.566543614,448.566543614,739.161516662,723.74731684,15.414199822
 12/15  11:00:00,964.268028502,29.0430352136,0.0,0.0,448.566543614,448.566543614,696.553219874,678.931798278,17.6214215957
 12/15  12:00:00,964.028977056,29.0430352136,0.0,0.0,448.566543614,448.566543614,581.435407655,559.338896821,22.096510834
 12/15  13:00:00,913.908985585,29.0430352136,0.0,0.0,448.566543614,398.725816546,468.490624603,444.085543541,24.4050810622
 12/15  14:00:00,963.56168719,29.0430352136,0.0,0.0,448.566543614,448.566543614,404.022069207,381.574025546,22.448043661
 12/15  15:00:00,963.455393599,29.0430352136,0.0,0.0,448.566543614,448.566543614,359.113792469,344.013812353,15.0999801168
 12/15  16:00:00,963.489939643,29.0430352136,0.0,0.0,448.566543614,448.566543614,394.493844285,379.112757518,15.3810867668
 12/15  17:00:00,1055.10774433,29.0430352136,0.0,0.0,448.566543614,448.566543614,425.254059804,405.390369067,19.8636907368
 12/15  18:00:00,950.729823113,29.0430352136,0.0,0.0,348.885089477,398.725816546,401.882543265,390.920670811,10.9618724542
 12/15  19:00:00,751.296083467,29.0430352136,0.0,0.0,249.203635341,299.044362409,382.743244508,373.988481907,8.75476260112
 12/15  20:00:00,726.745074644,29.0430352136,0.0,0.0,249.203635341,299.044362409,332.057316218,325.501332324,6.55598389418
 12/15  21:00:00,577.25183198,29.0430352136,0.0,0.0,149.522181205,249.203635341,386.994070976,378.252718335,8.74135264112
 12/15  22:00:00,552.879348903,29.0430352136,0.0,0.0,149.522181205,249.203635341,474.864745917,470.499759676,4.36498624073
 12/15  23:00:00,349.356837317,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006813737,0.0,2.19006813737
 12/15  24:00:00,299.99207801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994533767,0.0,2.18994533767
 12/16  01:00:00,237.92915434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982605368,0.0,2.18982605368
 12/16  02:00:00,237.929154218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003337474,0.0,2.19003337474
 12/16  03:00:00,239.073424457,1.13859688919,0.0,0.0,24.9203635341,149.522181205,7.50582851547,5.31591591964,2.18991259583
 12/16  04:00:00,239.456829873,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.1511278846,8.96100817141,2.1901197132
 12/16  05:00:00,252.062959831,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.3148908628,13.1248918938,2.189998969
 12/16  06:00:00,276.130977872,1.51812918559,0.0,0.0,24.9203635341,149.522181205,19.1343159316,14.769474405,4.36484152662
 12/16  07:00:00,428.153467506,29.0430352136,0.0,0.0,49.8407270682,199.362908273,814.694065579,810.330606069,4.36345950996
 12/16  08:00:00,445.72330598,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1877.20725733,1872.83716324,4.37009409636
 12/16  09:00:00,652.553396727,29.0430352136,0.0,0.0,249.203635341,249.203635341,1336.33460755,1329.7775767,6.55703085409
 12/16  10:00:00,616.168252891,29.0430352136,0.0,0.0,249.203635341,249.203635341,989.002535532,980.24729962,8.75523591232
 12/16  11:00:00,566.554503542,29.0430352136,0.0,0.0,249.203635341,249.203635341,685.086110849,676.337672386,8.74843846279
 12/16  12:00:00,565.596233306,29.0430352136,0.0,0.0,249.203635341,249.203635341,496.895557443,485.947967677,10.9475897655
 12/16  13:00:00,565.018600154,29.0521599369,0.0,0.0,249.203635341,249.203635341,370.267019844,361.51570743,8.75131241427
 12/16  14:00:00,564.744995859,29.0681099772,0.0,0.0,249.203635341,249.203635341,306.178007624,297.430249477,8.74775814643
 12/16  15:00:00,315.425913618,29.0430352136,0.0,0.0,74.7610906023,174.442544739,303.822264259,297.265516304,6.55674795517
 12/16  16:00:00,315.575323323,29.0430352136,0.0,0.0,74.7610906023,174.442544739,456.92495743,450.374117571,6.55083985879
 12/16  17:00:00,407.623391152,29.0430352136,0.0,0.0,74.7610906023,174.442544739,822.397416764,815.844917925,6.55249883901
 12/16  18:00:00,378.718196342,29.0430352136,0.0,0.0,24.9203635341,149.522181205,1191.72357207,1189.53197393,2.19159813834
 12/16  19:00:00,347.929899442,0.0,0.0,0.0,24.9203635341,149.522181205,4.36347977381,0.0,4.36347977381
 12/16  20:00:00,323.485503406,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165561729,0.0,2.19165561729
 12/16  21:00:00,324.628530187,1.13859688919,0.0,0.0,24.9203635341,149.522181205,7.16321676494,2.79984819506,4.36336856988
 12/16  22:00:00,300.569225608,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.0923670316,5.72543395213,4.36693307949
 12/16  23:00:00,276.508215804,1.89766148199,0.0,0.0,24.9203635341,149.522181205,11.6377921856,9.44771351607,2.19007866952
 12/16  24:00:00,251.691542902,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.3524634494,14.1623725821,2.19009086734
 12/17  01:00:00,239.855336205,1.89766148199,0.0,0.0,24.9203635341,149.522181205,20.8993882397,18.7103468925,2.18904134718
 12/17  02:00:00,239.495289526,1.51812918559,0.0,0.0,24.9203635341,149.522181205,33.5108668869,31.3216430725,2.18922381437
 12/17  03:00:00,239.888787664,1.89766148199,0.0,0.0,24.9203635341,149.522181205,42.3657569856,40.1767296942,2.18902729143
 12/17  04:00:00,254.4617342,16.3974830878,0.0,0.0,24.9203635341,149.522181205,87.9306826098,87.9106826098,0.02
 12/17  05:00:00,271.806176188,21.4757587218,0.0,0.0,24.9203635341,149.522181205,122.28491544,120.095760394,2.1891550458
 12/17  06:00:00,291.988022262,17.1806069774,0.0,0.0,24.9203635341,149.522181205,149.061205946,144.697429321,4.36377662443
 12/17  07:00:00,345.209200714,21.4757587218,0.0,0.0,24.9203635341,149.522181205,177.190648512,175.001581055,2.1890674567
 12/17  08:00:00,356.818021384,17.1806069774,0.0,0.0,24.9203635341,149.522181205,182.741162779,180.551952528,2.1892102512
 12/17  09:00:00,318.369697416,21.4757587218,0.0,0.0,24.9203635341,149.522181205,165.288465515,163.099235597,2.18922991857
 12/17  10:00:00,277.358062751,17.1806069774,0.0,0.0,24.9203635341,149.522181205,127.320169999,125.130973294,2.1891967042
 12/17  11:00:00,220.95710534,9.72890037791,0.0,0.0,24.9203635341,149.522181205,81.2250356142,81.2050356142,0.02
 12/17  12:00:00,212.694264853,1.51812918559,0.0,0.0,24.9203635341,149.522181205,48.0408569457,43.6788248211,4.36203212453
 12/17  13:00:00,213.040918195,1.89766148199,0.0,0.0,24.9203635341,149.522181205,23.4103735216,21.2194052635,2.19096825814
 12/17  14:00:00,212.648864106,1.51812918559,0.0,0.0,24.9203635341,149.522181205,16.1533438404,11.7860610033,4.36728283707
 12/17  15:00:00,213.023021945,1.89766148199,0.0,0.0,24.9203635341,149.522181205,11.3529055029,9.16190956434,2.19099593853
 12/17  16:00:00,212.642420688,1.51812918559,0.0,0.0,24.9203635341,149.522181205,11.3328588797,9.14364949229,2.1892093874
 12/17  17:00:00,304.635970021,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.1968413138,14.0077205158,2.18912079803
 12/17  18:00:00,357.323671612,9.34936808152,0.0,0.0,24.9203635341,149.522181205,34.5334946652,32.3442987247,2.18919594044
 12/17  19:00:00,365.575471849,17.5601392738,0.0,0.0,24.9203635341,149.522181205,65.1944193764,63.0052031887,2.18921618766
 12/17  20:00:00,344.715177391,21.0962264254,0.0,0.0,24.9203635341,149.522181205,103.717193923,101.527957612,2.18923631079
 12/17  21:00:00,341.183372091,17.5601392738,0.0,0.0,24.9203635341,149.522181205,110.416852639,108.227649813,2.18920282545
 12/17  22:00:00,320.33736899,21.0962264254,0.0,0.0,24.9203635341,149.522181205,161.654885206,159.46316665,2.19171855634
 12/17  23:00:00,292.356198748,17.5601392738,0.0,0.0,24.9203635341,149.522181205,164.863969367,162.674912692,2.18905667465
 12/17  24:00:00,271.52345382,21.0962264254,0.0,0.0,24.9203635341,149.522181205,228.314646019,226.125406473,2.18923954618
 12/18  01:00:00,305.597645465,17.5601392738,0.0,0.0,24.9203635341,199.362908273,221.385428643,219.195297066,2.19013157688
 12/18  02:00:00,309.200406385,21.0962264254,0.0,0.0,24.9203635341,199.362908273,274.750262809,272.560181742,2.19008106771
 12/18  03:00:00,305.671288344,17.5601392738,0.0,0.0,24.9203635341,199.362908273,279.494173589,275.133967987,4.360205602
 12/18  04:00:00,309.260510688,21.0962264254,0.0,0.0,24.9203635341,199.362908273,315.654516478,313.46439019,2.19012628745
 12/18  05:00:00,318.265328373,17.8586367451,0.0,0.0,24.9203635341,199.362908273,325.443586264,323.253512119,2.19007414518
 12/18  06:00:00,372.543604485,22.7379625175,0.0,0.0,49.8407270682,199.362908273,347.614240515,343.248607607,4.36563290753
 12/18  07:00:00,429.742792992,29.0430352136,0.0,0.0,49.8407270682,199.362908273,1713.3208924,1711.12905833,2.19183406643
 12/18  08:00:00,547.967429223,29.0430352136,0.0,0.0,149.522181205,199.362908273,2995.08682915,2986.33796295,8.74886619888
 12/18  09:00:00,1052.71101294,29.0430352136,0.0,0.0,448.566543614,448.566543614,1682.10694881,1666.71170392,15.3952448906
 12/18  10:00:00,1013.84163506,29.0430352136,0.0,0.0,448.566543614,448.566543614,690.418714242,672.804173285,17.6145409568
 12/18  11:00:00,963.295244357,29.0430352136,0.0,0.0,448.566543614,448.566543614,221.402482615,205.982116611,15.4203660049
 12/18  12:00:00,963.185241071,29.0659854005,0.0,0.0,448.566543614,448.566543614,196.577783692,174.480436585,22.0973471067
 12/18  13:00:00,913.334935214,29.0794163703,0.0,0.0,448.566543614,398.725816546,207.452718104,183.047914779,24.4048033253
 12/18  14:00:00,963.062992004,29.0430352136,0.0,0.0,448.566543614,448.566543614,170.733396223,146.358334675,24.3750615479
 12/18  15:00:00,963.076769049,29.0430352136,0.0,0.0,448.566543614,448.566543614,191.96758589,176.576501756,15.3910841342
 12/18  16:00:00,963.148296261,29.0430352136,0.0,0.0,448.566543614,448.566543614,262.792357276,249.604904952,13.1874523234
 12/18  17:00:00,1054.75803389,29.0430352136,0.0,0.0,448.566543614,448.566543614,281.365343617,261.500807858,19.8645357586
 12/18  18:00:00,950.471653327,29.0430352136,0.0,0.0,348.885089477,398.725816546,318.70306939,307.742725895,10.9603434957
 12/18  19:00:00,751.296021102,29.0430352136,0.0,0.0,249.203635341,299.044362409,520.66502863,509.725216867,10.9398117628
 12/18  20:00:00,726.96517229,29.0430352136,0.0,0.0,249.203635341,299.044362409,634.180796838,627.624465754,6.5563310834
 12/18  21:00:00,577.636580332,29.0430352136,0.0,0.0,149.522181205,249.203635341,819.857018587,813.295695294,6.56132329227
 12/18  22:00:00,553.274838003,29.0430352136,0.0,0.0,149.522181205,249.203635341,876.010178563,871.645236913,4.36494165035
 12/18  23:00:00,349.356840572,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007062023,0.0,2.19007062023
 12/18  24:00:00,299.992081484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995342461,0.0,2.18995342461
 12/19  01:00:00,287.769885059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983941913,0.0,2.18983941913
 12/19  02:00:00,287.769885001,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999457948,0.0,4.35999457948
 12/19  03:00:00,287.76988506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982579993,0.0,2.18982579993
 12/19  04:00:00,289.294792549,1.51812918559,0.0,0.0,24.9203635341,199.362908273,8.62357712989,6.43345228984,2.19012484005
 12/19  05:00:00,301.899470749,1.89766148199,0.0,0.0,24.9203635341,199.362908273,11.4390366263,9.24894352133,2.19009310495
 12/19  06:00:00,350.885804954,1.51812918559,0.0,0.0,49.8407270682,199.362908273,13.3078530404,8.9423716714,4.36548136902
 12/19  07:00:00,428.240140426,29.0430352136,0.0,0.0,49.8407270682,199.362908273,915.779586237,913.587785517,2.19180071992
 12/19  08:00:00,543.943859744,29.0430352136,0.0,0.0,149.522181205,199.362908273,1078.06569868,1069.31596664,8.74973204018
 12/19  09:00:00,1048.95983028,29.0430352136,0.0,0.0,448.566543614,448.566543614,554.072190356,538.67498634,15.397204016
 12/19  10:00:00,1012.17397532,29.0430352136,0.0,0.0,448.566543614,448.566543614,441.711844357,424.096722079,17.6151222783
 12/19  11:00:00,963.220174168,29.0430352136,0.0,0.0,448.566543614,448.566543614,383.800996281,366.177843779,17.6231525023
 12/19  12:00:00,963.142554216,29.0430352136,0.0,0.0,448.566543614,448.566543614,311.55230133,291.66215427,19.8901470598
 12/19  13:00:00,913.319706221,29.0430352136,0.0,0.0,448.566543614,398.725816546,339.363887972,314.959791983,24.4040959886
 12/19  14:00:00,963.108538486,29.0430352136,0.0,0.0,448.566543614,448.566543614,291.524853988,267.146696692,24.3781572959
 12/19  15:00:00,963.093714878,29.0430352136,0.0,0.0,448.566543614,448.566543614,282.733497797,267.342828705,15.3906690917
 12/19  16:00:00,963.097909832,29.0430352136,0.0,0.0,448.566543614,448.566543614,292.980838922,277.595386448,15.3854524745
 12/19  17:00:00,1054.70647302,29.0430352136,0.0,0.0,448.566543614,448.566543614,295.027483354,277.369292859,17.6581904949
 12/19  18:00:00,950.409824385,29.0430352136,0.0,0.0,348.885089477,398.725816546,323.088696494,309.938298536,13.1503979579
 12/19  19:00:00,751.105651567,29.0430352136,0.0,0.0,249.203635341,299.044362409,396.44643106,387.690602512,8.75582854774
 12/19  20:00:00,726.6824737,29.0430352136,0.0,0.0,249.203635341,299.044362409,426.326985519,419.771183689,6.55580182985
 12/19  21:00:00,577.206326527,29.0430352136,0.0,0.0,149.522181205,249.203635341,485.617738433,476.876000898,8.74173753553
 12/19  22:00:00,552.780856281,29.0430352136,0.0,0.0,149.522181205,249.203635341,509.395721277,507.202937021,2.19278425556
 12/19  23:00:00,349.356841999,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011086565,0.0,2.19011086565
 12/19  24:00:00,299.992082801,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000788349,0.0,4.36000788349
 12/20  01:00:00,287.769886205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983642178,0.0,2.18983642178
 12/20  02:00:00,287.76988599,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005408994,0.0,2.19005408994
 12/20  03:00:00,287.769885921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994186905,0.0,2.18994186905
 12/20  04:00:00,287.769885994,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898296889,0.0,2.1898296889
 12/20  05:00:00,299.992083728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004752399,0.0,2.19004752399
 12/20  06:00:00,349.358293108,0.0,0.0,0.0,49.8407270682,199.362908273,4.36537497041,0.0,4.36537497041
 12/20  07:00:00,427.990139753,29.0430352136,0.0,0.0,49.8407270682,199.362908273,844.124746492,841.9329342,2.19181229193
 12/20  08:00:00,543.442817177,29.0430352136,0.0,0.0,149.522181205,199.362908273,695.299340243,686.550008687,8.74933155604
 12/20  09:00:00,1048.72590059,29.0430352136,0.0,0.0,448.566543614,448.566543614,396.058183587,380.662693631,15.3954899555
 12/20  10:00:00,1011.94500846,29.0430352136,0.0,0.0,448.566543614,448.566543614,258.107005624,240.492176124,17.6148294999
 12/20  11:00:00,963.072843474,29.0430352136,0.0,0.0,448.566543614,448.566543614,280.043828098,262.420869541,17.622958557
 12/20  12:00:00,963.079034347,29.0430352136,0.0,0.0,448.566543614,448.566543614,287.427921069,267.538080597,19.8898404725
 12/20  13:00:00,913.247254397,29.0430352136,0.0,0.0,448.566543614,398.725816546,301.621910424,274.997762478,26.6241479458
 12/20  14:00:00,963.028242318,29.0430352136,0.0,0.0,448.566543614,448.566543614,225.143266351,202.981479336,22.161787015
 12/20  15:00:00,962.983088255,29.0430352136,0.0,0.0,448.566543614,448.566543614,174.14695064,158.75792874,15.3890219
 12/20  16:00:00,963.021298632,29.0430352136,0.0,0.0,448.566543614,448.566543614,224.826580987,209.442459246,15.3841217402
 12/20  17:00:00,1054.66678345,29.0430352136,0.0,0.0,448.566543614,448.566543614,273.294344849,253.427748349,19.8665964995
 12/20  18:00:00,950.355920159,29.0430352136,0.0,0.0,348.885089477,398.725816546,278.467063013,267.505314253,10.9617487598
 12/20  19:00:00,751.03678171,29.0430352136,0.0,0.0,249.203635341,299.044362409,337.774522789,329.018500994,8.75602179472
 12/20  20:00:00,726.608614293,29.0430352136,0.0,0.0,249.203635341,299.044362409,361.504273069,354.947322461,6.55695060768
 12/20  21:00:00,577.147710041,29.0430352136,0.0,0.0,149.522181205,249.203635341,442.192036996,433.449580052,8.74245694395
 12/20  22:00:00,552.717612071,29.0430352136,0.0,0.0,149.522181205,249.203635341,459.740652076,455.375466136,4.36518593993
 12/20  23:00:00,349.356842878,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009074652,0.0,2.19009074652
 12/20  24:00:00,299.992083679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997867381,0.0,2.18997867381
 12/21  01:00:00,287.769887078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986955242,0.0,2.18986955242
 12/21  02:00:00,287.769887087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008960437,0.0,2.19008960437
 12/21  03:00:00,287.769887147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997943964,0.0,2.18997943964
 12/21  04:00:00,287.769887342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986931716,0.0,2.18986931716
 12/21  05:00:00,299.992085088,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006899395,0.0,4.36006899395
 12/21  06:00:00,349.358294364,0.0,0.0,0.0,49.8407270682,199.362908273,2.19277144092,0.0,2.19277144092
 12/21  07:00:00,427.858157661,29.0430352136,0.0,0.0,49.8407270682,199.362908273,725.418049943,721.054487979,4.3635619637
 12/21  08:00:00,543.332767984,29.0430352136,0.0,0.0,149.522181205,199.362908273,585.880472371,577.130613204,8.7498591669
 12/21  09:00:00,1048.68163932,29.0430352136,0.0,0.0,448.566543614,448.566543614,354.90554199,339.507438905,15.3981030846
 12/21  10:00:00,1011.97826918,29.0430352136,0.0,0.0,448.566543614,448.566543614,308.655118128,292.875828218,15.7792899097
 12/21  11:00:00,963.071720326,29.0430352136,0.0,0.0,448.566543614,448.566543614,288.508228216,271.246931156,17.2612970599
 12/21  12:00:00,963.062463507,29.0430352136,0.0,0.0,448.566543614,448.566543614,277.879555965,255.779496301,22.1000596637
 12/21  13:00:00,913.239121215,29.0430352136,0.0,0.0,448.566543614,398.725816546,297.922846796,273.51481346,24.4080333366
 12/21  14:00:00,963.041337389,29.0430352136,0.0,0.0,448.566543614,448.566543614,250.599812022,226.220796079,24.3790159428
 12/21  15:00:00,963.021718327,29.0430352136,0.0,0.0,448.566543614,448.566543614,229.450843273,214.059682579,15.3911606934
 12/21  16:00:00,963.048170979,29.0430352136,0.0,0.0,448.566543614,448.566543614,263.67894822,250.490246535,13.1887016853
 12/21  17:00:00,1054.66296367,29.0430352136,0.0,0.0,448.566543614,448.566543614,274.334304425,254.467031214,19.8672732109
 12/21  18:00:00,950.331823641,29.0430352136,0.0,0.0,348.885089477,398.725816546,254.42993595,241.280445851,13.1494900988
 12/21  19:00:00,751.00089599,29.0430352136,0.0,0.0,249.203635341,299.044362409,296.602038246,287.845480349,8.7565578964
 12/21  20:00:00,726.558131793,29.0430352136,0.0,0.0,249.203635341,299.044362409,301.127318138,294.570071086,6.55724705236
 12/21  21:00:00,577.074459167,29.0430352136,0.0,0.0,149.522181205,249.203635341,354.13119208,345.389923208,8.74126887206
 12/21  22:00:00,552.633385677,29.0430352136,0.0,0.0,149.522181205,249.203635341,358.260025036,356.067366565,2.19265847148
 12/21  23:00:00,349.356844175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004806482,0.0,2.19004806482
 12/21  24:00:00,299.99208514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993710727,0.0,2.18993710727
 12/22  01:00:00,287.769888432,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602106709,0.0,4.3602106709
 12/22  02:00:00,287.769888294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994308665,0.0,2.18994308665
 12/22  03:00:00,287.769888287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976215109,0.0,2.18976215109
 12/22  04:00:00,287.769888129,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005751507,0.0,2.19005751507
 12/22  05:00:00,299.992085948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994947609,0.0,2.18994947609
 12/22  06:00:00,349.35829669,0.0,0.0,0.0,49.8407270682,199.362908273,4.36520701206,0.0,4.36520701206
 12/22  07:00:00,427.662280965,29.0430352136,0.0,0.0,49.8407270682,199.362908273,499.172300788,496.980567819,2.19173296912
 12/22  08:00:00,543.196533841,29.0430352136,0.0,0.0,149.522181205,199.362908273,433.587230137,424.838052321,8.74917781596
 12/22  09:00:00,1048.60856324,29.0430352136,0.0,0.0,448.566543614,448.566543614,273.56029217,258.162058756,15.3982334135
 12/22  10:00:00,1011.91568922,29.0430352136,0.0,0.0,448.566543614,448.566543614,239.350957087,221.735118099,17.6158389878
 12/22  11:00:00,962.991075633,29.0430352136,0.0,0.0,448.566543614,448.566543614,191.219406024,173.595548331,17.6238576931
 12/22  12:00:00,962.994422704,29.0430352136,0.0,0.0,448.566543614,448.566543614,193.164453899,173.274556874,19.8898970251
 12/22  13:00:00,913.180135088,29.0430352136,0.0,0.0,448.566543614,398.725816546,229.342643577,202.715456879,26.6271866972
 12/22  14:00:00,962.995345785,29.0430352136,0.0,0.0,448.566543614,448.566543614,192.799813741,170.637501595,22.1623121461
