Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  15:00:00,962.994863101,29.0430352136,0.0,0.0,448.566543614,448.566543614,198.758248076,183.36718639,15.3910616865
 12/22  16:00:00,963.035103945,29.0430352136,0.0,0.0,448.566543614,448.566543614,254.150227782,238.765906719,15.3843210626
 12/22  17:00:00,1046.09211502,29.0430352136,0.0,0.0,448.566543614,448.566543614,243.01092032,223.143463853,19.8674564671
 12/22  18:00:00,950.303956581,29.0430352136,0.0,0.0,348.885089477,398.725816546,219.226864266,208.264832896,10.9620313698
 12/22  19:00:00,750.97617669,29.0430352136,0.0,0.0,249.203635341,299.044362409,270.450127794,259.510400369,10.9397274252
 12/22  20:00:00,726.538879074,29.0430352136,0.0,0.0,249.203635341,299.044362409,279.840377664,273.284843199,6.55553446477
 12/22  21:00:00,577.05967328,29.0430352136,0.0,0.0,149.522181205,249.203635341,336.98204871,330.420351931,6.56169677922
 12/22  22:00:00,552.623204998,29.0430352136,0.0,0.0,149.522181205,249.203635341,351.280855694,346.915386307,4.36546938649
 12/22  23:00:00,349.356845013,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015502879,0.0,2.19015502879
 12/22  24:00:00,299.992085869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004706049,0.0,2.19004706049
 12/23  01:00:00,237.929162224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994160728,0.0,2.18994160728
 12/23  02:00:00,237.929162441,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016634632,0.0,2.19016634632
 12/23  03:00:00,237.929162386,0.0,0.0,0.0,24.9203635341,149.522181205,4.36001438684,0.0,4.36001438684
 12/23  04:00:00,237.929162459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984812351,0.0,2.18984812351
 12/23  05:00:00,250.151360032,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007334316,0.0,2.19007334316
 12/23  06:00:00,274.597207445,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516173672,0.0,4.36516173672
 12/23  07:00:00,427.738199582,29.0430352136,0.0,0.0,49.8407270682,199.362908273,601.644446994,599.452793715,2.19165327935
 12/23  08:00:00,443.597315295,29.0430352136,0.0,0.0,49.8407270682,199.362908273,541.361497856,536.990803682,4.37069417393
 12/23  09:00:00,650.013793193,29.0430352136,0.0,0.0,249.203635341,249.203635341,449.353592769,440.618746738,8.73484603108
 12/23  10:00:00,613.31728338,29.0430352136,0.0,0.0,249.203635341,249.203635341,405.989148695,397.232435818,8.75671287755
 12/23  11:00:00,564.401198211,29.0430352136,0.0,0.0,249.203635341,249.203635341,372.126341097,363.377170036,8.74917106115
 12/23  12:00:00,564.389662636,29.0430352136,0.0,0.0,249.203635341,249.203635341,357.542844929,346.594607379,10.9482375504
 12/23  13:00:00,564.382521945,29.0430352136,0.0,0.0,249.203635341,249.203635341,348.738065749,339.98583416,8.75223158927
 12/23  14:00:00,564.373231233,29.0430352136,0.0,0.0,249.203635341,249.203635341,337.863336857,329.114533339,8.74880351767
 12/23  15:00:00,315.245067822,29.0430352136,0.0,0.0,74.7610906023,174.442544739,439.759859536,433.204009767,6.55584976917
 12/23  16:00:00,315.304610662,29.0430352136,0.0,0.0,74.7610906023,174.442544739,519.250588311,514.877064377,4.37352393406
 12/23  17:00:00,408.678172729,29.0430352136,0.000464588540435,0.0,74.7610906023,174.442544739,568.125745565,561.571133604,6.55461196089
 12/23  18:00:00,377.423721573,29.0430352136,0.0,0.0,24.9203635341,149.522181205,608.205095543,603.841489241,4.3636063011
 12/23  19:00:00,347.929910252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185635919,0.0,2.19185635919
 12/23  20:00:00,323.485514924,0.0,0.0,0.0,24.9203635341,149.522181205,4.3638190686,0.0,4.3638190686
 12/23  21:00:00,323.485514964,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351027248,0.0,4.36351027248
 12/23  22:00:00,299.042087159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19374725269,0.0,2.19374725269
 12/23  23:00:00,274.595755783,0.0,0.0,0.0,24.9203635341,149.522181205,4.36004275633,0.0,4.36004275633
 12/23  24:00:00,250.15136023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986246938,0.0,2.18986246938
 12/24  01:00:00,237.92867918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922384033,0.0,2.18922384033
 12/24  02:00:00,237.928679113,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890959513,0.0,2.1890959513
 12/24  03:00:00,237.92867913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  04:00:00,237.92867912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923987682,0.0,2.18923987682
 12/24  05:00:00,250.150876945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911214018,0.0,2.18911214018
 12/24  06:00:00,274.59672529,0.0,0.0,0.0,24.9203635341,149.522181205,4.36342474879,0.0,4.36342474879
 12/24  07:00:00,323.484063873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924746152,0.0,2.18924746152
 12/24  08:00:00,339.384792747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911985219,0.0,2.18911985219
 12/24  09:00:00,296.666459444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926395102,0.0,2.18926395102
 12/24  10:00:00,259.999865928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913638234,0.0,2.18913638234
 12/24  11:00:00,211.111074742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900874125,0.0,2.18900874125
 12/24  12:00:00,211.112043161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088928958,0.0,2.19088928958
 12/24  13:00:00,211.11204288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108128193,0.0,2.19108128193
 12/24  14:00:00,211.113495805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36749110314,0.0,4.36749110314
 12/24  15:00:00,211.112043077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076579237,0.0,2.19076579237
 12/24  16:00:00,211.111074763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915289319,0.0,2.18915289319
 12/24  17:00:00,294.174532676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902465215,0.0,2.18902465215
 12/24  18:00:00,347.928459411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916907307,0.0,2.18916907307
 12/24  19:00:00,347.928459479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904147341,0.0,2.18904147341
 12/24  20:00:00,323.484063867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918585007,0.0,2.18918585007
 12/24  21:00:00,323.484063901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905826388,0.0,2.18905826388
 12/24  22:00:00,299.041120978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36313046109,0.0,4.36313046109
 12/24  23:00:00,274.595272621,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  24:00:00,250.150876988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919512863,0.0,2.18919512863
 12/25  01:00:00,237.928680086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906922895,0.0,2.18906922895
 12/25  02:00:00,237.92868011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921528515,0.0,2.18921528515
 12/25  03:00:00,237.928680125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908931051,0.0,2.18908931051
 12/25  04:00:00,237.928680157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923550257,0.0,2.18923550257
 12/25  05:00:00,250.150877941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910966276,0.0,2.18910966276
 12/25  06:00:00,274.596726848,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324506007,0.0,4.36324506007
 12/25  07:00:00,323.48406471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  08:00:00,340.528374157,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.87114755289,6.68189525124,2.18925230165
 12/25  09:00:00,297.810102419,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.95413370578,6.76487050676,2.18926319902
 12/25  10:00:00,261.143237529,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.59050226428,6.40122938759,2.18927287668
 12/25  11:00:00,211.111075683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914717701,0.0,2.18914717701
 12/25  12:00:00,211.112044739,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183243151,0.0,4.36183243151
 12/25  13:00:00,211.112044486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094607307,0.0,2.19094607307
 12/25  14:00:00,211.113497997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36702051794,0.0,4.36702051794
 12/25  15:00:00,211.112044077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102882228,0.0,2.19102882228
 12/25  16:00:00,211.111075643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917670924,0.0,2.18917670924
 12/25  17:00:00,295.317131073,1.13859688919,0.0,0.0,24.9203635341,149.522181205,7.5538866442,5.36483566601,2.18905097819
 12/25  18:00:00,347.928460302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919749655,0.0,2.18919749655
 12/25  19:00:00,349.071218173,1.13859688919,0.0,0.0,24.9203635341,149.522181205,7.7693250835,5.58011655861,2.18920852489
 12/25  20:00:00,324.626999528,1.13859688919,0.0,0.0,24.9203635341,149.522181205,8.00703182318,5.8178135871,2.18921823608
 12/25  21:00:00,325.008719508,1.51812918559,0.0,0.0,24.9203635341,149.522181205,10.9410958991,8.75200337987,2.1890925192
 12/25  22:00:00,300.947387414,1.89766148199,0.0,0.0,24.9203635341,149.522181205,13.7324121978,11.5404677031,2.19194449466
 12/25  23:00:00,276.120878115,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.2138455362,10.0246182046,2.18922733161
 12/25  24:00:00,252.057982744,1.89766148199,0.0,0.0,24.9203635341,149.522181205,14.8578527536,12.66861502,2.18923773362
 12/26  01:00:00,289.295599967,1.51812918559,0.0,0.0,24.9203635341,199.362908273,12.3574866031,10.1673497241,2.19013687896
 12/26  02:00:00,289.676953995,1.89766148199,0.0,0.0,24.9203635341,199.362908273,14.80233841,12.612301852,2.19003655803
 12/26  03:00:00,289.295935657,1.51812918559,0.0,0.0,24.9203635341,199.362908273,12.8090147808,10.6189113773,2.19010340351
 12/26  04:00:00,289.677442832,1.89766148199,0.0,0.0,24.9203635341,199.362908273,17.6301426474,13.2699063701,4.36023627724
 12/26  05:00:00,301.518511743,1.51812918559,0.0,0.0,24.9203635341,199.362908273,13.3183711906,11.1281807049,2.19019048572
 12/26  06:00:00,351.266152249,1.89766148199,0.0,0.0,49.8407270682,199.362908273,15.8655103681,13.6727253999,2.19278496813
 12/26  07:00:00,428.039196853,29.0430352136,0.0,0.0,49.8407270682,199.362908273,965.185058139,960.821496798,4.36356134161
 12/26  08:00:00,543.428649783,29.0430352136,0.0,0.0,149.522181205,199.362908273,709.156958844,700.4075707,8.74938814333
 12/26  09:00:00,1048.70381423,29.0430352136,0.0,0.0,448.566543614,448.566543614,384.51574546,369.118233355,15.397512105
 12/26  10:00:00,1012.00030258,29.0430352136,0.0,0.0,448.566543614,448.566543614,339.91472783,322.297236865,17.6174909652
 12/26  11:00:00,963.083689489,29.0430352136,0.0,0.0,448.566543614,448.566543614,305.307953117,287.681248746,17.62670437
 12/26  12:00:00,963.043941835,29.0430352136,0.0,0.0,448.566543614,448.566543614,252.337719479,232.444532257,19.8931872223
 12/26  13:00:00,913.165058669,29.0430352136,0.0,0.0,448.566543614,398.725816546,203.803080252,177.175953995,26.6271262566
 12/26  14:00:00,962.959937149,29.0430352136,0.0,0.0,448.566543614,448.566543614,141.630228616,119.464257397,22.1659712189
 12/26  15:00:00,962.954124262,29.0430352136,0.0,0.0,448.566543614,448.566543614,140.280878082,124.887831279,15.3930468028
 12/26  16:00:00,962.979785147,29.0430352136,0.0,0.0,448.566543614,448.566543614,175.090156962,159.704736557,15.3854204053
 12/26  17:00:00,1046.08238545,29.0430352136,0.0,0.0,448.566543614,448.566543614,224.780763374,204.914190504,19.86657287
 12/26  18:00:00,950.320318602,29.0430352136,0.0,0.0,348.885089477,398.725816546,236.329341636,225.367592337,10.9617492997
 12/26  19:00:00,751.007015687,29.0430352136,0.0,0.0,249.203635341,299.044362409,306.240996685,295.299837933,10.9411587521
 12/26  20:00:00,726.569683533,29.0430352136,0.0,0.0,249.203635341,299.044362409,315.842667706,309.286252612,6.5564150943
 12/26  21:00:00,577.084392644,29.0430352136,0.0,0.0,149.522181205,249.203635341,364.365814131,357.804178299,6.56163583279
 12/26  22:00:00,552.642671969,29.0430352136,0.0,0.0,149.522181205,249.203635341,371.985832523,367.620765671,4.36506685208
 12/26  23:00:00,349.356849347,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013225219,0.0,2.19013225219
 12/26  24:00:00,299.992090309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003216891,0.0,2.19003216891
 12/27  01:00:00,287.769893741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993412753,0.0,2.18993412753
 12/27  02:00:00,287.769893702,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023825249,0.0,4.36023825249
 12/27  03:00:00,287.769893583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997164411,0.0,2.18997164411
 12/27  04:00:00,287.769893558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987338846,0.0,2.18987338846
 12/27  05:00:00,299.992091225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010794456,0.0,2.19010794456
 12/27  06:00:00,349.358305165,0.0,0.0,0.0,49.8407270682,199.362908273,4.36543796857,0.0,4.36543796857
 12/27  07:00:00,427.751480801,29.0430352136,0.0,0.0,49.8407270682,199.362908273,610.883299691,608.691697267,2.19160242435
 12/27  08:00:00,551.791736877,29.0430352136,0.0,0.0,149.522181205,199.362908273,495.227838876,486.478792358,8.74904651786
 12/27  09:00:00,1048.63542415,29.0430352136,0.0,0.0,448.566543614,448.566543614,305.35942853,289.960301575,15.3991269552
 12/27  10:00:00,1011.93342638,29.0430352136,0.0,0.0,448.566543614,448.566543614,260.0077728,242.390515772,17.6172570275
 12/27  11:00:00,963.017275614,29.0430352136,0.0,0.0,448.566543614,448.566543614,223.954082138,206.327556258,17.6265258802
 12/27  12:00:00,962.97134626,29.0430352136,0.0,0.0,448.566543614,448.566543614,160.879239927,140.696320608,20.1829193186
 12/27  13:00:00,913.126166458,29.0430352136,0.0,0.0,448.566543614,398.725816546,154.952231195,128.608833231,26.3433979641
 12/27  14:00:00,962.940521637,29.0430352136,0.0,0.0,448.566543614,448.566543614,119.955980048,95.5754763879,24.3805036606
 12/27  15:00:00,962.923491435,29.0430352136,0.0,0.0,448.566543614,448.566543614,101.30456142,85.9126085566,15.3919528632
 12/27  16:00:00,962.943637571,29.0430352136,0.0,0.0,448.566543614,448.566543614,126.854067626,113.664176511,13.1898911153
 12/27  17:00:00,1046.05342458,29.0430352136,0.0,0.0,448.566543614,448.566543614,188.729678897,168.858916539,19.8707623581
 12/27  18:00:00,950.290727037,29.0430352136,0.0,0.0,348.885089477,398.725816546,201.572668141,188.421049295,13.1516188457
 12/27  19:00:00,750.971992739,29.0430352136,0.0,0.0,249.203635341,299.044362409,260.293100671,251.536276216,8.75682445474
 12/27  20:00:00,726.53973023,29.0430352136,0.0,0.0,249.203635341,299.044362409,278.768160119,272.212534127,6.55562599287
 12/27  21:00:00,577.062307882,29.0430352136,0.0,0.0,149.522181205,249.203635341,340.319926624,331.577886371,8.74204025269
 12/27  22:00:00,552.623726599,29.0430352136,0.0,0.0,149.522181205,249.203635341,347.621275695,345.428703827,2.19257186896
 12/27  23:00:00,349.356850779,0.0,0.0,0.0,49.8407270682,199.362908273,4.35976455312,0.0,4.35976455312
 12/27  24:00:00,299.992091517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993554578,0.0,2.18993554578
 12/28  01:00:00,287.769894617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017331507,0.0,2.19017331507
 12/28  02:00:00,287.769894464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007681702,0.0,2.19007681702
 12/28  03:00:00,287.769894471,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899803694,0.0,2.1899803694
 12/28  04:00:00,287.7698946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988397424,0.0,2.18988397424
 12/28  05:00:00,299.992092449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012075257,0.0,2.19012075257
 12/28  06:00:00,349.358306389,0.0,0.0,0.0,49.8407270682,199.362908273,4.36527107658,0.0,4.36527107658
 12/28  07:00:00,427.679991069,29.0430352136,0.0,0.0,49.8407270682,199.362908273,526.887759632,522.524036398,4.36372323378
 12/28  08:00:00,551.744197169,29.0430352136,0.0,0.0,149.522181205,199.362908273,439.871992223,431.122501411,8.7494908124
 12/28  09:00:00,1048.61240779,29.0430352136,0.0,0.0,448.566543614,448.566543614,279.104908153,263.705166532,15.399741621
 12/28  10:00:00,1011.92546752,29.0430352136,0.0,0.0,448.566543614,448.566543614,252.47937042,235.119503216,17.3598672039
 12/28  11:00:00,963.017984018,29.0430352136,0.0,0.0,448.566543614,448.566543614,225.577224231,209.8936382,15.6835860313
 12/28  12:00:00,962.998638683,29.0430352136,0.0,0.0,448.566543614,448.566543614,201.191055959,179.087673292,22.1033826671
 12/28  13:00:00,913.159987667,29.0430352136,0.0,0.0,448.566543614,398.725816546,200.086014209,175.675201695,24.410812514
 12/28  14:00:00,962.935001837,29.0430352136,0.0,0.0,448.566543614,448.566543614,113.590251248,89.2069778862,24.3832733615
 12/28  15:00:00,962.900931365,29.0430352136,0.0,0.0,448.566543614,448.566543614,71.7381515663,56.3462451198,15.3919064465
 12/28  16:00:00,962.928883963,29.0430352136,0.0,0.0,448.566543614,448.566543614,110.243753489,94.8588063717,15.3849471171
 12/28  17:00:00,1046.04550876,29.0430352136,0.0,0.0,448.566543614,448.566543614,179.591844781,159.720748503,19.8710962783
 12/28  18:00:00,950.28613425,29.0430352136,0.0,0.0,348.885089477,398.725816546,194.781897739,183.819504088,10.9623936511
 12/28  19:00:00,750.968199373,29.0430352136,0.0,0.0,249.203635341,299.044362409,259.32155922,248.381303154,10.940256066
 12/28  20:00:00,726.537219446,29.0430352136,0.0,0.0,249.203635341,299.044362409,277.260124577,270.704241497,6.55588307958
 12/28  21:00:00,577.062968222,29.0430352136,0.0,0.0,149.522181205,249.203635341,340.864991748,334.302775056,6.56221669232
 12/28  22:00:00,552.632784739,29.0430352136,0.0,0.0,149.522181205,249.203635341,363.152814786,358.787571503,4.36524328308
 12/28  23:00:00,349.35685125,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996425566,0.0,2.18996425566
 12/28  24:00:00,299.992092302,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020086762,0.0,2.19020086762
 12/29  01:00:00,287.769895541,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901068109,0.0,2.1901068109
 12/29  02:00:00,287.769895669,0.0,0.0,0.0,24.9203635341,199.362908273,4.35992958673,0.0,4.35992958673
 12/29  03:00:00,287.769895701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015631228,0.0,2.19015631228
 12/29  04:00:00,287.769895492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006172993,0.0,2.19006172993
 12/29  05:00:00,299.992093238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996718316,0.0,2.18996718316
 12/29  06:00:00,349.358308255,0.0,0.0,0.0,49.8407270682,199.362908273,4.36518113718,0.0,4.36518113718
 12/29  07:00:00,427.75183913,29.0430352136,0.0,0.0,49.8407270682,199.362908273,616.446920138,614.254988746,2.19193139241
 12/29  08:00:00,551.835576647,29.0430352136,0.0,0.0,149.522181205,199.362908273,552.991427089,544.242733241,8.74869384773
 12/29  09:00:00,1048.66848056,29.0430352136,0.0,0.0,448.566543614,448.566543614,345.015418616,329.616495174,15.3989234412
 12/29  10:00:00,1011.95237262,29.0430352136,0.0,0.0,448.566543614,448.566543614,280.874072111,263.254366941,17.6197051696
 12/29  11:00:00,963.026362224,29.0430352136,0.0,0.0,448.566543614,448.566543614,232.766903956,215.13999545,17.6269085066
 12/29  12:00:00,963.016175883,29.0430352136,0.0,0.0,448.566543614,448.566543614,219.015869525,197.621821964,21.3940475615
 12/29  13:00:00,913.201737639,29.0430352136,0.0,0.0,448.566543614,398.725816546,251.782333998,226.653923549,25.1284104494
 12/29  14:00:00,963.009814189,29.0430352136,0.0,0.0,448.566543614,448.566543614,210.621096039,186.238137617,24.3829584223
 12/29  15:00:00,962.996703375,29.0430352136,0.0,0.0,448.566543614,448.566543614,197.716290522,182.32283602,15.393454502
 12/29  16:00:00,963.042623929,29.0430352136,0.0,0.0,448.566543614,448.566543614,260.000111144,244.612936178,15.3871749652
 12/29  17:00:00,1046.10654833,29.0430352136,0.0,0.0,448.566543614,448.566543614,256.462987861,238.80016052,17.6628273406
 12/29  18:00:00,950.33147755,29.0430352136,0.0,0.0,348.885089477,398.725816546,255.15924294,242.005831454,13.1534114859
 12/29  19:00:00,751.012967109,29.0430352136,0.0,0.0,249.203635341,299.044362409,313.965852733,305.208435876,8.75741685678
 12/29  20:00:00,726.580300185,29.0430352136,0.0,0.0,249.203635341,299.044362409,331.588397362,325.031849474,6.55654788788
 12/29  21:00:00,577.103691094,29.0430352136,0.0,0.0,149.522181205,249.203635341,393.06827712,384.325984713,8.74229240744
 12/29  22:00:00,552.66257265,29.0430352136,0.0,0.0,149.522181205,249.203635341,397.811631172,393.446082349,4.36554882244
 12/29  23:00:00,349.356852545,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001426344,0.0,2.19001426344
 12/29  24:00:00,299.992093366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991980795,0.0,2.18991980795
 12/30  01:00:00,237.929169396,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016166856,0.0,2.19016166856
 12/30  02:00:00,237.929169356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006879802,0.0,2.19006879802
 12/30  03:00:00,237.929169458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997598407,0.0,2.18997598407
 12/30  04:00:00,237.929169669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988322717,0.0,2.18988322717
 12/30  05:00:00,250.151367383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36015607315,0.0,4.36015607315
 12/30  06:00:00,274.597218779,0.0,0.0,0.0,24.9203635341,149.522181205,2.19287583624,0.0,2.19287583624
 12/30  07:00:00,427.720117399,29.0430352136,0.0,0.0,49.8407270682,199.362908273,571.889818,567.526013288,4.3638047119
 12/30  08:00:00,452.110260386,29.0430352136,0.0,0.0,49.8407270682,199.362908273,496.534167362,492.16330329,4.37086407165
 12/30  09:00:00,649.966494687,29.0430352136,0.0,0.0,249.203635341,249.203635341,384.029091441,377.47173362,6.55735782124
 12/30  10:00:00,613.297136037,29.0430352136,0.0,0.0,249.203635341,249.203635341,381.816483048,370.875427382,10.9410556662
 12/30  11:00:00,564.403158463,29.0430352136,0.0,0.0,249.203635341,249.203635341,374.937759098,366.187551807,8.75020729172
 12/30  12:00:00,564.387613643,29.0430352136,0.0,0.0,249.203635341,249.203635341,352.702473425,343.939177316,8.7632961091
 12/30  13:00:00,564.379258129,29.0430352136,0.0,0.0,249.203635341,249.203635341,346.657852172,335.721249077,10.9366030947
 12/30  14:00:00,564.379108374,29.0430352136,0.0,0.0,249.203635341,249.203635341,345.743875007,336.994409506,8.74946550107
 12/30  15:00:00,325.520898386,29.0430352136,0.000477705988828,0.0,74.7610906023,174.442544739,440.694119609,434.137709503,6.55641010541
 12/30  16:00:00,315.286493972,29.0430352136,0.0,0.0,74.7610906023,174.442544739,496.694531053,490.143838087,6.5506929664
 12/30  17:00:00,398.375164792,29.0430352136,0.0,0.0,74.7610906023,174.442544739,528.155130201,523.780098911,4.37503128996
 12/30  18:00:00,377.426389207,29.0430352136,0.0,0.0,24.9203635341,149.522181205,611.340095845,606.976463045,4.36363279972
 12/30  19:00:00,347.929920371,0.0,0.0,0.0,24.9203635341,149.522181205,4.36368605169,0.0,4.36368605169
 12/30  20:00:00,323.485524457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176624654,0.0,2.19176624654
 12/30  21:00:00,323.485524936,0.0,0.0,0.0,24.9203635341,149.522181205,4.36368398638,0.0,4.36368398638
 12/30  22:00:00,299.042099768,0.0,0.0,0.0,24.9203635341,149.522181205,4.36700716614,0.0,4.36700716614
 12/30  23:00:00,274.595762973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998017233,0.0,2.18998017233
 12/30  24:00:00,250.151367309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988752908,0.0,2.18988752908
 12/31  01:00:00,237.92868493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904199197,0.0,2.18904199197
 12/31  02:00:00,237.928684845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920071732,0.0,2.18920071732
 12/31  03:00:00,237.928684847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908540749,0.0,2.18908540749
 12/31  04:00:00,237.928684804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924415785,0.0,2.18924415785
 12/31  05:00:00,250.150882552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912896859,0.0,2.18912896859
 12/31  06:00:00,274.596734671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173698318,0.0,2.19173698318
 12/31  07:00:00,323.48406941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915057059,0.0,2.18915057059
 12/31  08:00:00,347.928465103,0.0,0.0,0.0,24.9203635341,149.522181205,2.188727121,0.0,2.188727121
 12/31  09:00:00,296.666465041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919435391,0.0,2.18919435391
 12/31  10:00:00,259.999871671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907923082,0.0,2.18907923082
 12/31  11:00:00,211.111080437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923817236,0.0,2.18923817236
 12/31  12:00:00,211.112051277,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103003953,0.0,2.19103003953
 12/31  13:00:00,211.112051651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084347208,0.0,2.19084347208
 12/31  14:00:00,211.113508194,0.0,0.0,0.0,24.9203635341,149.522181205,4.36753464378,0.0,4.36753464378
 12/31  15:00:00,211.112051862,0.0,0.0,0.0,24.9203635341,149.522181205,4.36173988062,0.0,4.36173988062
 12/31  16:00:00,212.255073882,1.13859688919,0.0,0.0,24.9203635341,149.522181205,9.41631970088,7.22724198193,2.18907771895
 12/31  17:00:00,295.700676474,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.9158589555,10.7266215735,2.18923738208
 12/31  18:00:00,349.454071519,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.2045355382,10.0154138376,2.18912170063
 12/31  19:00:00,349.454026177,1.51812918559,0.0,0.0,24.9203635341,149.522181205,9.97544374384,9.95544374384,0.02
 12/31  20:00:00,325.391586352,1.89766148199,0.0,0.0,24.9203635341,149.522181205,15.3922342677,13.2029530758,2.18928119199
 12/31  21:00:00,325.010161643,1.51812918559,0.0,0.0,24.9203635341,149.522181205,12.857869327,10.6687037569,2.18916557011
 12/31  22:00:00,300.949252679,1.89766148199,0.0,0.0,24.9203635341,149.522181205,18.3793120575,14.015460181,4.36385187645
 12/31  23:00:00,276.121832607,1.51812918559,0.0,0.0,24.9203635341,149.522181205,13.478211109,11.2891409684,2.18907014058
 12/31  24:00:00,252.059580936,1.89766148199,0.0,0.0,24.9203635341,149.522181205,16.979276012,14.7900461971,2.18922981497
